Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928528179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928529152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836113728,0.0,2.18836113728
 01/01  03:00:00,237.928529601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839607748,0.0,2.18839607748
 01/01  04:00:00,237.928529509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843112194,0.0,2.18843112194
 01/01  05:00:00,250.150727286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  06:00:00,274.596464574,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088248699,0.0,4.36088248699
 01/01  07:00:00,323.483914594,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  08:00:00,296.666310766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848914255,0.0,2.18848914255
 01/01  09:00:00,296.666311083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852493472,0.0,2.18852493472
 01/01  10:00:00,259.999717503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833629832,0.0,2.18833629832
 01/01  11:00:00,561.535917988,18.4062977505,247.528157623,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  12:00:00,554.199197836,18.6584084895,233.867376149,0.0,24.9203635341,149.522181205,2.18997404579,0.0,2.18997404579
 01/01  13:00:00,616.43790783,23.1730473541,288.88066487,0.0,24.9203635341,149.522181205,4.35967423507,0.0,4.35967423507
 01/01  14:00:00,591.829748814,19.2483553394,270.617214855,0.0,24.9203635341,149.522181205,2.19210047509,0.0,2.19210047509
 01/01  15:00:00,648.151055021,23.2398326848,320.151072946,0.0,24.9203635341,149.522181205,2.18994323691,0.0,2.18994323691
 01/01  16:00:00,603.453915657,18.7276319503,282.566642829,0.0,24.9203635341,149.522181205,2.18852805674,0.0,2.18852805674
 01/01  17:00:00,679.961915859,20.8597121063,306.437766727,0.0,24.9203635341,149.522181205,2.18851881522,0.0,2.18851881522
 01/01  18:00:00,417.572667188,3.77607588669,58.8029598535,0.0,24.9203635341,149.522181205,2.18837457818,0.0,2.18837457818
 01/01  19:00:00,347.928310633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  20:00:00,323.483915527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841008159,0.0,2.18841008159
 01/01  21:00:00,323.483915664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844553113,0.0,2.18844553113
 01/01  22:00:00,299.040860667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062308624,0.0,2.19062308624
 01/01  23:00:00,274.595124447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847017233,0.0,2.18847017233
 01/01  24:00:00,250.150728567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850552929,0.0,2.18850552929
 01/02  01:00:00,287.769706044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905465286,0.0,2.18905465286
 01/02  02:00:00,287.76970606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/02  03:00:00,287.769706052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919884654,0.0,2.18919884654
 01/02  04:00:00,287.769706146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907184474,0.0,2.18907184474
 01/02  05:00:00,299.991904014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921613116,0.0,2.18921613116
 01/02  06:00:00,349.35800566,0.0,0.0,0.0,49.8407270682,199.362908273,4.362695156,0.0,4.362695156
 01/02  07:00:00,870.324432742,28.4373896149,345.813951175,0.0,49.8407270682,199.362908273,12.0536654035,9.86297219183,2.19069321165
 01/02  08:00:00,934.036806508,28.4373896149,338.569710744,0.0,149.522181205,199.362908273,31.1855633116,24.6277792293,6.55778408231
 01/02  09:00:00,1498.85624429,29.2581747807,353.318186293,0.0,448.566543614,448.566543614,20.2895178263,7.12590989545,13.1636079309
 01/02  10:00:00,1501.49586367,31.4996719384,389.04906885,0.0,448.566543614,448.566543614,16.7503536623,3.57682731358,13.1735263487
 01/02  11:00:00,1489.16367265,31.9173648856,418.032123515,0.0,448.566543614,448.566543614,14.0268945136,0.845988578432,13.1809059352
 01/02  12:00:00,1502.10723905,30.0714482712,431.493839818,0.0,448.566543614,448.566543614,17.8658858205,0.251061901987,17.6148239185
 01/02  13:00:00,1456.25804071,31.3871847675,434.165411053,0.0,448.566543614,398.725816546,20.0697671302,0.191599504151,19.878167626
 01/02  14:00:00,1513.18453152,33.319901054,439.320603476,0.0,448.566543614,448.566543614,19.859805265,0.0,19.859805265
 01/02  15:00:00,1511.49919032,32.8263360593,438.13777016,0.0,448.566543614,448.566543614,10.9653067678,0.0,10.9653067678
 01/02  16:00:00,1508.5524427,30.7971944159,437.220623167,0.0,448.566543614,448.566543614,13.1546318291,0.0,13.1546318291
 01/02  17:00:00,1553.45854474,30.4723787255,433.557819966,0.0,448.566543614,448.566543614,15.3988820651,0.0,15.3988820651
 01/02  18:00:00,1470.47923736,28.9753484975,422.220835127,0.0,348.885089477,398.725816546,8.7593564047,0.00345070517951,8.75590569952
 01/02  19:00:00,1266.67919297,28.4373896149,409.772072023,0.0,249.203635341,299.044362409,10.7136101514,1.9719532815,8.74165686991
 01/02  20:00:00,1231.69320976,28.4373896149,399.222392139,0.0,249.203635341,299.044362409,9.09766105901,4.7252182301,4.37244282891
 01/02  21:00:00,1100.26807992,28.4373896149,417.880177572,0.0,149.522181205,249.203635341,16.1687170151,9.61605554054,6.55266147458
 01/02  22:00:00,1084.42137759,28.4373896149,428.974382754,0.0,149.522181205,249.203635341,17.0013838822,12.6389364846,4.36244739761
 01/02  23:00:00,349.356663196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901709738,0.0,2.18901709738
 01/02  24:00:00,299.991904027,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/03  01:00:00,287.769707452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916385571,0.0,2.18916385571
 01/03  02:00:00,287.769707557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890388331,0.0,2.1890388331
 01/03  03:00:00,287.769707535,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891855863,0.0,2.1891855863
 01/03  04:00:00,287.769707601,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890607048,0.0,2.1890607048
 01/03  05:00:00,299.991905398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920751466,0.0,2.18920751466
 01/03  06:00:00,349.358007502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112436806,0.0,2.19112436806
 01/03  07:00:00,1013.34842248,29.6029087071,479.975811874,0.0,49.8407270682,199.362908273,20.9570042313,16.5958647322,4.36113949904
 01/03  08:00:00,1127.66417163,28.4373896149,521.777970049,0.0,149.522181205,199.362908273,25.9115174031,19.3540365711,6.55748083198
 01/03  09:00:00,1676.78868971,28.4373896149,522.252660054,0.0,448.566543614,448.566543614,15.9588418325,2.79850110747,13.160340725
 01/03  10:00:00,1630.30895959,28.4373896149,512.444649151,0.0,448.566543614,448.566543614,13.6293915784,0.457120527828,13.1722710505
 01/03  11:00:00,1572.5837294,28.4373896149,503.608262821,0.0,448.566543614,448.566543614,13.4545482627,0.274829387757,13.179718875
 01/03  12:00:00,1563.36051365,28.4668791801,494.352593332,0.0,448.566543614,448.566543614,17.6613257092,0.0473821452927,17.6139435639
 01/03  13:00:00,1515.74557119,28.6552800446,496.385616979,0.0,448.566543614,398.725816546,19.887912556,0.00631829732701,19.8815942586
 01/03  14:00:00,1574.37505003,28.4481290364,505.382331079,0.0,448.566543614,448.566543614,20.0630362266,0.201600467714,19.8614357589
 01/03  15:00:00,1573.25077755,28.5195799277,504.195501975,0.0,448.566543614,448.566543614,11.1885968267,0.220744197522,10.9678526291
 01/03  16:00:00,1567.27938254,28.9241415933,497.820466513,0.0,448.566543614,448.566543614,13.2057068419,0.0516923052085,13.1540145367
 01/03  17:00:00,1615.94633551,29.2987086239,497.219268774,0.0,448.566543614,448.566543614,15.3983779704,0.0,15.3983779704
 01/03  18:00:00,1553.49963913,28.4373896149,505.773691403,0.0,348.885089477,398.725816546,10.7831483542,2.0282165636,8.7549317906
 01/03  19:00:00,1366.82059695,28.4373896149,509.896927851,0.0,249.203635341,299.044362409,18.0345034699,9.29313288131,8.74137058862
 01/03  20:00:00,1345.05248505,28.4373896149,512.571858642,0.0,249.203635341,299.044362409,15.5888920172,11.2165876611,4.37230435603
 01/03  21:00:00,1197.51633994,28.4373896149,514.541954975,0.0,149.522181205,249.203635341,24.4597439419,17.9072640607,6.55247988116
 01/03  22:00:00,1182.45595793,28.4373896149,524.109416014,0.0,149.522181205,249.203635341,31.7960611665,27.433740036,4.3623211305
 01/03  23:00:00,349.356664426,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/03  24:00:00,299.99190526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922610005,0.0,2.18922610005
 01/04  01:00:00,287.769708699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910345698,0.0,2.18910345698
 01/04  02:00:00,287.769708787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925231722,0.0,2.18925231722
 01/04  03:00:00,287.769708764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912943834,0.0,2.18912943834
 01/04  04:00:00,287.769708868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927839485,0.0,2.18927839485
 01/04  05:00:00,299.991906588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915561809,0.0,2.18915561809
 01/04  06:00:00,349.358009354,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107733285,0.0,2.19107733285
 01/04  07:00:00,903.438643711,29.5682013745,370.248767661,0.0,49.8407270682,199.362908273,220.699100865,216.338104085,4.36099677973
 01/04  08:00:00,862.190801914,28.4373896149,259.600241518,0.0,149.522181205,199.362908273,172.65980308,166.102402796,6.55740028362
 01/04  09:00:00,1347.29970272,28.4373896149,202.879619061,0.0,448.566543614,448.566543614,74.5699838447,61.4070211255,13.1629627193
 01/04  10:00:00,1366.66241448,28.4573585604,260.024101749,0.0,448.566543614,448.566543614,59.9373890849,46.7650217619,13.172367323
 01/04  11:00:00,1336.50121105,28.9035783762,278.044814665,0.0,448.566543614,448.566543614,52.7243620251,39.5444428828,13.1799191424
 01/04  12:00:00,1344.78853318,29.8282969839,285.155463549,0.0,448.566543614,448.566543614,55.5803944654,37.9662313379,17.6141631275
 01/04  13:00:00,1300.38877022,30.1948384221,290.044404655,0.0,448.566543614,398.725816546,69.9258847906,50.0434636341,19.8824211565
 01/04  14:00:00,1352.2424211,30.9288718408,291.300626878,0.0,448.566543614,448.566543614,44.9565683155,25.0942936655,19.86227465
 01/04  15:00:00,1349.6592181,31.2399444383,288.38070237,0.0,448.566543614,448.566543614,28.8792111941,17.9125082551,10.9667029391
 01/04  16:00:00,1341.5290032,30.7059904413,280.776929867,0.0,448.566543614,448.566543614,37.2196317587,24.0648894488,13.1547423099
 01/04  17:00:00,1383.39062759,29.8375696957,274.694911936,0.0,448.566543614,448.566543614,47.9435598741,32.5441517815,15.3994080925
 01/04  18:00:00,1284.44640341,28.4373896149,247.660526132,0.0,348.885089477,398.725816546,90.4790004761,81.7228347421,8.75616573402
 01/04  19:00:00,1044.35478584,28.4373896149,198.91369207,0.0,249.203635341,299.044362409,138.392522541,129.65055778,8.74196476043
 01/04  20:00:00,977.374153255,28.4373896149,156.924474563,0.0,249.203635341,299.044362409,155.519835409,151.147238416,4.3725969935
 01/04  21:00:00,802.081711764,28.4373896149,131.474462444,0.0,149.522181205,249.203635341,199.572566021,193.019625246,6.55294077493
 01/04  22:00:00,769.078064187,28.4373896149,123.196843244,0.0,149.522181205,249.203635341,226.978131702,222.615511975,4.36261972731
 01/04  23:00:00,349.356665602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910339722,0.0,2.18910339722
 01/04  24:00:00,299.991906486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/05  01:00:00,287.769709807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925457582,0.0,2.18925457582
 01/05  02:00:00,287.76970981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913355724,0.0,2.18913355724
 01/05  03:00:00,287.769709935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928471033,0.0,2.18928471033
 01/05  04:00:00,287.769709879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916382763,0.0,2.18916382763
 01/05  05:00:00,299.991907785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904292841,0.0,2.18904292841
 01/05  06:00:00,349.358011254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238721791,0.0,4.36238721791
 01/05  07:00:00,729.544009287,28.7092315556,213.998085103,0.0,49.8407270682,199.362908273,660.733252929,658.542705813,2.19054711641
 01/05  08:00:00,500.139043777,28.4373896149,0.0,0.0,149.522181205,199.362908273,611.21428919,604.656328506,6.55796068385
 01/05  09:00:00,1224.31296325,28.4373896149,96.9424989525,0.0,448.566543614,448.566543614,231.844846927,218.679751157,13.1650957699
 01/05  10:00:00,1195.642127,28.440578761,93.9912228122,0.0,448.566543614,448.566543614,163.724072077,150.549388875,13.1746832016
 01/05  11:00:00,1200.97175412,28.9749806593,144.100483042,0.0,448.566543614,448.566543614,149.640274577,136.458857131,13.1814174453
 01/05  12:00:00,1286.7306348,30.5799150742,227.652951299,0.0,448.566543614,448.566543614,151.492293349,133.876161517,17.6161318329
 01/05  13:00:00,1267.7793716,31.4967930074,257.207907456,0.0,448.566543614,398.725816546,162.275133695,142.395676902,19.8794567931
 01/05  14:00:00,1326.37908055,32.4761602018,264.632613132,0.0,448.566543614,448.566543614,107.575540237,87.7154556321,19.8600846053
 01/05  15:00:00,1332.31949643,32.4673473925,270.245118151,0.0,448.566543614,448.566543614,66.4823846323,53.3268770808,13.1555075515
 01/05  16:00:00,1332.8525008,31.28004726,271.760768456,0.0,448.566543614,448.566543614,64.4529150083,53.4860658578,10.9668491505
 01/05  17:00:00,1377.06897232,29.5311909914,268.93269961,0.0,448.566543614,448.566543614,80.0975092604,64.6977872577,15.3997220026
 01/05  18:00:00,1273.63617481,28.4373896149,237.238703004,0.0,348.885089477,398.725816546,138.628679488,129.872409385,8.75627010282
 01/05  19:00:00,1028.07270419,28.4373896149,183.06930604,0.0,249.203635341,299.044362409,197.367227079,188.624899705,8.74232737342
 01/05  20:00:00,931.228062274,28.4373896149,111.63473794,0.0,249.203635341,299.044362409,226.727582119,220.179164456,6.54841766264
 01/05  21:00:00,682.424069249,28.4373896149,38.0325595428,0.0,149.522181205,249.203635341,289.567557476,285.191614988,4.37594248796
 01/05  22:00:00,630.984129757,28.4373896149,20.7137344274,0.0,149.522181205,249.203635341,332.305352553,327.942853094,4.36249945832
 01/05  23:00:00,349.356666652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918620023,0.0,2.18918620023
 01/05  24:00:00,299.991907589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906539309,0.0,2.18906539309
 01/06  01:00:00,287.769710834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922013929,0.0,2.18922013929
 01/06  02:00:00,287.769710785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910099506,0.0,2.18910099506
 01/06  03:00:00,287.769710819,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/06  04:00:00,287.769710804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925444592,0.0,2.18925444592
 01/06  05:00:00,299.991908641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913541578,0.0,2.18913541578
 01/06  06:00:00,349.358013246,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229744728,0.0,4.36229744728
 01/06  07:00:00,741.435162515,28.4373896149,218.338047781,0.0,49.8407270682,199.362908273,680.044828636,677.854276429,2.19055220696
 01/06  08:00:00,741.797368085,28.4373896149,149.4412978,0.0,149.522181205,199.362908273,525.819647733,519.263357619,6.55629011425
 01/06  09:00:00,1256.03983677,28.4373896149,115.198237153,0.0,448.566543614,448.566543614,324.741869704,311.578308087,13.1635616171
 01/06  10:00:00,1287.83611651,28.4373896149,182.729092927,0.0,448.566543614,448.566543614,226.922294258,213.74585831,13.1764359481
 01/06  11:00:00,1329.35322145,28.4643466389,272.286686979,0.0,448.566543614,448.566543614,153.421376701,138.044791649,15.3765850525
 01/06  12:00:00,1357.19858068,28.9225241727,298.898627157,0.0,448.566543614,448.566543614,138.060562796,122.645190715,15.415372081
 01/06  13:00:00,1328.98108195,29.0115177105,319.860065113,0.0,448.566543614,398.725816546,136.772819721,116.888712048,19.8841076733
 01/06  14:00:00,1400.14847896,30.9584858332,338.840673954,0.0,448.566543614,448.566543614,78.7627209819,58.8986844157,19.8640365662
 01/06  15:00:00,1422.92585025,31.4922853289,354.15863568,0.0,448.566543614,448.566543614,48.711513372,35.5528946051,13.1586187669
 01/06  16:00:00,1427.7332601,30.2264720517,356.947988879,0.0,448.566543614,448.566543614,41.1891561329,30.2245076833,10.9646484497
 01/06  17:00:00,1468.42231805,28.5363408509,350.421869003,0.0,448.566543614,448.566543614,60.2318699616,44.8293846511,15.4024853105
 01/06  18:00:00,1396.61920211,28.4373896149,348.823590275,0.0,348.885089477,398.725816546,105.547678652,94.6073412391,10.9403374131
 01/06  19:00:00,1205.45223156,28.4373896149,348.441686805,0.0,249.203635341,299.044362409,147.639847043,141.078884636,6.56096240691
 01/06  20:00:00,1172.00876653,28.4373896149,339.432377139,0.0,249.203635341,299.044362409,164.750739952,158.202194239,6.54854571233
 01/06  21:00:00,1012.4462335,28.4373896149,329.353575039,0.0,149.522181205,249.203635341,213.466595431,206.91369091,6.55290452076
 01/06  22:00:00,974.211251415,28.4373896149,315.547080749,0.0,149.522181205,249.203635341,235.58195893,233.390631993,2.19132693669
 01/06  23:00:00,349.356668133,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918188922,0.0,2.18918188922
 01/06  24:00:00,299.991908962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906207084,0.0,2.18906207084
 01/07  01:00:00,237.928985088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921836429,0.0,2.18921836429
 01/07  02:00:00,237.928985073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910098284,0.0,2.18910098284
 01/07  03:00:00,237.92898506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925650607,0.0,2.18925650607
 01/07  04:00:00,237.92898497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913923622,0.0,2.18913923622
 01/07  05:00:00,250.151182816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929473952,0.0,2.18929473952
 01/07  06:00:00,274.596923317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124323235,0.0,2.19124323235
 01/07  07:00:00,804.715133609,28.4373896149,280.249912836,0.0,49.8407270682,199.362908273,645.532405019,643.341662124,2.19074289582
 01/07  08:00:00,689.033940028,28.4373896149,195.990352844,0.0,49.8407270682,199.362908273,477.576706247,473.210041411,4.36666483592
 01/07  09:00:00,984.789867792,28.4373896149,241.894831208,0.0,249.203635341,249.203635341,239.208559171,232.65981473,6.54874444148
 01/07  10:00:00,1021.61367852,28.4473664021,314.428997901,0.0,249.203635341,249.203635341,178.24034157,171.679173225,6.56116834486
 01/07  11:00:00,985.023856675,28.9979899792,325.503576678,0.0,249.203635341,249.203635341,171.798012655,163.061479748,8.73653290733
 01/07  12:00:00,993.26417231,30.2604456291,331.960432512,0.0,249.203635341,249.203635341,170.299826415,163.733939658,6.56588675721
 01/07  13:00:00,997.946639627,31.3973966961,335.123341192,0.0,249.203635341,249.203635341,157.494203957,148.754916168,8.7392877889
 01/07  14:00:00,991.120783567,31.9189658632,327.593078331,0.0,249.203635341,249.203635341,116.013921084,109.456340456,6.55758062775
 01/07  15:00:00,719.392616442,30.7561562813,306.317522275,0.0,74.7610906023,174.442544739,125.709593124,121.337240779,4.37235234532
 01/07  16:00:00,710.208614072,29.5210766154,298.744004417,0.0,74.7610906023,174.442544739,130.709922391,124.165406284,6.54451610749
 01/07  17:00:00,748.538655174,28.5062684242,289.695543473,0.0,74.7610906023,174.442544739,152.416496837,148.045148259,4.37134857873
 01/07  18:00:00,739.437282957,28.4373896149,276.66497959,0.0,24.9203635341,149.522181205,279.434999783,277.244412331,2.19058745269
 01/07  19:00:00,347.929662487,0.0,0.0,0.0,24.9203635341,149.522181205,4.3612456101,0.0,4.3612456101
 01/07  20:00:00,323.485266427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065715381,0.0,2.19065715381
 01/07  21:00:00,323.485266217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074225931,0.0,2.19074225931
 01/07  22:00:00,299.041768205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411868193,0.0,4.36411868193
 01/07  23:00:00,274.595578359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926669246,0.0,2.18926669246
 01/07  24:00:00,250.151182626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914953569,0.0,2.18914953569
 01/08  01:00:00,237.928536927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  02:00:00,237.92853739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852020834,0.0,2.18852020834
 01/08  03:00:00,237.928537639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856966124,0.0,2.18856966124
 01/08  04:00:00,237.928537397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839409174,0.0,2.18839409174
 01/08  05:00:00,250.15073469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  06:00:00,274.596477011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134291357,0.0,4.36134291357
 01/08  07:00:00,323.483921498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  08:00:00,296.666317272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849597961,0.0,2.18849597961
 01/08  09:00:00,296.666317732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854629193,0.0,2.18854629193
 01/08  10:00:00,259.999724331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848359581,0.0,2.18848359581
 01/08  11:00:00,236.580504981,0.746397679791,10.6488913358,0.0,24.9203635341,149.522181205,2.18853336851,0.0,2.18853336851
 01/08  12:00:00,584.559700897,20.3896454486,288.937772194,0.0,24.9203635341,149.522181205,2.190018025,0.0,2.190018025
 01/08  13:00:00,614.584891486,17.0312466016,297.004354506,0.0,24.9203635341,149.522181205,2.18999562598,0.0,2.18999562598
 01/08  14:00:00,490.87332591,11.7014265,221.256556503,0.0,24.9203635341,149.522181205,2.19211561268,0.0,2.19211561268
 01/08  15:00:00,211.111830417,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898088474,0.0,2.1898088474
 01/08  16:00:00,211.110932819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842837126,0.0,2.18842837126
 01/08  17:00:00,259.999724364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847826812,0.0,2.18847826812
 01/08  18:00:00,339.384651062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852807671,0.0,2.18852807671
 01/08  19:00:00,347.928317277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  20:00:00,323.483921633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857780354,0.0,2.18857780354
 01/08  21:00:00,323.483922079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840243049,0.0,2.18840243049
 01/08  22:00:00,299.040872253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069814933,0.0,2.19069814933
 01/08  23:00:00,274.595130903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857025249,0.0,2.18857025249
 01/08  24:00:00,250.150735389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850699724,0.0,2.18850699724
 01/09  01:00:00,287.769714092,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892526719,0.0,2.1892526719
 01/09  02:00:00,287.76971401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913858738,0.0,2.18913858738
 01/09  03:00:00,287.769714036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929786047,0.0,2.18929786047
 01/09  04:00:00,287.769713864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918387485,0.0,2.18918387485
 01/09  05:00:00,299.991911667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906987396,0.0,2.18906987396
 01/09  06:00:00,349.358017475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144348132,0.0,2.19144348132
 01/09  07:00:00,1001.4997458,28.4373896149,472.053313834,0.0,49.8407270682,199.362908273,209.387387509,207.196859426,2.19052808258
 01/09  08:00:00,1077.46515343,28.4373896149,478.659156647,0.0,149.522181205,199.362908273,199.696868571,193.139412559,6.55745601177
 01/09  09:00:00,1629.24081212,28.4373896149,479.174392894,0.0,448.566543614,448.566543614,91.1258716849,77.9595100264,13.1663616586
 01/09  10:00:00,1595.70099031,28.4373896149,479.464718109,0.0,448.566543614,448.566543614,75.0087734227,61.8292844259,13.1794889968
 01/09  11:00:00,1563.04112013,28.4373896149,494.166271173,0.0,448.566543614,448.566543614,69.5166767987,54.1433858767,15.3732909219
 01/09  12:00:00,1572.61148699,28.4373896149,503.598578745,0.0,448.566543614,448.566543614,63.1247215652,45.5074163751,17.6173051901
 01/09  13:00:00,1538.68851885,28.4373896149,519.511097837,0.0,448.566543614,398.725816546,66.4376628207,46.5553664099,19.8822964108
 01/09  14:00:00,1592.30739419,28.4373896149,523.307241685,0.0,448.566543614,448.566543614,44.4820518754,24.6191903677,19.8628615077
 01/09  15:00:00,1588.0638374,28.4373896149,519.083394835,0.0,448.566543614,448.566543614,21.4278889979,10.4573714663,10.9705175316
 01/09  16:00:00,1587.74430953,28.4373896149,518.769951182,0.0,448.566543614,448.566543614,16.175947176,3.02234943664,13.1535977394
 01/09  17:00:00,1637.76450051,28.4373896149,519.887570577,0.0,448.566543614,448.566543614,30.0995509442,14.6984794363,15.4010715079
 01/09  18:00:00,1567.95774221,28.4373896149,520.206994165,0.0,348.885089477,398.725816546,48.7885200759,40.0320965461,8.75642352979
 01/09  19:00:00,1380.40900495,28.4373896149,523.462287083,0.0,249.203635341,299.044362409,71.9308363879,63.1891769951,8.74165939288
 01/09  20:00:00,1359.24286356,28.4373896149,526.739592101,0.0,249.203635341,299.044362409,72.4813490305,68.1088871154,4.37246191513
 01/09  21:00:00,1174.29322141,28.4373896149,493.623365008,0.0,149.522181205,249.203635341,150.154023448,143.601171107,6.55285234137
 01/09  22:00:00,1111.79099206,28.4373896149,456.759940505,0.0,149.522181205,249.203635341,177.624716114,173.262186432,4.36252968237
 01/09  23:00:00,349.356670858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905959635,0.0,2.18905959635
 01/09  24:00:00,299.991911718,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/10  01:00:00,287.769714767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922077852,0.0,2.18922077852
 01/10  02:00:00,287.76971483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910815089,0.0,2.18910815089
 01/10  03:00:00,287.769714882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926924345,0.0,2.18926924345
 01/10  04:00:00,287.769714872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915672646,0.0,2.18915672646
 01/10  05:00:00,299.991912792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904420692,0.0,2.18904420692
 01/10  06:00:00,349.35801919,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244299016,0.0,4.36244299016
 01/10  07:00:00,930.505357962,28.5376311595,398.696877979,0.0,49.8407270682,199.362908273,419.11326705,416.922681834,2.19058521678
 01/10  08:00:00,949.470897173,28.4373896149,352.690830419,0.0,149.522181205,199.362908273,303.995989965,297.437698045,6.55829191989
 01/10  09:00:00,1498.59916488,28.4373896149,353.279752182,0.0,448.566543614,448.566543614,119.405264516,106.241460148,13.1638043679
 01/10  10:00:00,1475.39522495,28.4987523012,365.168591976,0.0,448.566543614,448.566543614,57.7650279795,44.5851219789,13.1799060007
 01/10  11:00:00,1456.53362593,30.5059396422,389.518859927,0.0,448.566543614,448.566543614,47.7175813872,34.5339656299,13.1836157573
 01/10  12:00:00,1479.80713282,32.5358828812,409.65016139,0.0,448.566543614,448.566543614,42.6683711124,25.0508856172,17.6174854952
 01/10  13:00:00,1427.08293839,32.9076192583,407.708413573,0.0,448.566543614,398.725816546,42.6065624312,22.7216830819,19.8848793493
 01/10  14:00:00,1475.7180079,33.636573536,405.12899309,0.0,448.566543614,448.566543614,20.3355620242,0.469665140847,19.8658968833
 01/10  15:00:00,1474.69483249,33.3772104883,401.742813951,0.0,448.566543614,448.566543614,13.1594717714,0.0,13.1594717714
 01/10  16:00:00,1478.32498912,32.2668913579,407.367621791,0.0,448.566543614,448.566543614,11.4145992324,0.449532443932,10.9650667885
 01/10  17:00:00,1521.0969604,30.5046013502,406.116073998,0.0,448.566543614,448.566543614,25.3508337898,7.75263914037,17.5981946494
 01/10  18:00:00,1433.6981236,28.5259245037,389.761832531,0.0,348.885089477,398.725816546,40.0260009104,31.2687780044,8.75722290601
 01/10  19:00:00,1222.87160852,28.4373896149,371.178436198,0.0,249.203635341,299.044362409,98.3354027036,91.7736639864,6.56173871714
 01/10  20:00:00,1183.36923464,28.4373896149,358.40478433,0.0,249.203635341,299.044362409,118.405397061,111.856821915,6.5485751463
 01/10  21:00:00,1033.60311831,28.4373896149,358.525293475,0.0,149.522181205,249.203635341,152.268629119,145.714844993,6.55378412582
 01/10  22:00:00,1007.80265601,28.4373896149,356.260446004,0.0,149.522181205,249.203635341,155.794839357,153.603654334,2.19118502251
 01/10  23:00:00,349.356671818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901261954,0.0,2.18901261954
 01/10  24:00:00,299.991912703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906824311,0.0,2.18906824311
 01/11  01:00:00,287.769715719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923144636,0.0,2.18923144636
 01/11  02:00:00,287.769715748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912024732,0.0,2.18912024732
 01/11  03:00:00,287.76971579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928297692,0.0,2.18928297692
 01/11  04:00:00,287.769715727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917188055,0.0,2.18917188055
 01/11  05:00:00,299.991913603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906077924,0.0,2.18906077924
 01/11  06:00:00,349.358019858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115521199,0.0,2.19115521199
 01/11  07:00:00,883.492586755,29.0207970683,353.453457273,0.0,49.8407270682,199.362908273,248.875757742,244.514618235,4.36113950751
 01/11  08:00:00,946.817647869,28.4373896149,348.502642261,0.0,149.522181205,199.362908273,224.731652704,218.174438323,6.55721438048
 01/11  09:00:00,1526.4575021,28.6376761966,378.738012687,0.0,448.566543614,448.566543614,63.5366633464,50.3718728863,13.16479046
 01/11  10:00:00,1564.52449159,30.4546492427,446.126239367,0.0,448.566543614,448.566543614,41.6651713848,28.4926021417,13.1725692431
 01/11  11:00:00,1574.12058369,31.4810201262,502.092175618,0.0,448.566543614,448.566543614,26.6231494506,13.442463345,13.1806861056
 01/11  12:00:00,1586.3007998,29.5067837078,516.248231248,0.0,448.566543614,448.566543614,24.0663607782,6.44774497667,17.6186158016
 01/11  13:00:00,1534.40867016,29.2874045937,514.410986081,0.0,448.566543614,398.725816546,27.3183191675,7.43453083631,19.8837883312
 01/11  14:00:00,1583.582771,30.6852079391,512.353283589,0.0,448.566543614,448.566543614,20.0636544608,0.201487948375,19.8621665124
 01/11  15:00:00,1576.92325252,31.6299167662,504.758193165,0.0,448.566543614,448.566543614,13.1569858627,0.0,13.1569858627
 01/11  16:00:00,1576.10223228,32.072128985,503.495408075,0.0,448.566543614,448.566543614,10.9667969106,0.0,10.9667969106
 01/11  17:00:00,1628.58204053,31.1246098889,508.029004347,0.0,448.566543614,448.566543614,15.4027757598,0.0,15.4027757598
 01/11  18:00:00,1530.73046218,28.622500535,482.824774658,0.0,348.885089477,398.725816546,11.0742602883,0.132609063462,10.9416512249
 01/11  19:00:00,1309.62151181,28.4373896149,453.259772011,0.0,249.203635341,299.044362409,33.4290941943,26.8674222053,6.56167198903
 01/11  20:00:00,1254.96366429,28.4373896149,425.020894425,0.0,249.203635341,299.044362409,50.1497382434,43.6007599359,6.54897830745
 01/11  21:00:00,1088.608913,28.4373896149,409.259901868,0.0,149.522181205,249.203635341,82.1948286473,75.6421410591,6.55268758821
 01/11  22:00:00,1052.347585,28.4373896149,399.049157308,0.0,149.522181205,249.203635341,105.591951084,103.400712143,2.19123894107
 01/11  23:00:00,349.356672814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922799543,0.0,2.18922799543
 01/11  24:00:00,299.991913623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925304096,0.0,2.18925304096
 01/12  01:00:00,287.769716573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914393635,0.0,2.18914393635
 01/12  02:00:00,287.769716622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930812868,0.0,2.18930812868
 01/12  03:00:00,287.769716487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891983462,0.0,2.1891983462
 01/12  04:00:00,287.769716506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908855927,0.0,2.18908855927
 01/12  05:00:00,299.991914222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925302004,0.0,2.18925302004
 01/12  06:00:00,349.358021137,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122010158,0.0,2.19122010158
 01/12  07:00:00,954.674091901,29.8136679155,420.286877909,0.0,49.8407270682,199.362908273,149.347902247,147.157176705,2.19072554209
 01/12  08:00:00,1033.79513475,28.4373896149,431.220073182,0.0,149.522181205,199.362908273,137.768708617,129.031372461,8.73733615652
 01/12  09:00:00,1616.0254519,28.875288416,462.344596755,0.0,448.566543614,448.566543614,38.7261066515,27.7494178366,10.9766888149
 01/12  10:00:00,1621.81185696,30.2413351423,502.135435099,0.0,448.566543614,448.566543614,28.0096527732,12.6363180525,15.3733347207
 01/12  11:00:00,1574.29485892,29.8436690797,503.91214548,0.0,448.566543614,448.566543614,15.420771152,2.24211283352,13.1786583185
 01/12  12:00:00,1570.52832267,30.6675127381,499.319271984,0.0,448.566543614,448.566543614,18.3527924135,0.734307497234,17.6184849162
 01/12  13:00:00,1519.73685624,31.1921953775,497.83940837,0.0,448.566543614,398.725816546,20.5561495032,0.669298695968,19.8868508072
 01/12  14:00:00,1570.59616846,31.3183054738,498.733727029,0.0,448.566543614,448.566543614,19.8676777081,0.0,19.8676777081
 01/12  15:00:00,1560.47812817,33.2571368542,486.685836479,0.0,448.566543614,448.566543614,10.9663692443,0.0,10.9663692443
 01/12  16:00:00,1562.19555702,32.489947086,489.170917108,0.0,448.566543614,448.566543614,13.1569179894,0.0,13.1569179894
 01/12  17:00:00,1617.97276465,31.1301179007,497.414211792,0.0,448.566543614,448.566543614,15.4009769714,0.0,15.4009769714
 01/12  18:00:00,1551.47176775,28.5544227298,512.177729292,0.0,348.885089477,398.725816546,9.01247052898,0.256247848299,8.75622268068
 01/12  19:00:00,1374.02879202,28.4373896149,517.121910048,0.0,249.203635341,299.044362409,19.4151014968,10.6720557511,8.74304574576
 01/12  20:00:00,1354.71728161,28.4373896149,522.251531164,0.0,249.203635341,299.044362409,25.2891019436,18.7401143469,6.54898759665
 01/12  21:00:00,1207.43818794,28.4373896149,524.474184734,0.0,149.522181205,249.203635341,49.5678147333,45.1931111952,4.37470353806
 01/12  22:00:00,1181.36777058,28.4373896149,522.843848385,0.0,149.522181205,249.203635341,60.9130315179,56.550109536,4.36292198193
 01/12  23:00:00,349.356673274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912486476,0.0,2.18912486476
 01/12  24:00:00,299.99191423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928926339,0.0,2.18928926339
 01/13  01:00:00,287.769717101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918151165,0.0,2.18918151165
 01/13  02:00:00,287.769717169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907287939,0.0,2.18907287939
 01/13  03:00:00,287.769717064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923876906,0.0,2.18923876906
 01/13  04:00:00,287.769717031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913022065,0.0,2.18913022065
 01/13  05:00:00,299.991914876,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/13  06:00:00,349.358022613,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290064732,0.0,4.36290064732
 01/13  07:00:00,1039.55064435,30.9344602808,503.603464076,0.0,49.8407270682,199.362908273,64.7765818914,62.5860863066,2.19049558483
 01/13  08:00:00,1110.86699538,28.4373896149,504.540856222,0.0,149.522181205,199.362908273,78.398255288,71.8407601875,6.55749510049
 01/13  09:00:00,1669.84604348,28.4373896149,515.307308938,0.0,448.566543614,448.566543614,27.2254795676,14.0585830363,13.1668965313
 01/13  10:00:00,1635.45769052,28.4373896149,517.591977945,0.0,448.566543614,448.566543614,16.6755127169,3.49518725864,13.1803254583
 01/13  11:00:00,1582.47905441,28.6660455268,513.275104533,0.0,448.566543614,448.566543614,16.0608881339,0.687112335652,15.3737757982
 01/13  12:00:00,1577.12363489,29.3495404261,507.232839534,0.0,448.566543614,448.566543614,17.967987362,0.349316947628,17.6186704144
 01/13  13:00:00,1523.34335372,29.7329423848,502.905597029,0.0,448.566543614,398.725816546,19.9506520385,0.0652572296189,19.8853948089
 01/13  14:00:00,1567.45461963,31.1100660434,495.800408889,0.0,448.566543614,448.566543614,19.8663642364,0.0,19.8663642364
 01/13  15:00:00,1565.24822797,30.9655638898,493.747504678,0.0,448.566543614,448.566543614,10.9690353198,0.0,10.9690353198
 01/13  16:00:00,1560.52428919,33.1994068716,486.790183864,0.0,448.566543614,448.566543614,13.1560796928,0.0,13.1560796928
 01/13  17:00:00,1623.82462323,31.6308183671,502.765362634,0.0,448.566543614,448.566543614,15.4033908202,0.0,15.4033908202
 01/13  18:00:00,1533.88517261,28.7667344137,494.378929214,0.0,348.885089477,398.725816546,8.86301498354,0.10729824558,8.75571673796
 01/13  19:00:00,1308.4381556,28.4373896149,451.891009904,0.0,249.203635341,299.044362409,31.772634987,23.0300836974,8.74255128958
 01/13  20:00:00,1234.58125531,28.4373896149,405.557865479,0.0,249.203635341,299.044362409,45.8319840065,39.2833556005,6.54862840602
 01/13  21:00:00,1041.21174427,28.4373896149,359.526788666,0.0,149.522181205,249.203635341,73.2560662228,68.8798778119,4.3761884109
 01/13  22:00:00,995.521481825,28.4373896149,338.448675008,0.0,149.522181205,249.203635341,91.2272846747,86.8645995915,4.36268508318
 01/13  23:00:00,349.356674024,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928121688,0.0,2.18928121688
 01/13  24:00:00,299.991914876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917274061,0.0,2.18917274061
 01/14  01:00:00,237.928990774,0.0,0.0,0.0,24.9203635341,149.522181205,2.189066051,0.0,2.189066051
 01/14  02:00:00,237.928990652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923326991,0.0,2.18923326991
 01/14  03:00:00,237.928990632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891258405,0.0,2.1891258405
 01/14  04:00:00,237.928990674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/14  05:00:00,250.151188458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929296304,0.0,2.18929296304
 01/14  06:00:00,274.596933227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268428132,0.0,4.36268428132
 01/14  07:00:00,812.005428433,29.5542729764,284.573228225,0.0,49.8407270682,199.362908273,379.90256593,377.711806135,2.190759795
 01/14  08:00:00,690.332405557,28.4373896149,195.997583411,0.0,49.8407270682,199.362908273,360.675926626,356.308772244,4.36715438131
 01/14  09:00:00,905.581135343,28.4373896149,162.092936753,0.0,249.203635341,249.203635341,183.56546534,177.016407395,6.54905794528
 01/14  10:00:00,917.598139983,28.4373896149,210.254622567,0.0,249.203635341,249.203635341,144.075933948,137.514339997,6.56159395116
 01/14  11:00:00,913.817798181,28.4865170731,254.904743363,0.0,249.203635341,249.203635341,141.37494899,134.817564679,6.55738431138
 01/14  12:00:00,926.308583173,29.3319122847,266.236594601,0.0,249.203635341,249.203635341,151.19626542,142.448379887,8.74788553278
 01/14  13:00:00,936.236103733,30.4978714508,274.687371418,0.0,249.203635341,249.203635341,144.454850913,135.714921228,8.73992968439
 01/14  14:00:00,944.683384089,31.0517349226,282.293905077,0.0,249.203635341,249.203635341,110.530087061,103.972672803,6.5574142588
 01/14  15:00:00,701.656747502,30.3955741458,288.959592986,0.0,74.7610906023,174.442544739,109.548590482,105.176328755,4.37226172642
 01/14  16:00:00,703.968753614,29.5528588206,292.350530647,0.0,74.7610906023,174.442544739,117.86970056,111.325261421,6.54443913897
 01/14  17:00:00,744.832096799,28.5132135679,285.850641352,0.0,74.7610906023,174.442544739,142.196311216,137.82494453,4.37136668599
 01/14  18:00:00,719.60610558,28.4373896149,265.487511766,0.0,24.9203635341,149.522181205,249.721820161,247.531057829,2.19076233165
 01/14  19:00:00,347.929670684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137222155,0.0,4.36137222155
 01/14  20:00:00,323.48527466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068154721,0.0,2.19068154721
 01/14  21:00:00,323.485274428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077818569,0.0,2.19077818569
 01/14  22:00:00,299.041778797,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424235842,0.0,4.36424235842
 01/14  23:00:00,274.59558426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932525251,0.0,2.18932525251
 01/14  24:00:00,250.151188489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921794956,0.0,2.18921794956
 01/15  01:00:00,237.928541272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  02:00:00,237.928541729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859331189,0.0,2.18859331189
 01/15  03:00:00,237.928541944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842638056,0.0,2.18842638056
 01/15  04:00:00,237.928541803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848602257,0.0,2.18848602257
 01/15  05:00:00,250.150739156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  06:00:00,289.119217253,0.38307459819,0.961005598159,0.0,24.9203635341,149.522181205,6.15497457343,1.79375991769,4.36121465574
 01/15  07:00:00,382.050399725,1.53229839276,4.27738582448,0.0,24.9203635341,149.522181205,8.57432742552,6.38593585402,2.18839157151
 01/15  08:00:00,311.396120349,0.38307459819,1.15341586116,0.0,24.9203635341,149.522181205,1.50434824557,1.48434824557,0.02
 01/15  09:00:00,296.666321986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852765931,0.0,2.18852765931
 01/15  10:00:00,259.999728713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851166575,0.0,2.18851166575
 01/15  11:00:00,244.729870436,1.11959651969,11.3747320093,0.0,24.9203635341,149.522181205,2.18857128284,0.0,2.18857128284
 01/15  12:00:00,397.749775546,12.6219836384,135.085901401,0.0,24.9203635341,149.522181205,2.19006004855,0.0,2.19006004855
 01/15  13:00:00,469.364203236,12.8210230197,184.668134407,0.0,24.9203635341,149.522181205,2.19004762407,0.0,2.19004762407
 01/15  14:00:00,234.096021888,0.373198839896,9.26555836114,0.0,24.9203635341,149.522181205,2.19216544877,0.0,2.19216544877
 01/15  15:00:00,211.111837103,0.0,0.0,0.0,24.9203635341,149.522181205,4.35968971409,0.0,4.35968971409
 01/15  16:00:00,211.110937054,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  17:00:00,259.999728676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846283161,0.0,2.18846283161
 01/15  18:00:00,330.840988907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852319749,0.0,2.18852319749
 01/15  19:00:00,347.928321982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858227239,0.0,2.18858227239
 01/15  20:00:00,323.48392589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  21:00:00,323.483926259,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884154894,0.0,2.1884154894
 01/15  22:00:00,299.040880181,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905916275,0.0,2.1905916275
 01/15  23:00:00,274.595135037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849079385,0.0,2.18849079385
 01/15  24:00:00,250.150739806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855049586,0.0,2.18855049586
 01/16  01:00:00,237.928542475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883847466,0.0,2.1883847466
 01/16  02:00:00,237.928542002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844546885,0.0,2.18844546885
 01/16  03:00:00,237.928541808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  04:00:00,237.928542242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850611305,0.0,2.18850611305
 01/16  05:00:00,250.150740248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856667798,0.0,2.18856667798
 01/16  06:00:00,274.596485061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043523244,0.0,2.19043523244
 01/16  07:00:00,323.483926992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841710802,0.0,2.18841710802
 01/16  08:00:00,296.666322488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855422787,0.0,2.18855422787
 01/16  09:00:00,296.66632196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  10:00:00,271.662218989,0.186599419948,7.87869470419,0.0,24.9203635341,149.522181205,2.18853920459,0.0,2.18853920459
 01/16  11:00:00,551.984437673,13.0698222463,247.692003621,0.0,24.9203635341,149.522181205,2.18860019681,0.0,2.18860019681
 01/16  12:00:00,703.469736436,20.4797348123,369.390361626,0.0,24.9203635341,149.522181205,2.19002809153,0.0,2.19002809153
 01/16  13:00:00,656.877953786,18.556967465,328.60406159,0.0,24.9203635341,149.522181205,2.19004972408,0.0,2.19004972408
 01/16  14:00:00,723.717111252,22.8988097766,386.991982142,0.0,24.9203635341,149.522181205,4.36404136708,0.0,4.36404136708
 01/16  15:00:00,661.670921069,18.8752671359,333.244494204,0.0,24.9203635341,149.522181205,2.19003682158,0.0,2.19003682158
 01/16  16:00:00,718.793298522,22.6162491692,382.986238292,0.0,24.9203635341,149.522181205,2.18858672283,0.0,2.18858672283
 01/16  17:00:00,657.426125747,15.8923766584,299.323841376,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  18:00:00,330.840988733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855644769,0.0,2.18855644769
 01/16  19:00:00,347.928322526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838994447,0.0,2.18838994447
 01/16  20:00:00,323.48392695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845081816,0.0,2.18845081816
 01/16  21:00:00,323.483926622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851157006,0.0,2.18851157006
 01/16  22:00:00,299.040880628,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066840772,0.0,2.19066840772
 01/16  23:00:00,274.595135475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858798274,0.0,2.18858798274
 01/16  24:00:00,250.150739409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/17  01:00:00,287.769719369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915590623,0.0,2.18915590623
 01/17  02:00:00,287.769719515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932625055,0.0,2.18932625055
 01/17  03:00:00,287.769719484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922172564,0.0,2.18922172564
 01/17  04:00:00,287.769719568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911720083,0.0,2.18911720083
 01/17  05:00:00,299.99191741,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892877591,0.0,2.1892877591
 01/17  06:00:00,349.358026725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243037542,0.0,4.36243037542
 01/17  07:00:00,889.109989036,28.4373896149,357.044190591,0.0,49.8407270682,199.362908273,387.188220184,384.997631432,2.19058875227
 01/17  08:00:00,886.461599922,28.4373896149,286.358209589,0.0,149.522181205,199.362908273,318.084556639,311.526048897,6.55850774177
 01/17  09:00:00,1497.48590452,28.5366151273,348.565863878,0.0,448.566543614,448.566543614,98.3933159655,85.2253166841,13.1679992814
 01/17  10:00:00,1540.55638852,30.2399245214,425.942964792,0.0,448.566543614,448.566543614,55.4271617173,42.2501541349,13.1770075824
 01/17  11:00:00,1541.41525087,32.1998598803,470.073357051,0.0,448.566543614,448.566543614,40.2488302121,24.8706177378,15.3782124743
 01/17  12:00:00,1546.64468191,33.6345930076,473.295297071,0.0,448.566543614,448.566543614,28.112022575,12.6937508252,15.4182717499
 01/17  13:00:00,1495.97929444,33.0190906758,472.99309789,0.0,448.566543614,398.725816546,30.1567428412,8.0623636843,22.0943791569
 01/17  14:00:00,1553.79590585,34.9975530948,479.053195734,0.0,448.566543614,448.566543614,17.8931869548,0.235001922305,17.6581850325
 01/17  15:00:00,1556.14314979,35.3636611761,480.307199035,0.0,448.566543614,448.566543614,13.1631885684,0.0,13.1631885684
 01/17  16:00:00,1549.63075693,34.0794711613,475.01656619,0.0,448.566543614,448.566543614,13.1541540285,0.0,13.1541540285
 01/17  17:00:00,1590.04783928,31.8393017757,468.780073673,0.0,448.566543614,448.566543614,15.4037245907,0.0,15.4037245907
 01/17  18:00:00,1489.84460887,29.3707944891,450.121545145,0.0,348.885089477,398.725816546,9.50366946025,0.747094261529,8.75657519872
 01/17  19:00:00,1282.89648793,28.4442564609,427.839495445,0.0,249.203635341,299.044362409,36.3282309946,27.5857006159,8.74253037865
 01/17  20:00:00,1245.33732811,28.4373896149,415.920319303,0.0,249.203635341,299.044362409,50.0213862038,45.6492402305,4.3721459733
 01/17  21:00:00,1090.53548544,28.4373896149,411.437011475,0.0,149.522181205,249.203635341,98.0575083373,91.5038827638,6.5536255735
 01/17  22:00:00,1060.36188768,28.4373896149,406.734060928,0.0,149.522181205,249.203635341,117.433046064,113.070448921,4.36259714317
