Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  23:00:00,349.35667649,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893035367,0.0,2.1893035367
 01/17  24:00:00,299.99191726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919910561,0.0,2.18919910561
 01/18  01:00:00,287.769719939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909599949,0.0,2.18909599949
 01/18  02:00:00,287.769719942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/18  03:00:00,287.769719907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926750358,0.0,2.18926750358
 01/18  04:00:00,287.769719944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916378181,0.0,2.18916378181
 01/18  05:00:00,299.991917871,0.0,0.0,0.0,24.9203635341,199.362908273,2.189335134,0.0,2.189335134
 01/18  06:00:00,349.358027909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266106712,0.0,4.36266106712
 01/18  07:00:00,931.43635758,29.1822556376,399.57681405,0.0,49.8407270682,199.362908273,208.0116849,205.82114215,2.19054274944
 01/18  08:00:00,992.830620944,28.4373896149,392.798051106,0.0,149.522181205,199.362908273,186.083252093,179.526616086,6.55663600685
 01/18  09:00:00,1570.09990853,28.7016458062,418.376575595,0.0,448.566543614,448.566543614,52.012867345,38.8468352947,13.1660320502
 01/18  10:00:00,1602.65119586,30.5647772831,482.675413134,0.0,448.566543614,448.566543614,33.7833016856,20.6040950368,13.1792066488
 01/18  11:00:00,1577.51355409,31.2423070419,505.729801323,0.0,448.566543614,448.566543614,20.7930699677,5.41627489538,15.3767950724
 01/18  12:00:00,1583.23740342,30.1229538632,512.572396849,0.0,448.566543614,448.566543614,19.0063842979,1.38763387121,17.6187504267
 01/18  13:00:00,1532.52501,30.5647874066,511.254497327,0.0,448.566543614,398.725816546,21.1375406501,1.25215317485,19.8853874752
 01/18  14:00:00,1582.79764715,30.6533430056,511.600122974,0.0,448.566543614,448.566543614,19.8744419463,0.00762462499556,19.8668173213
 01/18  15:00:00,1580.32634901,30.43442272,509.35674632,0.0,448.566543614,448.566543614,10.9692550489,0.0,10.9692550489
 01/18  16:00:00,1582.99917934,30.1171139356,512.347349639,0.0,448.566543614,448.566543614,13.1564885684,0.0,13.1564885684
 01/18  17:00:00,1630.70530569,30.8724334092,510.404405051,0.0,448.566543614,448.566543614,15.4032579185,0.0,15.4032579185
 01/18  18:00:00,1527.21729643,28.5537563411,487.923352173,0.0,348.885089477,398.725816546,9.75991799835,1.0023909558,8.75752704255
 01/18  19:00:00,1333.38629016,28.4373896149,476.469071695,0.0,249.203635341,299.044362409,33.301250736,24.5581666402,8.7430840958
 01/18  20:00:00,1304.93924547,28.4373896149,472.861699935,0.0,249.203635341,299.044362409,46.7075237638,40.1584865405,6.54903722327
 01/18  21:00:00,1139.92807863,28.4373896149,458.391012659,0.0,149.522181205,249.203635341,72.504073209,68.1292920406,4.37478116831
 01/18  22:00:00,1106.87144498,28.4373896149,450.979939546,0.0,149.522181205,249.203635341,89.6392353373,85.2762580039,4.36297733346
 01/18  23:00:00,349.356676824,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915269848,0.0,2.18915269848
 01/18  24:00:00,299.99191782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932410596,0.0,2.18932410596
 01/19  01:00:00,287.76972034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892215288,0.0,2.1892215288
 01/19  02:00:00,287.76972038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911845476,0.0,2.18911845476
 01/19  03:00:00,287.76972036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929072035,0.0,2.18929072035
 01/19  04:00:00,287.769720277,0.0,0.0,0.0,24.9203635341,199.362908273,2.189187703,0.0,2.189187703
 01/19  05:00:00,299.991918123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908468252,0.0,2.18908468252
 01/19  06:00:00,349.3580278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148879994,0.0,2.19148879994
 01/19  07:00:00,960.079959606,29.9726821964,425.620677181,0.0,49.8407270682,199.362908273,159.349307185,157.158728503,2.19057868209
 01/19  08:00:00,1010.7188986,28.4373896149,409.22126174,0.0,149.522181205,199.362908273,156.052027666,149.494142146,6.55788551977
 01/19  09:00:00,1592.87571271,28.5091933846,440.059950726,0.0,448.566543614,448.566543614,44.9945525723,31.8264078496,13.1681447228
 01/19  10:00:00,1614.67723388,30.0770070005,495.162674856,0.0,448.566543614,448.566543614,31.3329938279,15.9591325718,15.3738612562
 01/19  11:00:00,1577.398712,30.1350524243,506.7222321,0.0,448.566543614,448.566543614,18.6130727683,5.4337509087,13.1793218596
 01/19  12:00:00,1584.1929409,28.6330169095,515.015806773,0.0,448.566543614,448.566543614,21.8013559688,4.18128980262,17.6200661662
 01/19  13:00:00,1531.52746148,29.1572383979,511.663754055,0.0,448.566543614,398.725816546,22.144935649,2.25819392145,19.8867417275
 01/19  14:00:00,1575.611461,31.0170283854,504.050238271,0.0,448.566543614,448.566543614,19.884806639,0.0191645879453,19.865642051
 01/19  15:00:00,1574.23926386,30.6543185688,503.049769894,0.0,448.566543614,448.566543614,13.1574397796,0.0,13.1574397796
 01/19  16:00:00,1572.01771122,31.7720535634,499.710931731,0.0,448.566543614,448.566543614,10.9674379858,0.0,10.9674379858
 01/19  17:00:00,1623.29516103,31.6705881949,502.196104418,0.0,448.566543614,448.566543614,15.4022202111,0.0,15.4022202111
 01/19  18:00:00,1546.54711913,28.5268492174,507.280428819,0.0,348.885089477,398.725816546,11.4783545671,0.536254312411,10.9421002547
 01/19  19:00:00,1344.80040698,28.4373896149,487.885706614,0.0,249.203635341,299.044362409,27.8360097579,21.2736253847,6.56238437322
 01/19  20:00:00,1315.8514119,28.4373896149,483.374035292,0.0,249.203635341,299.044362409,41.0882425928,34.5393054185,6.54893717428
 01/19  21:00:00,1164.7448129,28.4373896149,481.976854441,0.0,149.522181205,249.203635341,66.6196040019,60.0660880262,6.55351597565
 01/19  22:00:00,1133.95290092,28.4373896149,476.743521147,0.0,149.522181205,249.203635341,74.7701144422,72.5786186426,2.19149579955
 01/19  23:00:00,349.356677533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920646059,0.0,2.18920646059
 01/19  24:00:00,299.991918325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924021028,0.0,2.18924021028
 01/20  01:00:00,287.769720899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913801016,0.0,2.18913801016
 01/20  02:00:00,287.769720931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931091793,0.0,2.18931091793
 01/20  03:00:00,287.769720852,0.0,0.0,0.0,24.9203635341,199.362908273,2.189208501,0.0,2.189208501
 01/20  04:00:00,287.769720896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910607844,0.0,2.18910607844
 01/20  05:00:00,299.991918647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927913192,0.0,2.18927913192
 01/20  06:00:00,349.358028115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154093371,0.0,2.19154093371
 01/20  07:00:00,935.311785589,30.488645445,400.338024377,0.0,49.8407270682,199.362908273,175.331804198,173.14112313,2.19068106745
 01/20  08:00:00,940.596267569,28.4373896149,341.572169506,0.0,149.522181205,199.362908273,189.357120748,180.620618431,8.7365023168
 01/20  09:00:00,1480.31782867,28.4513665851,327.847787458,0.0,448.566543614,448.566543614,55.6820934976,42.5178024245,13.1642910731
 01/20  10:00:00,1451.84130875,29.445454515,332.948489842,0.0,448.566543614,448.566543614,42.5569200053,29.3829487695,13.1739712357
 01/20  11:00:00,1407.8583206,31.3571385489,335.948138688,0.0,448.566543614,448.566543614,34.43443422,21.2518782358,13.1825559842
 01/20  12:00:00,1414.93829403,33.6803912704,340.704614617,0.0,448.566543614,448.566543614,34.3003650105,16.6807679164,17.6195970941
 01/20  13:00:00,1363.66932233,33.6442992058,342.066311482,0.0,448.566543614,398.725816546,37.3335773052,17.4476440649,19.8859332402
 01/20  14:00:00,1415.78923767,35.8445526266,347.538105159,0.0,448.566543614,448.566543614,20.2105057046,0.342648503118,19.8678572014
 01/20  15:00:00,1412.1678951,36.0218098354,343.527310442,0.0,448.566543614,448.566543614,13.1607028823,0.0,13.1607028823
 01/20  16:00:00,1398.51495635,35.3016596001,330.622433313,0.0,448.566543614,448.566543614,10.9652390003,0.0,10.9652390003
 01/20  17:00:00,1430.03329522,33.9224944032,314.855204803,0.0,448.566543614,448.566543614,17.6490316017,0.0475998211418,17.6014317805
 01/20  18:00:00,1323.19782121,29.0099946127,292.402192579,0.0,348.885089477,398.725816546,25.2693455329,16.5116689876,8.75767654532
 01/20  19:00:00,1118.84539783,28.4373896149,271.678294414,0.0,249.203635341,299.044362409,84.0046531654,75.2620082986,8.74264486673
 01/20  20:00:00,1080.18082692,28.4373896149,257.999167344,0.0,249.203635341,299.044362409,112.506053674,108.133121248,4.37293242639
 01/20  21:00:00,908.665546397,28.4373896149,236.629155507,0.0,149.522181205,249.203635341,175.308725672,168.756181722,6.55254394957
 01/20  22:00:00,827.814498592,28.4373896149,180.909491812,0.0,149.522181205,249.203635341,207.323056791,205.13187054,2.191186251
 01/20  23:00:00,349.356677638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932514009,0.0,2.18932514009
 01/20  24:00:00,299.99191848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892214127,0.0,2.1892214127
 01/21  01:00:00,237.928993993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911954186,0.0,2.18911954186
 01/21  02:00:00,237.928994028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929310128,0.0,2.18929310128
 01/21  03:00:00,237.928994019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919118659,0.0,2.18919118659
 01/21  04:00:00,237.928994114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908927025,0.0,2.18908927025
 01/21  05:00:00,250.151191873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926297058,0.0,2.18926297058
 01/21  06:00:00,274.596938612,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239636202,0.0,4.36239636202
 01/21  07:00:00,738.132878416,28.9374479073,216.692591328,0.0,49.8407270682,199.362908273,712.131513439,709.940938507,2.19057493205
 01/21  08:00:00,562.49563312,28.4373896149,90.6049750899,0.0,49.8407270682,199.362908273,584.816364985,580.449154023,4.36721096135
 01/21  09:00:00,773.728736849,28.4373896149,56.96553413,0.0,249.203635341,249.203635341,432.907725268,428.53503892,4.37268634794
 01/21  10:00:00,801.395518931,28.4373896149,101.653310656,0.0,249.203635341,249.203635341,359.637152998,350.89410309,8.74304990756
 01/21  11:00:00,800.506602845,28.4373896149,143.114994987,0.0,249.203635341,249.203635341,319.61551321,313.057614751,6.55789845806
 01/21  12:00:00,846.910540347,28.4373896149,189.167486547,0.0,249.203635341,249.203635341,290.448311501,281.699871578,8.74843992308
 01/21  13:00:00,906.069497133,28.4373896149,247.856824579,0.0,249.203635341,249.203635341,251.061739803,244.5026468,6.55909300304
 01/21  14:00:00,923.125079054,28.4373896149,264.728533925,0.0,249.203635341,249.203635341,228.52358571,219.786974013,8.73661169688
 01/21  15:00:00,676.28105873,28.4373896149,267.180068414,0.0,74.7610906023,174.442544739,277.508744838,273.135742699,4.37300213952
 01/21  16:00:00,674.393828643,28.4373896149,265.496210592,0.0,74.7610906023,174.442544739,313.550698791,309.181172647,4.36952614471
 01/21  17:00:00,723.109234294,28.4373896149,265.561523078,0.0,74.7610906023,174.442544739,359.944987435,353.397794246,6.54719318863
 01/21  18:00:00,725.421088834,28.4373896149,271.999889405,0.0,24.9203635341,149.522181205,410.806842111,408.616077466,2.19076464585
 01/21  19:00:00,347.929674793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074590175,0.0,2.19074590175
 01/21  20:00:00,323.485279534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130032434,0.0,4.36130032434
 01/21  21:00:00,323.485279179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080475488,0.0,2.19080475488
 01/21  22:00:00,299.041784215,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404783079,0.0,4.36404783079
 01/21  23:00:00,274.595587434,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/21  24:00:00,250.151191767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926880549,0.0,2.18926880549
 01/22  01:00:00,237.928543949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843249458,0.0,2.18843249458
 01/22  02:00:00,237.928544227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849735147,0.0,2.18849735147
 01/22  03:00:00,237.928544186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856209893,0.0,2.18856209893
 01/22  04:00:00,237.928543747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839971948,0.0,2.18839971948
 01/22  05:00:00,250.150741468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  06:00:00,274.596488847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075662196,0.0,4.36075662196
 01/22  07:00:00,323.483928253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  08:00:00,296.666324285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854852449,0.0,2.18854852449
 01/22  09:00:00,296.666324526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838616437,0.0,2.18838616437
 01/22  10:00:00,259.999730885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845119817,0.0,2.18845119817
 01/22  11:00:00,211.110939208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  12:00:00,211.111840296,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983592796,0.0,4.35983592796
 01/22  13:00:00,211.111840361,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003659367,0.0,2.19003659367
 01/22  14:00:00,211.1131907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221834592,0.0,2.19221834592
 01/22  15:00:00,211.111840173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998053605,0.0,2.18998053605
 01/22  16:00:00,211.110939583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860044574,0.0,2.18860044574
 01/22  17:00:00,259.999731007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843815576,0.0,2.18843815576
 01/22  18:00:00,330.840990951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850307013,0.0,2.18850307013
 01/22  19:00:00,347.928323854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.483928306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856785704,0.0,2.18856785704
 01/22  21:00:00,323.483928753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840551803,0.0,2.18840551803
 01/22  22:00:00,299.040883867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073877264,0.0,2.19073877264
 01/22  23:00:00,274.59513749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849119203,0.0,2.18849119203
 01/22  24:00:00,250.150742053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885560191,0.0,2.1885560191
 01/23  01:00:00,287.769721693,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893218637,0.0,2.1893218637
 01/23  02:00:00,287.769721568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922071359,0.0,2.18922071359
 01/23  03:00:00,287.769721575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911955235,0.0,2.18911955235
 01/23  04:00:00,287.769721522,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892940422,0.0,2.1892940422
 01/23  05:00:00,299.991919225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919290205,0.0,2.18919290205
 01/23  06:00:00,349.358029442,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118137512,0.0,2.19118137512
 01/23  07:00:00,859.354604485,28.4373896149,346.905646009,0.0,49.8407270682,199.362908273,313.984267199,311.79357378,2.19069341987
 01/23  08:00:00,1008.24502296,28.4373896149,407.644036003,0.0,149.522181205,199.362908273,279.40633605,270.669310176,8.73702587395
 01/23  09:00:00,1573.59953059,28.4373896149,426.148419758,0.0,448.566543614,448.566543614,68.7284954052,57.7509910199,10.9775043853
 01/23  10:00:00,1567.98472626,28.4506325883,453.179149749,0.0,448.566543614,448.566543614,53.4523525709,38.0791690907,15.3731834801
 01/23  11:00:00,1540.4745839,28.7141016954,472.323440717,0.0,448.566543614,448.566543614,41.8786520671,28.6981381476,13.1805139196
 01/23  12:00:00,1544.00509776,28.4384243386,475.657678213,0.0,448.566543614,448.566543614,45.0424522837,27.4229742176,17.619478066
 01/23  13:00:00,1497.13183909,28.4373896149,478.40751531,0.0,448.566543614,398.725816546,67.4607794278,47.5746426966,19.8861367312
 01/23  14:00:00,1552.40117881,28.4373896149,484.221597692,0.0,448.566543614,448.566543614,55.6684442827,35.8030898684,19.8653544143
 01/23  15:00:00,1546.84870346,28.4373896149,478.254209054,0.0,448.566543614,448.566543614,56.7964640234,43.6365646211,13.1598994023
 01/23  16:00:00,1535.34141833,28.4373896149,467.029021157,0.0,448.566543614,448.566543614,37.8324860804,26.8644470159,10.9680390645
 01/23  17:00:00,1589.99523847,28.4373896149,472.253360961,0.0,448.566543614,448.566543614,24.0763361912,7.55449751763,16.5218386735
 01/23  18:00:00,1515.94872466,28.4373896149,485.380701205,0.0,348.885089477,398.725816546,55.6987072823,45.8678572171,9.83085006518
 01/23  19:00:00,1328.42043511,28.4373896149,472.599441536,0.0,249.203635341,299.044362409,90.4272171181,83.8650198109,6.56219730726
 01/23  20:00:00,1298.95193216,28.4373896149,468.673606205,0.0,249.203635341,299.044362409,102.499080741,95.9500324493,6.54904829184
 01/23  21:00:00,1147.52576153,28.4373896149,467.346539056,0.0,149.522181205,249.203635341,139.705414344,133.150992717,6.55442162709
 01/23  22:00:00,1111.7056927,28.4373896149,457.352026592,0.0,149.522181205,249.203635341,160.679790461,158.488422383,2.19136807835
 01/23  23:00:00,349.356678335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930642967,0.0,2.18930642967
 01/23  24:00:00,299.991919206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925898264,0.0,2.18925898264
 01/24  01:00:00,287.7697216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915809678,0.0,2.18915809678
 01/24  02:00:00,287.76972171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933271232,0.0,2.18933271232
 01/24  03:00:00,287.769721651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923179318,0.0,2.18923179318
 01/24  04:00:00,287.769721707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913086188,0.0,2.18913086188
 01/24  05:00:00,299.991919537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930558789,0.0,2.18930558789
 01/24  06:00:00,349.358029605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142665667,0.0,2.19142665667
 01/24  07:00:00,851.293041592,28.4373896149,320.046735918,0.0,49.8407270682,199.362908273,696.885969165,692.524484391,4.36148477308
 01/24  08:00:00,699.321613427,28.4373896149,100.113990331,0.0,149.522181205,199.362908273,536.549487788,529.991630482,6.55785730613
 01/24  09:00:00,1188.76722326,28.4373896149,55.9355072693,0.0,448.566543614,448.566543614,248.1620638,234.999064465,13.1629993348
 01/24  10:00:00,1181.46325794,28.4373896149,77.8989107582,0.0,448.566543614,448.566543614,247.812289302,234.636087728,13.1762015742
 01/24  11:00:00,1146.42133476,28.4373896149,91.0251737292,0.0,448.566543614,448.566543614,223.908515628,210.425160802,13.4833548266
 01/24  12:00:00,1176.47066131,28.4373896149,120.740604613,0.0,448.566543614,448.566543614,192.036584532,174.715973441,17.3206110911
 01/24  13:00:00,1159.86345343,28.4373896149,153.676732675,0.0,448.566543614,398.725816546,196.571812639,174.47507414,22.0967384996
 01/24  14:00:00,1251.64937397,28.4381983685,195.248619016,0.0,448.566543614,448.566543614,133.170767516,115.508361504,17.6624060115
 01/24  15:00:00,1283.24837525,28.4534717546,226.481852306,0.0,448.566543614,448.566543614,100.715116379,87.5518471009,13.1632692778
 01/24  16:00:00,1272.42364212,28.4472188021,215.649164503,0.0,448.566543614,448.566543614,99.4454108438,86.2910306259,13.1543802179
 01/24  17:00:00,1284.28708301,28.4373896149,178.759092724,0.0,448.566543614,448.566543614,116.481671386,101.078454722,15.4032166639
 01/24  18:00:00,1158.25869664,28.4373896149,140.311280014,0.0,348.885089477,398.725816546,190.451789387,181.694914375,8.7568750122
 01/24  19:00:00,946.577018784,28.4373896149,103.280249313,0.0,249.203635341,299.044362409,298.262520064,289.519650828,8.74286923559
 01/24  20:00:00,860.545163824,28.4373896149,62.9082137744,0.0,249.203635341,299.044362409,345.505855779,341.133539891,4.3723158879
 01/24  21:00:00,672.394567615,28.4373896149,35.1065977877,0.0,149.522181205,249.203635341,430.318387767,423.764460893,6.55392687401
 01/24  22:00:00,631.658780855,28.4373896149,22.658533152,0.0,149.522181205,249.203635341,466.337519884,461.97515736,4.36236252327
 01/24  23:00:00,349.356678546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912216592,0.0,2.18912216592
 01/24  24:00:00,299.991919411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929693275,0.0,2.18929693275
 01/25  01:00:00,287.769721603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919627226,0.0,2.18919627226
 01/25  02:00:00,287.769721637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909548354,0.0,2.18909548354
 01/25  03:00:00,295.083557861,0.38307459819,0.0764553928458,0.0,24.9203635341,199.362908273,1.98976467592,1.96976467592,0.02
 01/25  04:00:00,324.96267173,1.91537299095,0.954159448443,0.0,24.9203635341,199.362908273,13.9527975758,11.7635271094,2.18927046635
 01/25  05:00:00,330.003477641,1.53229839276,1.06725609,0.0,24.9203635341,199.362908273,15.7703888336,13.5810799752,2.18930885842
 01/25  06:00:00,387.236190052,1.91537299095,1.7065287681,0.0,49.8407270682,199.362908273,22.6368826093,18.2744042768,4.36247833255
 01/25  07:00:00,716.326201006,28.4373896149,210.538051531,0.0,49.8407270682,199.362908273,1104.99192899,1102.80126368,2.19066531312
 01/25  08:00:00,500.577624299,28.4373896149,0.0,0.0,149.522181205,199.362908273,1114.82382132,1108.26674484,6.55707647949
 01/25  09:00:00,1097.47880163,28.4373896149,35.6149997205,0.0,448.566543614,448.566543614,430.973966329,417.807289124,13.166677205
 01/25  10:00:00,1143.80696074,28.4373896149,64.7721399554,0.0,448.566543614,448.566543614,229.284898245,216.104354745,13.1805435002
 01/25  11:00:00,1127.08731363,28.4492708358,88.9709391981,0.0,448.566543614,448.566543614,192.898109578,177.521670867,15.376438711
 01/25  12:00:00,1188.13161242,28.732456341,134.602871315,0.0,448.566543614,448.566543614,188.087885582,170.46692244,17.620963142
 01/25  13:00:00,1196.44642879,29.0809314472,189.45801584,0.0,448.566543614,398.725816546,195.795900744,175.907612121,19.8882886233
 01/25  14:00:00,1294.79575098,29.0712927835,237.677181734,0.0,448.566543614,448.566543614,139.010174644,119.140261138,19.8699135063
 01/25  15:00:00,1310.78004681,29.6942660392,252.653812299,0.0,448.566543614,448.566543614,94.1188631388,80.9621743493,13.1566887895
 01/25  16:00:00,1317.76186007,29.1161945482,259.912513351,0.0,448.566543614,448.566543614,85.1697437874,74.2012531962,10.9684905913
 01/25  17:00:00,1365.05944063,28.4373896149,259.043957977,0.0,448.566543614,448.566543614,122.704346028,107.300535817,15.4038102107
 01/25  18:00:00,1235.62606521,28.4373896149,217.27028644,0.0,348.885089477,398.725816546,183.499644611,172.55801649,10.9416281216
 01/25  19:00:00,1001.46920268,28.4373896149,157.457298689,0.0,249.203635341,299.044362409,236.939025713,230.376902938,6.56212277507
 01/25  20:00:00,927.368879743,28.4373896149,109.184134119,0.0,249.203635341,299.044362409,264.934055831,258.385374834,6.54868099693
 01/25  21:00:00,706.110154671,28.4373896149,57.5438321568,0.0,149.522181205,249.203635341,345.924795792,339.371505975,6.55328981661
 01/25  22:00:00,640.837668881,28.4373896149,28.7047886561,0.0,149.522181205,249.203635341,389.583063127,387.391646408,2.19141671898
 01/25  23:00:00,349.356678872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926423471,0.0,2.18926423471
 01/25  24:00:00,299.991919676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916263275,0.0,2.18916263275
 01/26  01:00:00,287.769721966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933753041,0.0,2.18933753041
 01/26  02:00:00,287.76972185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923683133,0.0,2.18923683133
 01/26  03:00:00,287.769721863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913611142,0.0,2.18913611142
 01/26  04:00:00,325.198165025,1.91537299095,1.14091631221,0.0,24.9203635341,199.362908273,11.5960003928,9.40668808355,2.18931230924
 01/26  05:00:00,330.310585291,1.53229839276,1.34811469578,0.0,24.9203635341,199.362908273,12.6961495623,10.506939102,2.18921046031
 01/26  06:00:00,387.331325207,1.91537299095,1.81084100609,0.0,49.8407270682,199.362908273,19.8309368086,17.6394564383,2.19148037029
 01/26  07:00:00,714.165541073,28.4373896149,210.958751367,0.0,49.8407270682,199.362908273,1069.57788198,1067.3870781,2.19080388922
 01/26  08:00:00,500.623707628,28.4373896149,0.0,0.0,149.522181205,199.362908273,1128.46624142,1119.72993383,8.73630758713
 01/26  09:00:00,1048.40417823,28.4373896149,0.0,0.0,448.566543614,448.566543614,610.580316546,597.418980207,13.1613363383
 01/26  10:00:00,1060.37355843,28.4373896149,35.6150014048,0.0,448.566543614,448.566543614,382.159105845,368.985210182,13.173895663
 01/26  11:00:00,1071.20429838,28.4373896149,47.3550865265,0.0,448.566543614,448.566543614,261.753849825,248.569302423,13.1845474019
 01/26  12:00:00,1054.40367002,28.4373896149,34.3609464441,0.0,448.566543614,448.566543614,239.680477476,222.06069814,17.619779336
 01/26  13:00:00,1030.03485411,28.4373896149,54.0547716172,0.0,448.566543614,398.725816546,247.187167672,227.301194689,19.8859729828
 01/26  14:00:00,1112.37630163,28.4373896149,79.0334138783,0.0,448.566543614,448.566543614,191.554025163,171.685535459,19.8684897044
 01/26  15:00:00,1152.05675301,28.4521125275,108.072140513,0.0,448.566543614,448.566543614,144.531810156,131.370714704,13.1610954523
 01/26  16:00:00,1191.65962358,28.4444098783,136.880865788,0.0,448.566543614,448.566543614,120.309221883,109.34525055,10.9639713335
 01/26  17:00:00,1248.34561751,28.4373896149,143.682718074,0.0,448.566543614,448.566543614,135.577133401,117.974148011,17.6029853906
 01/26  18:00:00,1098.26476889,28.4373896149,97.2247499677,0.0,348.885089477,398.725816546,219.744683452,210.98661804,8.75806541122
 01/26  19:00:00,881.463869158,28.4373896149,63.6524303143,0.0,249.203635341,299.044362409,319.627719634,310.885218765,8.74250086902
 01/26  20:00:00,882.154432477,28.4373896149,80.6778306862,0.0,249.203635341,299.044362409,321.491753814,317.118622006,4.37313180796
 01/26  21:00:00,749.664076881,28.4373896149,91.725745856,0.0,149.522181205,249.203635341,373.080820435,366.527961883,6.55285855213
 01/26  22:00:00,719.639866201,28.4373896149,88.7353510577,0.0,149.522181205,249.203635341,400.843311834,396.480812803,4.3624990312
 01/26  23:00:00,349.356678706,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.991919545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932143746,0.0,2.18932143746
 01/27  01:00:00,287.769721679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922070091,0.0,2.18922070091
 01/27  02:00:00,287.769721751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891199504,0.0,2.1891199504
 01/27  03:00:00,287.769721772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929491102,0.0,2.18929491102
 01/27  04:00:00,287.769721758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919416377,0.0,2.18919416377
 01/27  05:00:00,299.991919649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909340218,0.0,2.18909340218
 01/27  06:00:00,390.13931817,1.91537299095,2.79806607352,0.0,49.8407270682,199.362908273,13.7885436994,9.42592770165,4.36261599779
 01/27  07:00:00,730.885470107,28.4373896149,213.046568473,0.0,49.8407270682,199.362908273,910.15097055,907.960284791,2.19068575838
 01/27  08:00:00,667.905826826,28.4373896149,93.669560359,0.0,149.522181205,199.362908273,674.183841253,667.625905753,6.55793550023
 01/27  09:00:00,1157.2297979,28.4373896149,45.7581929303,0.0,448.566543614,448.566543614,450.854573426,437.68950201,13.1650714161
 01/27  10:00:00,1143.49027601,28.4373896149,62.7496303175,0.0,448.566543614,448.566543614,387.564710526,374.386375756,13.1783347695
 01/27  11:00:00,1112.85345798,28.4373896149,74.2724927623,0.0,448.566543614,448.566543614,349.930647445,334.552700208,15.3779472371
 01/27  12:00:00,1165.07079746,28.4373896149,110.906233682,0.0,448.566543614,448.566543614,310.230761631,294.812771375,15.4179902559
 01/27  13:00:00,1167.92704803,28.4373896149,162.315160214,0.0,448.566543614,398.725816546,326.828806968,304.733799465,22.0950075026
 01/27  14:00:00,1264.41312228,28.4373896149,208.691067873,0.0,448.566543614,448.566543614,265.149689329,245.283024188,19.8666651409
 01/27  15:00:00,1300.17707868,28.4373896149,244.176452607,0.0,448.566543614,448.566543614,237.260702958,226.289850527,10.9708524316
 01/27  16:00:00,1311.57936934,28.4373896149,255.467561968,0.0,448.566543614,448.566543614,248.053094184,234.896630351,13.156463833
 01/27  17:00:00,1367.20738811,28.4373896149,262.101392518,0.0,448.566543614,448.566543614,264.642479554,249.238975171,15.4035043828
 01/27  18:00:00,1263.57382909,28.4373896149,245.816568847,0.0,348.885089477,398.725816546,301.014747498,292.258434581,8.75631291662
 01/27  19:00:00,1045.22008852,28.4373896149,201.612259983,0.0,249.203635341,299.044362409,387.312728698,378.569504071,8.74322462775
 01/27  20:00:00,993.67089234,28.4373896149,174.846013066,0.0,249.203635341,299.044362409,441.287691967,434.738540216,6.54915175067
 01/27  21:00:00,841.839835361,28.4373896149,172.5964424,0.0,149.522181205,249.203635341,589.458412829,582.906175839,6.55223699004
 01/27  22:00:00,798.352428483,28.4373896149,153.961236588,0.0,149.522181205,249.203635341,613.127771648,610.936282549,2.19148909862
 01/27  23:00:00,349.356678543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919108451,0.0,2.18919108451
 01/27  24:00:00,299.991919529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909029353,0.0,2.18909029353
 01/28  01:00:00,237.928994601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926643897,0.0,2.18926643897
 01/28  02:00:00,237.928994504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916436869,0.0,2.18916436869
 01/28  03:00:00,281.663700217,1.14922379457,2.96827661591,0.0,24.9203635341,149.522181205,9.44693856432,7.25759832236,2.18934024196
 01/28  04:00:00,281.687115476,1.14922379457,3.00796981353,0.0,24.9203635341,149.522181205,8.92352735258,6.73428910574,2.18923824684
 01/28  05:00:00,293.810812296,1.14922379457,2.93447704322,0.0,24.9203635341,149.522181205,8.63056336509,6.4412411299,2.18932223518
 01/28  06:00:00,347.481619248,1.91537299095,5.03185246683,0.0,24.9203635341,149.522181205,14.3569341239,12.1653840113,2.1915501126
 01/28  07:00:00,766.538992894,28.4373896149,244.306159879,0.0,49.8407270682,199.362908273,1057.91003837,1055.71939998,2.19063838437
 01/28  08:00:00,634.671095787,28.4373896149,143.337188922,0.0,49.8407270682,199.362908273,833.97850452,829.611933342,4.36657117844
 01/28  09:00:00,809.514719373,28.4373896149,69.2962112169,0.0,249.203635341,249.203635341,636.779118032,630.229903493,6.54921453832
 01/28  10:00:00,755.915847498,28.4373896149,52.4668833667,0.0,249.203635341,249.203635341,606.154910852,599.59332445,6.56158640216
 01/28  11:00:00,714.694138546,28.4373896149,60.0046904285,0.0,249.203635341,249.203635341,574.258325707,565.521020667,8.73730504044
 01/28  12:00:00,730.646607024,28.4373896149,75.8600804806,0.0,249.203635341,249.203635341,550.855036169,544.288263972,6.56677219682
 01/28  13:00:00,731.267342028,28.4373896149,76.5132636351,0.0,249.203635341,249.203635341,544.25205088,535.512423519,8.73962736156
 01/28  14:00:00,719.74221252,28.4373896149,65.1557670732,0.0,249.203635341,249.203635341,545.944619865,539.386799003,6.55782086203
 01/28  15:00:00,455.20065914,28.4373896149,49.8156609447,0.0,74.7610906023,174.442544739,752.780763841,746.231373131,6.54939070982
 01/28  16:00:00,452.568159224,28.4373896149,47.2488595853,0.0,74.7610906023,174.442544739,771.148037259,766.778359049,4.36967820957
 01/28  17:00:00,500.882685002,28.4373896149,46.6732704144,0.0,74.7610906023,174.442544739,807.780557497,803.409637503,4.37091999379
 01/28  18:00:00,477.244327715,28.4373896149,37.430697814,0.0,24.9203635341,149.522181205,921.736039772,917.37494463,4.3610951424
 01/28  19:00:00,347.929675447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070401454,0.0,2.19070401454
 01/28  20:00:00,323.485279721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080817124,0.0,2.19080817124
 01/28  21:00:00,340.264634337,0.766149196381,0.398561090122,0.0,24.9203635341,149.522181205,7.0716089642,4.88106919064,2.19053977356
 01/28  22:00:00,329.661833995,1.53229839276,1.18926896904,0.0,24.9203635341,149.522181205,15.0839697102,10.7196182736,4.36435143663
 01/28  23:00:00,313.212225125,1.91537299095,1.80360627164,0.0,24.9203635341,149.522181205,18.41818812,16.2288920597,2.1892960603
 01/28  24:00:00,281.420399438,1.53229839276,1.70630480678,0.0,24.9203635341,149.522181205,16.0747688311,13.8855750175,2.18919381358
 01/29  01:00:00,277.052464513,1.91537299095,2.16071039585,0.0,24.9203635341,149.522181205,22.97367444,20.7853265798,2.18834786014
 01/29  02:00:00,269.361425899,1.53229839276,1.83271814939,0.0,24.9203635341,149.522181205,16.9091468119,16.8891468119,0.02
 01/29  03:00:00,345.896082302,8.52350579266,52.9802147512,0.0,24.9203635341,149.522181205,63.6267938683,61.4382307,2.1885631683
 01/29  04:00:00,450.154538912,15.8813867622,137.015938142,0.0,24.9203635341,149.522181205,102.890955853,100.702384142,2.18857171079
 01/29  05:00:00,522.101191564,20.0405372471,177.916531404,0.0,24.9203635341,149.522181205,143.879136028,141.690544519,2.18859150922
 01/29  06:00:00,505.397813658,16.6366019395,154.794688168,0.0,24.9203635341,149.522181205,125.684960486,123.494300719,2.19065976711
 01/29  07:00:00,613.104584894,20.7957524244,194.74689783,0.0,24.9203635341,149.522181205,176.480223362,174.291636711,2.18858665161
 01/29  08:00:00,527.955083706,16.6366019395,155.531640901,0.0,24.9203635341,149.522181205,134.315305539,132.126699124,2.18860641505
 01/29  09:00:00,583.792993776,20.7957524244,192.552367687,0.0,24.9203635341,149.522181205,176.725140518,176.705140518,0.02
 01/29  10:00:00,489.479412024,16.6366019395,153.943671904,0.0,24.9203635341,149.522181205,136.93512914,134.746731053,2.18839808717
 01/29  11:00:00,499.602664136,20.7957524244,194.182038106,0.0,24.9203635341,149.522181205,171.248186667,169.059723276,2.18846339035
 01/29  12:00:00,443.293708406,16.6366019395,156.842715551,0.0,24.9203635341,149.522181205,122.105677093,119.915615824,2.19006126961
 01/29  13:00:00,414.899428872,13.243600651,120.301444006,0.0,24.9203635341,149.522181205,90.7646657293,88.57474107,2.18992465928
 01/29  14:00:00,266.874101558,1.53229839276,2.10926399329,0.0,24.9203635341,149.522181205,24.3026852286,19.9381817638,4.36450346486
 01/29  15:00:00,258.619019224,1.91537299095,2.50915784484,0.0,24.9203635341,149.522181205,28.0359056793,25.8458482968,2.19005738259
 01/29  16:00:00,409.200679585,13.6157412302,117.003990723,0.0,24.9203635341,149.522181205,98.3327473859,96.1442085357,2.18853885017
 01/29  17:00:00,552.142096792,20.7957524244,185.17252886,0.0,24.9203635341,149.522181205,165.47828615,165.45828615,0.02
 01/29  18:00:00,568.642496441,16.6366019395,145.09516163,0.0,24.9203635341,149.522181205,172.010621466,169.822017532,2.18860393342
 01/29  19:00:00,632.772403504,20.7957524244,178.110727463,0.0,24.9203635341,149.522181205,213.14478547,210.956210821,2.18857464827
 01/29  20:00:00,563.791799275,16.6366019395,139.521729865,0.0,24.9203635341,149.522181205,192.085346836,189.896763779,2.18858305708
 01/29  21:00:00,601.275033453,20.7957524244,171.518306882,0.0,24.9203635341,149.522181205,231.30328199,229.114861816,2.18842017392
 01/29  22:00:00,531.174430042,16.6366019395,133.296228553,0.0,24.9203635341,149.522181205,205.533925377,203.343148982,2.19077639531
 01/29  23:00:00,542.494282849,20.7957524244,163.94797009,0.0,24.9203635341,149.522181205,241.7275891,239.539083172,2.18850592801
 01/29  24:00:00,473.121337457,16.6366019395,127.628706615,0.0,24.9203635341,149.522181205,210.782948725,210.762948725,0.02
 01/30  01:00:00,550.255680505,20.7957524244,159.24077781,0.0,24.9203635341,199.362908273,239.023694408,236.834393902,2.18930050606
 01/30  02:00:00,506.465448205,16.6366019395,124.191544686,0.0,24.9203635341,199.362908273,212.380315503,210.191006155,2.18930934866
 01/30  03:00:00,544.343736114,20.7957524244,154.838164362,0.0,24.9203635341,199.362908273,249.683710351,247.494558976,2.18915137554
 01/30  04:00:00,502.534689536,17.0098007794,123.128435568,0.0,24.9203635341,199.362908273,276.945196764,274.755869867,2.18932689746
 01/30  05:00:00,560.686897004,21.5421501042,158.430914457,0.0,24.9203635341,199.362908273,316.020642907,313.831307212,2.1893356954
 01/30  06:00:00,562.212057423,17.1590803154,123.253636053,0.0,49.8407270682,199.362908273,300.16894541,297.977406272,2.1915391378
 01/30  07:00:00,735.962714892,28.4373896149,215.707435299,0.0,49.8407270682,199.362908273,2727.1032935,2722.74194538,4.36134812439
 01/30  08:00:00,501.456618698,28.4373896149,0.0,0.0,149.522181205,199.362908273,1813.90507977,1807.3466486,6.55843116884
 01/30  09:00:00,1048.97591338,28.4373896149,0.0,0.0,448.566543614,448.566543614,1162.36178494,1149.19830115,13.1634837919
 01/30  10:00:00,1132.78198468,28.4373896149,64.5644474668,0.0,448.566543614,448.566543614,754.301949647,741.124657131,13.1772925153
 01/30  11:00:00,1041.13149388,28.4373896149,16.3840796756,0.0,448.566543614,448.566543614,617.020625894,601.641931366,15.3786945277
 01/30  12:00:00,1078.82994429,28.4373896149,34.4435803156,0.0,448.566543614,448.566543614,527.34588231,511.926857951,15.4190243599
 01/30  13:00:00,1077.94660205,28.4373896149,75.7241860195,0.0,448.566543614,398.725816546,492.446229749,470.350753023,22.0954767258
 01/30  14:00:00,1176.34198159,28.4373896149,123.722409863,0.0,448.566543614,448.566543614,337.462457988,317.596283931,19.8661740569
 01/30  15:00:00,1236.60421267,28.4373896149,183.419961471,0.0,448.566543614,448.566543614,253.130195871,242.156971406,10.9732244652
 01/30  16:00:00,1250.67703323,28.4373896149,197.400217813,0.0,448.566543614,448.566543614,223.493747513,210.338516904,13.1552306089
 01/30  17:00:00,1282.75236201,28.4373896149,180.570361989,0.0,448.566543614,448.566543614,207.527028941,192.125043756,15.4019851845
 01/30  18:00:00,1167.72121495,28.4373896149,152.879388855,0.0,348.885089477,398.725816546,340.018430188,331.261000778,8.75742941018
 01/30  19:00:00,955.36505513,28.4373896149,114.346590504,0.0,249.203635341,299.044362409,542.748106244,534.00573624,8.74237000402
 01/30  20:00:00,926.96588381,28.4373896149,110.371112933,0.0,249.203635341,299.044362409,553.974156354,549.601566616,4.3725897379
 01/30  21:00:00,766.198027435,28.4373896149,99.183684451,0.0,149.522181205,249.203635341,679.788117298,673.233782516,6.55433478206
 01/30  22:00:00,725.3892926,28.4373896149,82.9366314984,0.0,149.522181205,249.203635341,702.374774335,698.012142493,4.36263184162
 01/30  23:00:00,349.356678187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925620596,0.0,2.18925620596
 01/30  24:00:00,299.991919073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915474804,0.0,2.18915474804
 01/31  01:00:00,287.76972108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932806771,0.0,2.18932806771
 01/31  02:00:00,287.76972095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922626464,0.0,2.18922626464
 01/31  03:00:00,287.769720954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912443164,0.0,2.18912443164
 01/31  04:00:00,287.769720986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991918764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929810213,0.0,2.18929810213
 01/31  06:00:00,376.698891743,1.14922379457,1.60846098786,0.0,49.8407270682,199.362908273,10.7476470004,6.38491814934,4.3627288511
 01/31  07:00:00,718.653812942,28.4373896149,206.178599325,0.0,49.8407270682,199.362908273,1398.92189735,1396.73110855,2.19078879905
 01/31  08:00:00,500.386845948,28.4373896149,0.0,0.0,149.522181205,199.362908273,971.098173201,964.540750541,6.55742266077
 01/31  09:00:00,1193.37698782,28.4373896149,77.1449184576,0.0,448.566543614,448.566543614,378.941985138,365.774687891,13.1672972462
 01/31  10:00:00,1144.16917204,28.4373896149,58.2365530962,0.0,448.566543614,448.566543614,282.125147495,268.944094169,13.1810533254
 01/31  11:00:00,1166.06941098,28.4375639623,112.694132425,0.0,448.566543614,448.566543614,219.899060371,204.522902957,15.3761574131
 01/31  12:00:00,1216.33990459,28.5233938234,162.257222642,0.0,448.566543614,448.566543614,209.601941457,191.982758028,17.6191834285
 01/31  13:00:00,1200.18194883,28.7914596879,195.296177244,0.0,448.566543614,398.725816546,228.837840121,208.949071488,19.8887686334
 01/31  14:00:00,1287.14939574,29.5424486232,231.308073195,0.0,448.566543614,448.566543614,173.155878461,153.287056003,19.8688224588
 01/31  15:00:00,1322.56858479,29.7210626457,266.126949049,0.0,448.566543614,448.566543614,122.060729535,108.903796466,13.156933069
 01/31  16:00:00,1322.86113942,29.2074373788,266.748047641,0.0,448.566543614,448.566543614,107.607834143,96.6391572129,10.9686769298
 01/31  17:00:00,1336.35807865,28.5082392509,232.085594488,0.0,448.566543614,448.566543614,120.677493082,105.273538269,15.4039548131
 01/31  18:00:00,1189.8351498,28.4373896149,173.279570948,0.0,348.885089477,398.725816546,188.143816676,177.2014134,10.9424032755
 01/31  19:00:00,969.756329994,28.4373896149,127.422105306,0.0,249.203635341,299.044362409,261.583554113,255.021370914,6.56218319892
 01/31  20:00:00,927.126121375,28.4373896149,109.497874004,0.0,249.203635341,299.044362409,288.974382929,282.42564403,6.54873889875
 01/31  21:00:00,762.791095102,28.4373896149,94.9053475655,0.0,149.522181205,249.203635341,384.5381632,377.984830455,6.55333274485
 01/31  22:00:00,711.750530916,28.4373896149,71.8130093977,0.0,149.522181205,249.203635341,440.135034077,437.943600992,2.1914330857
 01/31  23:00:00,349.356678188,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927997125,0.0,2.18927997125
 01/31  24:00:00,299.991919033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917813581,0.0,2.18917813581
 02/01  01:00:00,287.769721005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907563472,0.0,2.18907563472
 02/01  02:00:00,287.769720896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924892282,0.0,2.18924892282
 02/01  03:00:00,287.769720892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914661301,0.0,2.18914661301
 02/01  04:00:00,287.769720924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931964689,0.0,2.18931964689
 02/01  05:00:00,299.991918613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921732811,0.0,2.18921732811
 02/01  06:00:00,389.04848482,1.91537299095,2.32161226474,0.0,49.8407270682,199.362908273,10.4848830481,8.29340038618,2.19148266195
 02/01  07:00:00,720.409009741,28.4373896149,211.111613856,0.0,49.8407270682,199.362908273,1095.53454695,1093.34374157,2.19080538304
 02/01  08:00:00,645.918545999,28.4373896149,77.9396825652,0.0,149.522181205,199.362908273,691.15905162,682.422794449,8.73625717122
 02/01  09:00:00,1171.19311066,28.4373896149,47.6626290132,0.0,448.566543614,448.566543614,280.391905891,267.976642435,12.4152634559
 02/01  10:00:00,1200.9570404,28.4373896149,98.1203082167,0.0,448.566543614,448.566543614,206.335998028,192.4149543,13.9210437282
 02/01  11:00:00,1202.61591442,28.5088941522,147.944265129,0.0,448.566543614,448.566543614,182.304213637,169.12204025,13.1821733872
 02/01  12:00:00,1256.15891064,29.3995769996,200.048462243,0.0,448.566543614,448.566543614,187.26763396,169.648513502,17.6191204576
 02/01  13:00:00,1266.77619402,30.2230096766,259.053592725,0.0,448.566543614,398.725816546,199.898146856,180.012750181,19.8853966748
 02/01  14:00:00,1336.66719723,31.1526241791,277.640134333,0.0,448.566543614,448.566543614,137.251006101,117.383677324,19.8673287772
 02/01  15:00:00,1343.26212612,31.1834539178,283.690234535,0.0,448.566543614,448.566543614,85.8427645761,72.6824113974,13.1603531787
 02/01  16:00:00,1346.35975663,30.4723179199,287.199816713,0.0,448.566543614,448.566543614,78.5845908179,67.6196389158,10.9649519021
 02/01  17:00:00,1387.62294607,29.0919504181,281.301418133,0.0,448.566543614,448.566543614,98.7857028277,81.1839750638,17.6017277639
 02/01  18:00:00,1232.87435146,28.4373896149,215.125870789,0.0,348.885089477,398.725816546,157.643223654,148.885778826,8.75744482867
 02/01  19:00:00,985.648975977,28.4373896149,142.348649925,0.0,249.203635341,299.044362409,246.579689585,237.83726678,8.74242280513
 02/01  20:00:00,916.841428457,28.4373896149,98.5447273172,0.0,249.203635341,299.044362409,269.288182902,264.915362255,4.37282064717
 02/01  21:00:00,744.901331595,28.4373896149,80.6902922442,0.0,149.522181205,249.203635341,335.117162381,328.564784262,6.55237811916
 02/01  22:00:00,708.886953436,28.4373896149,71.3320944526,0.0,149.522181205,249.203635341,362.77216131,360.581030284,2.19113102562
 02/01  23:00:00,349.356677584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932519605,0.0,2.18932519605
 02/01  24:00:00,299.991918446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916642459,0.0,2.18916642459
 02/02  01:00:00,287.769720432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933865863,0.0,2.18933865863
 02/02  02:00:00,287.769720383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923579541,0.0,2.18923579541
 02/02  03:00:00,287.769720451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913289022,0.0,2.18913289022
 02/02  04:00:00,287.769720509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930526666,0.0,2.18930526666
 02/02  05:00:00,299.991918274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920235118,0.0,2.18920235118
 02/02  06:00:00,349.358028171,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911734447,0.0,2.1911734447
 02/02  07:00:00,734.52480887,28.4373896149,220.839494399,0.0,49.8407270682,199.362908273,883.855785272,879.494491415,4.36129385762
 02/02  08:00:00,727.410231882,28.4373896149,136.438667706,0.0,149.522181205,199.362908273,514.477555198,507.919247837,6.55830736066
 02/02  09:00:00,1286.95786112,28.4373896149,146.843579694,0.0,448.566543614,448.566543614,214.552890167,201.387406528,13.1654836387
 02/02  10:00:00,1365.7921699,28.4496868777,261.066819106,0.0,448.566543614,448.566543614,153.656001865,140.479175472,13.1768263929
 02/02  11:00:00,1376.37042433,29.1331901646,316.986578702,0.0,448.566543614,448.566543614,126.851139945,111.471104161,15.3800357845
 02/02  12:00:00,1413.1673581,30.4201097541,342.121921234,0.0,448.566543614,448.566543614,119.30419448,103.885936714,15.4182577651
 02/02  13:00:00,1383.32518181,29.9759606065,363.303477258,0.0,448.566543614,398.725816546,133.377119361,111.282520683,22.0945986789
 02/02  14:00:00,1447.009731,30.9622838714,377.922075152,0.0,448.566543614,448.566543614,71.3045106784,53.6460419973,17.6584686811
 02/02  15:00:00,1447.18150454,30.8744615146,379.826672194,0.0,448.566543614,448.566543614,35.9669040687,22.8035124239,13.1633916448
 02/02  16:00:00,1444.30969284,29.8613760795,378.836302897,0.0,448.566543614,448.566543614,33.3976435883,20.2432344065,13.1544091818
 02/02  17:00:00,1488.28832666,29.3821584727,374.875069817,0.0,448.566543614,448.566543614,42.5754980747,27.1724340664,15.4030640083
 02/02  18:00:00,1390.03540713,28.4391133611,365.395083952,0.0,348.885089477,398.725816546,80.5084372251,71.7509615887,8.75747563635
 02/02  19:00:00,1208.93962264,28.4373896149,358.37710886,0.0,249.203635341,299.044362409,152.61504255,143.872252887,8.74278966293
 02/02  20:00:00,1176.67736312,28.4373896149,350.242526201,0.0,249.203635341,299.044362409,165.544903082,161.172631879,4.37227120327
 02/02  21:00:00,1020.35662965,28.4373896149,342.477485534,0.0,149.522181205,249.203635341,200.010649476,193.456815288,6.55383418771
 02/02  22:00:00,991.302836515,28.4373896149,336.037746356,0.0,149.522181205,249.203635341,206.847615747,202.484886159,4.36272958759
 02/02  23:00:00,349.356677349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909465449,0.0,2.18909465449
 02/02  24:00:00,299.991918158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926709243,0.0,2.18926709243
 02/03  01:00:00,287.769719894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916295398,0.0,2.18916295398
 02/03  02:00:00,287.769719952,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/03  03:00:00,287.769719933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933447613,0.0,2.18933447613
 02/03  04:00:00,287.7697199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923090753,0.0,2.18923090753
