Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  03:00:00,237.928530604,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885527002,0.0,2.1885527002
 02/20  04:00:00,237.928531074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836509904,0.0,2.18836509904
 02/20  05:00:00,250.150728929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884009716,0.0,2.1884009716
 02/20  06:00:00,274.596465153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057938169,0.0,2.19057938169
 02/20  07:00:00,306.396582368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842619457,0.0,2.18842619457
 02/20  08:00:00,296.666310956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846180176,0.0,2.18846180176
 02/20  09:00:00,296.666310626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,259.999717718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849733292,0.0,2.18849733292
 02/20  11:00:00,211.110926765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853279707,0.0,2.18853279707
 02/20  12:00:00,211.111820457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984725215,0.0,2.18984725215
 02/20  13:00:00,211.111820572,0.0,0.0,0.0,24.9203635341,149.522181205,2.189682881,0.0,2.189682881
 02/20  14:00:00,211.113162026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36373654969,0.0,4.36373654969
 02/20  15:00:00,211.111820788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971940411,0.0,2.18971940411
 02/20  16:00:00,211.110926167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  17:00:00,259.999717457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850036762,0.0,2.18850036762
 02/20  18:00:00,305.209978014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853579874,0.0,2.18853579874
 02/20  19:00:00,347.928311361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834788517,0.0,2.18834788517
 02/20  20:00:00,323.483915268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883835434,0.0,2.1883835434
 02/20  21:00:00,323.483915108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.040861506,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607902822,0.0,4.3607902822
 02/20  23:00:00,274.595123953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150728823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844287055,0.0,2.18844287055
 02/21  01:00:00,287.769703792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890674885,0.0,2.1890674885
 02/21  02:00:00,287.769703773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920716839,0.0,2.18920716839
 02/21  03:00:00,287.769703734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907619911,0.0,2.18907619911
 02/21  04:00:00,287.769703712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921568575,0.0,2.18921568575
 02/21  05:00:00,299.991901432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908461936,0.0,2.18908461936
 02/21  06:00:00,349.358000438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126962676,0.0,2.19126962676
 02/21  07:00:00,978.294490496,29.8957579625,460.572928087,0.0,49.8407270682,199.362908273,310.299318692,308.108741148,2.19057754381
 02/21  08:00:00,1013.01374861,28.4373896149,411.636391455,0.0,149.522181205,199.362908273,288.420753834,279.684529235,8.73622459858
 02/21  09:00:00,1569.22588644,28.4373896149,418.616895738,0.0,448.566543614,448.566543614,118.993243255,108.018867043,10.9743762116
 02/21  10:00:00,1565.0712281,28.4373896149,448.287110081,0.0,448.566543614,448.566543614,88.5138301209,75.3361433947,13.1776867262
 02/21  11:00:00,1542.05631093,28.4373896149,473.048043969,0.0,448.566543614,448.566543614,73.1558620949,57.7844289427,15.3714331523
 02/21  12:00:00,1559.53365472,28.4373896149,490.524753934,0.0,448.566543614,448.566543614,56.3492293406,40.9365147358,15.4127146049
 02/21  13:00:00,1523.40257411,28.4373896149,504.227821258,0.0,448.566543614,398.725816546,63.8859741268,43.7844078549,20.101566272
 02/21  14:00:00,1579.78839212,28.4373896149,510.788330474,0.0,448.566543614,448.566543614,44.6288721648,24.9874608853,19.6414112795
 02/21  15:00:00,1580.42940804,28.4373896149,511.439947544,0.0,448.566543614,448.566543614,35.9263005456,22.7697533455,13.1565472001
 02/21  16:00:00,1580.59949427,28.6173051225,511.430012908,0.0,448.566543614,448.566543614,34.4760173102,23.5118654794,10.9641518309
 02/21  17:00:00,1627.77219032,28.8951829661,509.427504667,0.0,448.566543614,448.566543614,43.7827157155,28.3832462781,15.3994694374
 02/21  18:00:00,1515.14206399,28.4373896149,501.558318276,0.0,348.885089477,398.725816546,61.8879100605,50.9490666223,10.9388434381
 02/21  19:00:00,1347.55585925,28.4373896149,490.63351263,0.0,249.203635341,299.044362409,90.4536307717,83.8923403718,6.56129039988
 02/21  20:00:00,1308.58958619,28.4373896149,476.973365677,0.0,249.203635341,299.044362409,100.564731673,94.0164552171,6.54827645571
 02/21  21:00:00,1147.53086641,28.4373896149,466.415242575,0.0,149.522181205,249.203635341,142.866870969,138.491111545,4.37575942399
 02/21  22:00:00,1111.83015599,28.4373896149,456.313059119,0.0,149.522181205,249.203635341,164.878953966,160.516587071,4.36236689565
 02/21  23:00:00,349.356660372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911799129,0.0,2.18911799129
 02/21  24:00:00,299.991901337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925715727,0.0,2.18925715727
 02/22  01:00:00,287.769701939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912190981,0.0,2.18912190981
 02/22  02:00:00,287.769701988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/22  03:00:00,287.769701982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925862344,0.0,2.18925862344
 02/22  04:00:00,287.769701991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912530009,0.0,2.18912530009
 02/22  05:00:00,299.991899972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904177368,0.0,2.18904177368
 02/22  06:00:00,349.357999258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233442384,0.0,4.36233442384
 02/22  07:00:00,931.220593533,29.3286414376,414.766671445,0.0,49.8407270682,199.362908273,285.173958393,282.983612566,2.19034582783
 02/22  08:00:00,973.262550372,28.4373896149,374.612589593,0.0,149.522181205,199.362908273,282.74742869,276.191239937,6.55618875356
 02/22  09:00:00,1513.35440953,28.4373896149,366.783554254,0.0,448.566543614,448.566543614,131.022977547,117.86205785,13.1609196975
 02/22  10:00:00,1478.7701199,28.4373896149,367.493500758,0.0,448.566543614,448.566543614,103.286993981,90.1145819726,13.1724120083
 02/22  11:00:00,1427.11673265,28.4373896149,364.441549556,0.0,448.566543614,448.566543614,93.1619907748,79.9825636399,13.1794271349
 02/22  12:00:00,1420.84532146,28.4373896149,358.847980835,0.0,448.566543614,448.566543614,91.2308560787,73.618620033,17.6122360457
 02/22  13:00:00,1365.38515204,28.4373896149,353.886376035,0.0,448.566543614,398.725816546,103.914238973,84.0326177896,19.8816211839
 02/22  14:00:00,1413.45089645,28.4373896149,351.114116609,0.0,448.566543614,448.566543614,86.3725408894,66.5121816612,19.8603592282
 02/22  15:00:00,1408.42566644,28.4373896149,345.728295121,0.0,448.566543614,448.566543614,72.6323487204,61.6647273927,10.9676213276
 02/22  16:00:00,1402.47163044,28.4373896149,339.328284699,0.0,448.566543614,448.566543614,60.5045988325,47.3531682999,13.1514305326
 02/22  17:00:00,1448.58019573,28.4373896149,335.872875645,0.0,448.566543614,448.566543614,79.311264891,63.9146114434,15.3966534475
 02/22  18:00:00,1340.90178828,28.4373896149,332.762040492,0.0,348.885089477,398.725816546,133.717123093,124.961751366,8.75537172601
 02/22  19:00:00,1156.07783317,28.4373896149,304.721407306,0.0,249.203635341,299.044362409,230.050018357,223.489513416,6.56050494042
 02/22  20:00:00,1084.23935919,28.4373896149,256.725786761,0.0,249.203635341,299.044362409,262.950615231,256.402265331,6.54834990052
 02/22  21:00:00,904.128889791,28.4373896149,225.707957085,0.0,149.522181205,249.203635341,332.483712535,325.930455581,6.55325695371
 02/22  22:00:00,862.207833014,28.4373896149,207.921297946,0.0,149.522181205,249.203635341,351.051657297,348.860596924,2.191060373
 02/22  23:00:00,349.356659124,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891983272,0.0,2.1891983272
 02/22  24:00:00,299.991900012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919893949,0.0,2.18919893949
 02/23  01:00:00,287.76970075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906222402,0.0,2.18906222402
 02/23  02:00:00,287.769700776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919630388,0.0,2.18919630388
 02/23  03:00:00,287.769700765,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890605582,0.0,2.1890605582
 02/23  04:00:00,287.769700749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919447268,0.0,2.18919447268
 02/23  05:00:00,299.991898499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905862454,0.0,2.18905862454
 02/23  06:00:00,349.357995759,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123082676,0.0,2.19123082676
 02/23  07:00:00,807.31122468,28.5202829833,290.461139149,0.0,49.8407270682,199.362908273,598.704117293,596.513581506,2.19053578697
 02/23  08:00:00,802.952493688,28.4373896149,198.509726973,0.0,149.522181205,199.362908273,463.504015231,456.264819776,7.23919545468
 02/23  09:00:00,1303.79998587,28.4373896149,157.529966267,0.0,448.566543614,448.566543614,267.018526736,254.539948932,12.4785778036
 02/23  10:00:00,1348.21693136,28.4373896149,236.333706159,0.0,448.566543614,448.566543614,131.239127802,118.062647299,13.1764805027
 02/23  11:00:00,1362.85266807,28.4457802137,293.801041537,0.0,448.566543614,448.566543614,105.581651627,90.2095092447,15.3721423827
 02/23  12:00:00,1377.09162875,29.0202380039,307.459259379,0.0,448.566543614,448.566543614,109.366634895,93.9537585224,15.4128763727
 02/23  13:00:00,1337.91930778,29.8765599082,317.256223464,0.0,448.566543614,398.725816546,128.076696983,108.198174453,19.87852253
 02/23  14:00:00,1397.30556862,30.9064694547,325.822991848,0.0,448.566543614,448.566543614,62.3582702606,42.5007240844,19.8575461763
 02/23  15:00:00,1401.69513667,31.0096591883,330.133278083,0.0,448.566543614,448.566543614,35.8572669675,22.7031626038,13.1541043637
 02/23  16:00:00,1404.52773542,30.3466242394,333.631341078,0.0,448.566543614,448.566543614,31.0602757835,20.0951307933,10.9651449902
 02/23  17:00:00,1453.291785,29.3161254468,334.52880887,0.0,448.566543614,448.566543614,39.9764619077,24.5783413437,15.398120564
 02/23  18:00:00,1341.37825924,28.4373896149,327.792447245,0.0,348.885089477,398.725816546,61.8904940113,53.1342993502,8.75619466116
 02/23  19:00:00,1179.30061399,28.4373896149,322.371012725,0.0,249.203635341,299.044362409,135.876585466,127.135352323,8.74123314289
 02/23  20:00:00,1137.27227361,28.4373896149,305.168983849,0.0,249.203635341,299.044362409,166.358557083,161.986341867,4.3722152163
 02/23  21:00:00,963.644752551,28.4373896149,281.496493487,0.0,149.522181205,249.203635341,211.871687912,205.319474748,6.55221316383
 02/23  22:00:00,939.376836626,28.4373896149,282.174778052,0.0,149.522181205,249.203635341,218.393192325,214.031013719,4.36217860634
 02/23  23:00:00,349.356657617,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/23  24:00:00,299.991898461,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891520348,0.0,2.1891520348
 02/24  01:00:00,287.769699226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901349231,0.0,2.18901349231
 02/24  02:00:00,287.769699215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914482367,0.0,2.18914482367
 02/24  03:00:00,287.769699318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900658556,0.0,2.18900658556
 02/24  04:00:00,287.769699271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913772941,0.0,2.18913772941
 02/24  05:00:00,299.99189716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889993641,0.0,2.1889993641
 02/24  06:00:00,349.3579937,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129392437,0.0,2.19129392437
 02/24  07:00:00,825.011713779,28.6071459572,308.201377983,0.0,49.8407270682,199.362908273,432.672326199,428.311124053,4.36120214657
 02/24  08:00:00,865.818264256,28.4373896149,262.832864968,0.0,149.522181205,199.362908273,312.820531706,306.26421048,6.55632122565
 02/24  09:00:00,1455.01580916,28.4373896149,303.509367732,0.0,448.566543614,448.566543614,144.25385409,133.285484265,10.9683698252
 02/24  10:00:00,1459.01839707,28.4373896149,345.337818873,0.0,448.566543614,448.566543614,121.552186628,106.186994382,15.3651922466
 02/24  11:00:00,1434.0965131,28.4373896149,371.062994783,0.0,448.566543614,448.566543614,82.0680029089,68.8913111408,13.1766917681
 02/24  12:00:00,1444.750248,28.5479289252,382.582731175,0.0,448.566543614,448.566543614,53.6648877293,38.2522940048,15.4125937245
 02/24  13:00:00,1403.00973342,29.149914777,389.962772924,0.0,448.566543614,398.725816546,67.7527189021,45.6684481922,22.0842707099
 02/24  14:00:00,1458.58130031,29.7392488414,394.30482736,0.0,448.566543614,448.566543614,23.0343458808,5.3808976668,17.653448214
 02/24  15:00:00,1463.1585605,28.9840577115,399.047186268,0.0,448.566543614,448.566543614,15.114306601,1.95833468049,13.1559719205
 02/24  16:00:00,1465.00548027,28.644544053,401.339454429,0.0,448.566543614,448.566543614,14.6525110371,3.68907382151,10.9634372156
 02/24  17:00:00,1510.03894609,28.4583079357,397.784122261,0.0,448.566543614,448.566543614,20.1143956764,4.7165991765,15.3977964999
 02/24  18:00:00,1406.20375641,28.4373896149,398.132759214,0.0,348.885089477,398.725816546,31.5551902397,22.8004826209,8.75470761881
 02/24  19:00:00,1238.17124303,28.4373896149,387.609414486,0.0,249.203635341,299.044362409,85.350848656,76.609598515,8.74125014097
 02/24  20:00:00,1207.73247801,28.4373896149,382.805792963,0.0,249.203635341,299.044362409,103.21634531,98.8443556206,4.37198968892
 02/24  21:00:00,1053.45804546,28.4373896149,378.533113102,0.0,149.522181205,249.203635341,144.29860452,137.745639558,6.55296496154
 02/24  22:00:00,1023.1975272,28.4373896149,373.360812033,0.0,149.522181205,249.203635341,164.410957043,160.048275729,4.36268131373
 02/24  23:00:00,349.356656003,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913231689,0.0,2.18913231689
 02/24  24:00:00,299.99189688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899381605,0.0,2.18899381605
 02/25  01:00:00,237.928970387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  02:00:00,237.928970382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911988114,0.0,2.18911988114
 02/25  03:00:00,237.928970557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897905402,0.0,2.18897905402
 02/25  04:00:00,237.928970521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910723615,0.0,2.18910723615
 02/25  05:00:00,250.151168461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923502209,0.0,2.18923502209
 02/25  06:00:00,274.596901028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36210655477,0.0,4.36210655477
 02/25  07:00:00,866.474848821,28.5123890551,354.87509152,0.0,49.8407270682,199.362908273,317.984055367,315.793673519,2.190381848
 02/25  08:00:00,841.207284012,28.4373896149,344.252528208,0.0,49.8407270682,199.362908273,307.18757339,302.82104764,4.36652575003
 02/25  09:00:00,1097.69188609,28.4373896149,350.531073115,0.0,249.203635341,249.203635341,213.072284048,208.699874209,4.37240983963
 02/25  10:00:00,1073.90208319,28.4373896149,363.112052631,0.0,249.203635341,249.203635341,173.971406514,165.230408481,8.74099803255
 02/25  11:00:00,1032.99756554,28.4373896149,371.295504515,0.0,249.203635341,249.203635341,144.549011817,137.992862967,6.55614885016
 02/25  12:00:00,1036.76372895,28.4373896149,375.268066839,0.0,249.203635341,249.203635341,128.961671999,120.215509975,8.74616202417
 02/25  13:00:00,1045.05518497,28.4373896149,383.557354076,0.0,249.203635341,249.203635341,109.997664155,103.439316468,6.55834768635
 02/25  14:00:00,1061.41765825,28.4373896149,398.36655366,0.0,249.203635341,249.203635341,94.5446011251,87.9871990015,6.55740212352
 02/25  15:00:00,823.984113344,28.4373896149,408.876025965,0.0,74.7610906023,174.442544739,143.429587722,139.057400003,4.37218771961
 02/25  16:00:00,829.75240748,28.4373896149,414.841303459,0.0,74.7610906023,174.442544739,168.576258061,162.032131808,6.54412625319
 02/25  17:00:00,872.092254082,28.4373896149,409.048134253,0.0,74.7610906023,174.442544739,193.737770591,189.366850426,4.3709201652
 02/25  18:00:00,829.169851128,28.4373896149,397.172873944,0.0,24.9203635341,149.522181205,280.106411357,277.915813749,2.190597608
 02/25  19:00:00,347.929642294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100534759,0.0,4.36100534759
 02/25  20:00:00,323.485246494,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904064955,0.0,2.1904064955
 02/25  21:00:00,323.485245931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046386183,0.0,2.19046386183
 02/25  22:00:00,299.04174215,0.0,0.0,0.0,24.9203635341,149.522181205,4.36343614127,0.0,4.36343614127
 02/25  23:00:00,274.595563882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  24:00:00,250.151168239,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892030784,0.0,2.1892030784
 02/26  01:00:00,237.928523663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834511595,0.0,2.18834511595
 02/26  02:00:00,237.928523981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836554494,0.0,2.18836554494
 02/26  03:00:00,237.928523811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838577027,0.0,2.18838577027
 02/26  04:00:00,237.928523261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.150721322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840584106,0.0,2.18840584106
 02/26  06:00:00,274.596453037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048661557,0.0,2.19048661557
 02/26  07:00:00,297.852908254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839898128,0.0,2.18839898128
 02/26  08:00:00,296.666304238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841886223,0.0,2.18841886223
 02/26  09:00:00,296.666304134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843867193,0.0,2.18843867193
 02/26  10:00:00,259.999710179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.110919074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845842367,0.0,2.18845842367
 02/26  12:00:00,211.111809906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993628233,0.0,2.18993628233
 02/26  13:00:00,211.111809926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991362242,0.0,2.18991362242
 02/26  14:00:00,211.113145716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382074779,0.0,4.36382074779
 02/26  15:00:00,211.111809649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989876432,0.0,2.18989876432
 02/26  16:00:00,211.110919465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832698794,0.0,2.18832698794
 02/26  17:00:00,259.999710189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834678275,0.0,2.18834678275
 02/26  18:00:00,305.209970124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,347.928303997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836654356,0.0,2.18836654356
 02/26  20:00:00,323.48390851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838628757,0.0,2.18838628757
 02/26  21:00:00,323.48390811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840600725,0.0,2.18840600725
 02/26  22:00:00,299.040848349,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046266345,0.0,2.19046266345
 02/26  23:00:00,274.595116804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839804018,0.0,2.18839804018
 02/26  24:00:00,250.150720955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.76969418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917462282,0.0,2.18917462282
 02/27  02:00:00,287.769694264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902849899,0.0,2.18902849899
 02/27  03:00:00,287.769694314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891502565,0.0,2.1891502565
 02/27  04:00:00,287.769694384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900394819,0.0,2.18900394819
 02/27  05:00:00,299.991892148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912561885,0.0,2.18912561885
 02/27  06:00:00,349.357985605,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911298657,0.0,2.1911298657
 02/27  07:00:00,833.893651594,28.4373896149,329.234040319,0.0,49.8407270682,199.362908273,568.648187739,564.28723304,4.36095469898
 02/27  08:00:00,877.808317604,28.4373896149,277.626105417,0.0,149.522181205,199.362908273,443.452346198,436.896762402,6.55558379601
 02/27  09:00:00,1424.46815186,28.4373896149,282.738156932,0.0,448.566543614,448.566543614,213.523971214,202.55224366,10.9717275543
 02/27  10:00:00,1390.48093205,28.4373896149,284.800765077,0.0,448.566543614,448.566543614,122.337483094,109.16104387,13.176439224
 02/27  11:00:00,1350.07163555,28.4373896149,292.867627337,0.0,448.566543614,448.566543614,100.024293905,84.6551578667,15.3691360383
 02/27  12:00:00,1356.76799895,28.4373896149,299.171787695,0.0,448.566543614,448.566543614,82.6879201187,67.2766381893,15.4112819294
 02/27  13:00:00,1315.11446289,28.4373896149,306.878940519,0.0,448.566543614,398.725816546,89.7118953234,69.8368940425,19.8750012809
 02/27  14:00:00,1370.94650755,28.6936829999,312.27277453,0.0,448.566543614,448.566543614,45.1765005478,25.3207407522,19.8557597956
 02/27  15:00:00,1375.47852996,28.5286154624,316.440481971,0.0,448.566543614,448.566543614,22.1353499547,11.1706024816,10.9647474731
 02/27  16:00:00,1384.34963657,28.4373896149,325.108967192,0.0,448.566543614,448.566543614,47.7101674373,34.5587007385,13.1514666987
 02/27  17:00:00,1437.27494146,28.4373896149,329.002132623,0.0,448.566543614,448.566543614,56.603278754,41.2078080675,15.3954706865
 02/27  18:00:00,1328.43601443,28.4373896149,324.769826544,0.0,348.885089477,398.725816546,72.7983004671,64.0434925659,8.75480790115
 02/27  19:00:00,1159.36830735,28.4373896149,313.009897869,0.0,249.203635341,299.044362409,121.078105035,114.518088074,6.56001696117
 02/27  20:00:00,1126.4447958,28.4373896149,305.130221331,0.0,249.203635341,299.044362409,141.728653194,135.180817519,6.54783567541
 02/27  21:00:00,967.190009598,28.4373896149,295.961060814,0.0,149.522181205,249.203635341,196.865672623,190.313117115,6.55255550729
 02/27  22:00:00,933.156558196,28.4373896149,286.835006474,0.0,149.522181205,249.203635341,226.736705381,224.545436895,2.19126848543
 02/27  23:00:00,349.356651385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913443339,0.0,2.18913443339
 02/27  24:00:00,299.991892261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898707596,0.0,2.18898707596
 02/28  01:00:00,287.769692627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910451106,0.0,2.18910451106
 02/28  02:00:00,287.769692708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922286165,0.0,2.18922286165
 02/28  03:00:00,287.76969254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907384362,0.0,2.18907384362
 02/28  04:00:00,287.769692535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919207121,0.0,2.18919207121
 02/28  05:00:00,299.991890176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904291215,0.0,2.18904291215
 02/28  06:00:00,349.357983166,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131912345,0.0,2.19131912345
 02/28  07:00:00,794.826548666,28.4373896149,296.843555696,0.0,49.8407270682,199.362908273,472.745211296,470.554825017,2.19038627966
 02/28  08:00:00,890.887863935,28.4373896149,297.715184492,0.0,149.522181205,199.362908273,369.012903166,362.456764858,6.55613830744
 02/28  09:00:00,1481.32922896,28.4373896149,334.4545307,0.0,448.566543614,448.566543614,189.228094209,176.067366294,13.1607279152
 02/28  10:00:00,1473.97937635,28.4373896149,358.13064961,0.0,448.566543614,448.566543614,130.685730081,117.513801879,13.1719282018
 02/28  11:00:00,1439.42274501,28.4373896149,376.113627699,0.0,448.566543614,448.566543614,99.5293782303,86.3512247874,13.1781534429
 02/28  12:00:00,1451.27536973,28.4373896149,389.942704032,0.0,448.566543614,448.566543614,87.906175121,70.2972587366,17.6089163844
 02/28  13:00:00,1415.87189366,28.4373896149,402.84775038,0.0,448.566543614,398.725816546,93.0760515758,73.2005205132,19.8755310626
 02/28  14:00:00,1478.72372121,28.4373896149,414.128619842,0.0,448.566543614,448.566543614,67.89236627,50.2430330407,17.6493332294
 02/28  15:00:00,1490.35836776,28.4373896149,424.257436087,0.0,448.566543614,448.566543614,56.690554846,43.5336832856,13.1568715603
 02/28  16:00:00,1494.3198538,28.4373896149,427.892565668,0.0,448.566543614,448.566543614,43.5535002473,32.5912609115,10.9622393358
 02/28  17:00:00,1537.07898861,28.4373896149,421.786505078,0.0,448.566543614,448.566543614,62.157916402,46.7627128057,15.3952035963
 02/28  18:00:00,1426.01726085,28.4373896149,415.414886194,0.0,348.885089477,398.725816546,77.7096322349,68.9550700297,8.75456220525
 02/28  19:00:00,1256.05649108,28.4373896149,403.658555944,0.0,249.203635341,299.044362409,146.61096975,137.869974893,8.74099485669
 02/28  20:00:00,1217.25406813,28.4373896149,390.859815231,0.0,249.203635341,299.044362409,173.958547131,169.586697022,4.37185010879
 02/28  21:00:00,1055.19880318,28.4373896149,379.344926795,0.0,149.522181205,249.203635341,231.222815915,224.67019707,6.55261884547
 02/28  22:00:00,1017.71182737,28.4373896149,367.993684764,0.0,149.522181205,249.203635341,255.149622225,250.787136791,4.36248543423
 02/28  23:00:00,349.356649395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903357498,0.0,2.18903357498
 02/28  24:00:00,299.991890257,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.769690627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914870188,0.0,2.18914870188
 03/01  02:00:00,287.769690741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899690032,0.0,2.18899690032
 03/01  03:00:00,287.769690777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911205655,0.0,2.18911205655
 03/01  04:00:00,287.769690912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889600302,0.0,2.1889600302
 03/01  05:00:00,299.991888655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907510263,0.0,2.18907510263
 03/01  06:00:00,349.357980546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913321155,0.0,2.1913321155
 03/01  07:00:00,813.169636334,28.4373896149,309.010548925,0.0,49.8407270682,199.362908273,609.048233526,604.687516792,4.36071673378
 03/01  08:00:00,857.196064947,28.4373896149,256.99500386,0.0,149.522181205,199.362908273,436.906030791,430.350008874,6.55602191653
 03/01  09:00:00,1449.92241946,28.4373896149,295.585782065,0.0,448.566543614,448.566543614,217.943666437,206.974981881,10.9686845563
 03/01  10:00:00,1405.54250296,28.4373896149,295.197421652,0.0,448.566543614,448.566543614,199.012110955,185.835500183,13.1766107719
 03/01  11:00:00,1359.78627927,28.4373896149,302.454715092,0.0,448.566543614,448.566543614,160.925700611,145.558682011,15.3670185997
 03/01  12:00:00,1366.62032878,28.4373896149,309.044072522,0.0,448.566543614,448.566543614,121.570672753,106.160075771,15.4105969813
 03/01  13:00:00,1322.02327167,28.4373896149,313.967669176,0.0,448.566543614,398.725816546,132.397980502,112.524669679,19.8733108225
 03/01  14:00:00,1377.14047257,28.4373896149,319.114022725,0.0,448.566543614,448.566543614,95.4802030449,75.6266382785,19.8535647664
 03/01  15:00:00,1382.32334494,28.4373896149,323.945083449,0.0,448.566543614,448.566543614,76.2956287151,65.3303949038,10.9652338113
 03/01  16:00:00,1387.96253987,28.4373896149,329.33604048,0.0,448.566543614,448.566543614,56.6065238314,43.4566699206,13.1498539108
 03/01  17:00:00,1435.29750238,28.4373896149,327.648137918,0.0,448.566543614,448.566543614,55.7670084261,40.371869887,15.3951385391
 03/01  18:00:00,1322.49932265,28.4373896149,319.62014744,0.0,348.885089477,398.725816546,85.9626370874,77.2079130777,8.75472400963
 03/01  19:00:00,1152.98372862,28.4373896149,307.419140013,0.0,249.203635341,299.044362409,194.5480695,187.988059274,6.56001022566
 03/01  20:00:00,1122.3303808,28.4373896149,301.532858966,0.0,249.203635341,299.044362409,217.794570614,211.247039656,6.547530958
 03/01  21:00:00,955.842021267,28.4373896149,284.992223129,0.0,149.522181205,249.203635341,288.412035996,281.860602949,6.55143304628
 03/01  22:00:00,885.27238579,28.4373896149,239.482010275,0.0,149.522181205,249.203635341,320.730647543,318.539330847,2.1913166961
 03/01  23:00:00,349.356647756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904444521,0.0,2.18904444521
 03/01  24:00:00,299.991888637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915911255,0.0,2.18915911255
 03/02  01:00:00,287.769688912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900212574,0.0,2.18900212574
 03/02  02:00:00,287.769688796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911380485,0.0,2.18911380485
 03/02  03:00:00,287.769688758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895882558,0.0,2.18895882558
 03/02  04:00:00,287.76968874,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  05:00:00,299.991886563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907041704,0.0,2.18907041704
 03/02  06:00:00,349.357978068,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235320918,0.0,4.36235320918
 03/02  07:00:00,810.793047141,28.4373896149,322.043286945,0.0,49.8407270682,199.362908273,469.879532123,467.68920144,2.1903306831
 03/02  08:00:00,971.546818911,28.4373896149,372.713643801,0.0,149.522181205,199.362908273,384.106470734,377.550806551,6.55566418347
 03/02  09:00:00,1546.9356344,28.4373896149,397.005578028,0.0,448.566543614,448.566543614,186.835468761,173.676661199,13.1588075623
 03/02  10:00:00,1520.26861882,28.4373896149,409.522254469,0.0,448.566543614,448.566543614,73.0960236574,59.9249583008,13.1710653566
 03/02  11:00:00,1503.3945716,28.4373896149,437.590221806,0.0,448.566543614,448.566543614,52.036826243,38.8626635402,13.1741627029
 03/02  12:00:00,1553.954554,28.4373896149,485.350281658,0.0,448.566543614,448.566543614,63.9772675939,48.5661888239,15.4110787699
 03/02  13:00:00,1529.82421622,28.4373896149,510.637031901,0.0,448.566543614,398.725816546,80.1585518935,60.2822257206,19.8763261729
 03/02  14:00:00,1572.69157391,28.4373896149,503.684308451,0.0,448.566543614,448.566543614,54.5005041396,34.6468968341,19.8536073055
 03/02  15:00:00,1576.5592536,28.4373896149,507.571073786,0.0,448.566543614,448.566543614,32.0338773619,21.0704366356,10.9634407263
 03/02  16:00:00,1586.58687828,28.4373896149,517.59941938,0.0,448.566543614,448.566543614,33.8741534003,20.7225975986,13.1515558018
 03/02  17:00:00,1641.80726721,28.4373896149,523.919282263,0.0,448.566543614,448.566543614,45.2499949169,29.8552766326,15.3947182843
 03/02  18:00:00,1501.03753638,28.4373896149,496.198321277,0.0,348.885089477,398.725816546,53.3975399579,44.6430860358,8.75445392207
 03/02  19:00:00,1313.93723602,28.4373896149,459.08187261,0.0,249.203635341,299.044362409,112.319223803,105.75899717,6.56022663302
 03/02  20:00:00,1248.08777988,28.4373896149,420.555918054,0.0,249.203635341,299.044362409,167.946431108,161.398187211,6.54824389674
 03/02  21:00:00,1059.65791602,28.4373896149,383.623405499,0.0,149.522181205,249.203635341,249.180707369,242.628606097,6.552101272
 03/02  22:00:00,1015.44557226,28.4373896149,365.318880311,0.0,149.522181205,249.203635341,280.260782931,278.069646283,2.1911366486
 03/02  23:00:00,349.356646094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913947022,0.0,2.18913947022
 03/02  24:00:00,299.99188689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911664321,0.0,2.18911664321
 03/03  01:00:00,287.769687208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895697107,0.0,2.18895697107
 03/03  02:00:00,287.769687061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906520819,0.0,2.18906520819
 03/03  03:00:00,287.769687046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917306271,0.0,2.18917306271
 03/03  04:00:00,287.769686865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901502892,0.0,2.18901502892
 03/03  05:00:00,299.991884653,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  06:00:00,349.357974474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234955337,0.0,4.36234955337
 03/03  07:00:00,839.152346224,28.4373896149,336.153672327,0.0,49.8407270682,199.362908273,493.783037879,491.592509823,2.1905280555
 03/03  08:00:00,854.223608052,28.4373896149,256.738209937,0.0,149.522181205,199.362908273,406.162091936,399.606833583,6.55525835293
 03/03  09:00:00,1352.88219443,28.4373896149,203.935758302,0.0,448.566543614,448.566543614,288.455172057,275.296416612,13.1587554446
 03/03  10:00:00,1339.90722839,28.4373896149,225.971077926,0.0,448.566543614,448.566543614,255.999148381,242.830221049,13.1689273323
 03/03  11:00:00,1338.47894704,28.4373896149,273.303563124,0.0,448.566543614,448.566543614,216.039354636,202.864688257,13.1746663788
 03/03  12:00:00,1379.82717979,28.4373896149,314.909152499,0.0,448.566543614,448.566543614,192.201787848,174.593778972,17.6080088763
 03/03  13:00:00,1345.78349544,28.4373896149,331.449832961,0.0,448.566543614,398.725816546,186.238242312,167.677779912,18.5604623996
 03/03  14:00:00,1405.8499037,28.4373896149,342.395326745,0.0,448.566543614,448.566543614,166.560117691,147.604970382,18.9551473094
 03/03  15:00:00,1413.17313864,28.4373896149,350.367897652,0.0,448.566543614,448.566543614,143.911112812,132.947755047,10.9633577651
 03/03  16:00:00,1418.9551768,28.4373896149,356.624903167,0.0,448.566543614,448.566543614,128.779647336,115.628313335,13.1513340018
 03/03  17:00:00,1465.56339181,28.4373896149,354.745467651,0.0,448.566543614,448.566543614,107.715843802,92.3216823806,15.3941614217
 03/03  18:00:00,1351.99646214,28.4373896149,354.184726111,0.0,348.885089477,398.725816546,133.093711274,124.339547924,8.75416334931
 03/03  19:00:00,1201.70847388,28.4373896149,351.589041634,0.0,249.203635341,299.044362409,236.494363803,229.934887048,6.55947675531
 03/03  20:00:00,1171.54851846,28.4373896149,344.971497323,0.0,249.203635341,299.044362409,256.946947658,250.398942647,6.54800501067
 03/03  21:00:00,1013.72055554,28.4373896149,335.636316367,0.0,149.522181205,249.203635341,316.433572988,309.881751501,6.55182148668
 03/03  22:00:00,958.229137119,28.4373896149,303.364320358,0.0,149.522181205,249.203635341,345.966865523,343.775814941,2.19105058206
 03/03  23:00:00,349.356644232,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918649947,0.0,2.18918649947
 03/03  24:00:00,299.991884992,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890283001,0.0,2.1890283001
 03/04  01:00:00,237.928958127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913090892,0.0,2.18913090892
 03/04  02:00:00,237.928958069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896989275,0.0,2.18896989275
 03/04  03:00:00,237.9289579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907429726,0.0,2.18907429726
 03/04  04:00:00,237.928957873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  05:00:00,250.151155652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917837253,0.0,2.18917837253
 03/04  06:00:00,274.59688101,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212508532,0.0,4.36212508532
 03/04  07:00:00,792.486821736,28.4373896149,284.165971298,0.0,49.8407270682,199.362908273,708.345691106,706.155278973,2.19041213299
 03/04  08:00:00,688.425173027,28.4373896149,184.860966635,0.0,49.8407270682,199.362908273,389.033085324,384.667023775,4.36606154921
 03/04  09:00:00,1021.06088677,28.4373896149,267.070531782,0.0,249.203635341,249.203635341,219.059489608,214.688098324,4.37139128344
 03/04  10:00:00,1049.09941932,28.4373896149,333.293642981,0.0,249.203635341,249.203635341,171.894208278,163.153864185,8.74034409282
 03/04  11:00:00,1014.72018058,28.4373896149,347.853933088,0.0,249.203635341,249.203635341,145.402980394,138.84675203,6.55622836393
 03/04  12:00:00,1027.48433193,28.5436120233,359.894398375,0.0,249.203635341,249.203635341,142.732138765,133.986387681,8.74575108412
 03/04  13:00:00,1036.38785811,29.1729222993,368.133091276,0.0,249.203635341,249.203635341,136.070070952,129.512201253,6.55786969957
 03/04  14:00:00,1044.54287377,29.5184555513,376.481815698,0.0,249.203635341,249.203635341,91.9034379494,85.3467236568,6.55671429261
 03/04  15:00:00,797.189989298,28.9330124876,379.196886183,0.0,74.7610906023,174.442544739,95.1543618911,90.7826648637,4.37169702735
 03/04  16:00:00,798.954090352,28.480805254,380.367398378,0.0,74.7610906023,174.442544739,111.971863582,105.428593864,6.5432697182
 03/04  17:00:00,853.746311538,28.4373896149,385.991803818,0.0,74.7610906023,174.442544739,133.681148765,129.310942548,4.37020621686
 03/04  18:00:00,807.851791733,28.4373896149,379.121182581,0.0,24.9203635341,149.522181205,221.33618399,219.145906511,2.19027747894
 03/04  19:00:00,347.929624278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049190866,0.0,2.19049190866
 03/04  20:00:00,323.48522905,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072295705,0.0,4.36072295705
 03/04  21:00:00,323.485228804,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041180868,0.0,2.19041180868
 03/04  22:00:00,299.041718886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168303417,0.0,2.19168303417
 03/04  23:00:00,274.595551469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917160169,0.0,2.18917160169
 03/04  24:00:00,250.151155877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901025672,0.0,2.18901025672
 03/05  01:00:00,237.928513638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831426558,0.0,2.18831426558
 03/05  02:00:00,237.928513448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831244491,0.0,2.18831244491
 03/05  03:00:00,237.928512859,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928513287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831044211,0.0,2.18831044211
 03/05  05:00:00,250.150711462,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883083066,0.0,2.1883083066
 03/05  06:00:00,274.596434672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025468642,0.0,2.19025468642
 03/05  07:00:00,297.852898282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847485192,0.0,2.18847485192
 03/05  08:00:00,296.666293602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847217639,0.0,2.18847217639
 03/05  09:00:00,296.666293025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.999700203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846907704,0.0,2.18846907704
 03/05  11:00:00,211.110909284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846649373,0.0,2.18846649373
 03/05  12:00:00,326.195352765,3.3852420517,61.338586901,0.0,24.9203635341,149.522181205,2.18986541213,0.0,2.18986541213
 03/05  13:00:00,606.308822107,18.8627444384,281.383569388,0.0,24.9203635341,149.522181205,2.18988390517,0.0,2.18988390517
 03/05  14:00:00,568.245300446,16.0589264532,247.161154842,0.0,24.9203635341,149.522181205,4.36388517288,0.0,4.36388517288
 03/05  15:00:00,654.657359106,21.3259234094,320.288334074,0.0,24.9203635341,149.522181205,2.18981457696,0.0,2.18981457696
 03/05  16:00:00,477.623788845,9.99663748854,176.835394073,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  17:00:00,603.079114999,15.4790769801,234.349467583,0.0,24.9203635341,149.522181205,2.18847273088,0.0,2.18847273088
 03/05  18:00:00,487.051583394,9.05482289126,132.22439268,0.0,24.9203635341,149.522181205,2.18845936125,0.0,2.18845936125
 03/05  19:00:00,347.928293571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841221248,0.0,2.18841221248
 03/05  20:00:00,323.483897538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  21:00:00,323.483898094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840962671,0.0,2.18840962671
 03/05  22:00:00,299.04083053,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057423731,0.0,2.19057423731
 03/05  23:00:00,274.595106955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835618865,0.0,2.18835618865
 03/05  24:00:00,250.150711493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835365494,0.0,2.18835365494
 03/06  01:00:00,287.769681123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901403837,0.0,2.18901403837
 03/06  02:00:00,287.769681029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911086976,0.0,2.18911086976
 03/06  03:00:00,287.769680913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889432762,0.0,2.1889432762
 03/06  04:00:00,287.769680881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.991878712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904004581,0.0,2.18904004581
 03/06  06:00:00,349.357965472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221136798,0.0,4.36221136798
 03/06  07:00:00,853.771009595,28.4373896149,345.797659377,0.0,49.8407270682,199.362908273,265.883958359,263.693712786,2.1902455731
 03/06  08:00:00,935.805794309,28.4373896149,329.412724441,0.0,149.522181205,199.362908273,164.654289754,158.097366294,6.55692345926
 03/06  09:00:00,1466.08176676,28.439193312,317.735643233,0.0,448.566543614,448.566543614,68.1721521358,55.0147055884,13.1574465474
 03/06  10:00:00,1426.36484463,28.9165064081,318.643155028,0.0,448.566543614,448.566543614,44.4571242998,31.2917098354,13.1654144644
 03/06  11:00:00,1376.34859586,30.3751026847,315.72071837,0.0,448.566543614,448.566543614,35.6687640919,22.4981336429,13.170630449
 03/06  12:00:00,1379.09144906,31.6209794341,316.926979355,0.0,448.566543614,448.566543614,30.3915453131,14.9834998081,15.4080455051
 03/06  13:00:00,1333.49447979,31.9663822365,320.598522255,0.0,448.566543614,398.725816546,31.036927227,11.1690750651,19.8678521619
 03/06  14:00:00,1389.77376081,31.6722448176,326.906463551,0.0,448.566543614,448.566543614,19.8487395988,0.0,19.8487395988
 03/06  15:00:00,1392.03655053,30.3370708633,330.258364203,0.0,448.566543614,448.566543614,10.9664158769,0.0,10.9664158769
 03/06  16:00:00,1388.12917539,29.412172596,327.252133553,0.0,448.566543614,448.566543614,10.9611283192,0.0,10.9611283192
 03/06  17:00:00,1436.12477533,28.7199945717,326.980086252,0.0,448.566543614,448.566543614,15.3992278192,0.00729934079509,15.3919284784
 03/06  18:00:00,1317.94226284,28.4373896149,322.219145308,0.0,348.885089477,398.725816546,20.1047743186,11.3519001549,8.75287416372
 03/06  19:00:00,1161.36360548,28.4373896149,314.406098613,0.0,249.203635341,299.044362409,62.8807033797,54.1405639971,8.74013938262
 03/06  20:00:00,1129.9815231,28.4373896149,308.007007736,0.0,249.203635341,299.044362409,89.3668180124,84.9951891659,4.37162884648
 03/06  21:00:00,975.30206061,28.4373896149,303.223812043,0.0,149.522181205,249.203635341,140.425806306,133.874846862,6.55095944367
 03/06  22:00:00,943.226494196,28.4373896149,296.110202459,0.0,149.522181205,249.203635341,161.569667111,159.378468274,2.19119883687
 03/06  23:00:00,349.356637907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915911261,0.0,2.18915911261
 03/06  24:00:00,299.99187881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904280517,0.0,2.18904280517
 03/07  01:00:00,287.769679027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913467525,0.0,2.18913467525
 03/07  02:00:00,287.769679051,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889639101,0.0,2.1889639101
 03/07  03:00:00,287.769679033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905682797,0.0,2.18905682797
 03/07  04:00:00,287.769679084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914944206,0.0,2.18914944206
 03/07  05:00:00,299.991876746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897842847,0.0,2.18897842847
 03/07  06:00:00,349.357960967,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105650274,0.0,2.19105650274
 03/07  07:00:00,759.107439196,28.5057135887,268.774206425,0.0,49.8407270682,199.362908273,445.153187282,442.962672429,2.19051485305
 03/07  08:00:00,802.913997204,28.4373896149,209.746970309,0.0,149.522181205,199.362908273,254.47322713,247.917250656,6.55597647401
 03/07  09:00:00,1407.17902809,28.4373896149,264.768777981,0.0,448.566543614,448.566543614,104.071762049,90.9131903963,13.1585716522
 03/07  10:00:00,1427.29778513,28.4387526667,320.212355841,0.0,448.566543614,448.566543614,73.6853444008,60.5167510442,13.1685933565
 03/07  11:00:00,1415.67055201,28.5891122913,348.224645276,0.0,448.566543614,448.566543614,55.4209599313,42.2472655002,13.1736944311
 03/07  12:00:00,1436.01160941,29.4330669939,366.011162294,0.0,448.566543614,448.566543614,50.7193970375,35.3125646146,15.4068324229
 03/07  13:00:00,1387.74513381,29.6790318744,367.845482791,0.0,448.566543614,398.725816546,57.9336068988,38.0621365584,19.8714703404
 03/07  14:00:00,1422.74347209,29.6969757225,353.870064528,0.0,448.566543614,448.566543614,30.5872387275,10.7372451165,19.849993611
 03/07  15:00:00,1402.07810995,29.2468121858,333.540507468,0.0,448.566543614,448.566543614,18.8693970877,7.90600009701,10.9633969907
 03/07  16:00:00,1399.81422157,28.9592097937,330.989814279,0.0,448.566543614,448.566543614,21.8530583345,10.8933774043,10.9596809302
 03/07  17:00:00,1453.57297429,28.529403056,336.399670079,0.0,448.566543614,448.566543614,28.2426567111,12.8506630634,15.3919936477
 03/07  18:00:00,1345.67836575,28.4373896149,342.320337026,0.0,348.885089477,398.725816546,43.1248208655,32.1873389607,10.9374819048
 03/07  19:00:00,1204.11874281,28.4373896149,349.738728075,0.0,249.203635341,299.044362409,92.9154035326,86.3555779085,6.55982562403
 03/07  20:00:00,1183.6297537,28.4373896149,354.089905799,0.0,249.203635341,299.044362409,113.182107147,108.810617852,4.37148929513
 03/07  21:00:00,1034.10417158,28.4373896149,354.217281796,0.0,149.522181205,249.203635341,150.802956566,144.251155376,6.55180118998
 03/07  22:00:00,1017.35040805,28.4373896149,362.292367811,0.0,149.522181205,249.203635341,158.71113803,154.349126283,4.36201174705
 03/07  23:00:00,349.356635834,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991876712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905898145,0.0,2.18905898145
 03/08  01:00:00,287.769676904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914731073,0.0,2.18914731073
 03/08  02:00:00,287.769676914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897320281,0.0,2.18897320281
 03/08  03:00:00,287.769676951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906213128,0.0,2.18906213128
 03/08  04:00:00,287.769677047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915075775,0.0,2.18915075775
 03/08  05:00:00,299.99187474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897635677,0.0,2.18897635677
 03/08  06:00:00,349.357957704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090820765,0.0,2.19090820765
 03/08  07:00:00,850.487794243,28.9535235054,350.626642898,0.0,49.8407270682,199.362908273,220.342730263,218.152318403,2.19041185986
 03/08  08:00:00,941.857169617,28.4373896149,336.438656506,0.0,149.522181205,199.362908273,133.258220258,125.159369758,8.09885049907
 03/08  09:00:00,1494.92174669,28.4535218458,340.350423316,0.0,448.566543614,448.566543614,47.8021022644,36.1936031339,11.6084991305
 03/08  10:00:00,1473.22134924,29.0093925006,354.768823893,0.0,448.566543614,448.566543614,36.8211220132,23.6516149729,13.1695070403
 03/08  11:00:00,1437.31626685,30.2761247463,366.492116855,0.0,448.566543614,448.566543614,27.7959681819,14.6215151358,13.1744530461
 03/08  12:00:00,1452.18697587,31.7529844352,379.889257253,0.0,448.566543614,448.566543614,23.101775721,5.4958338675,17.6059418535
 03/08  13:00:00,1420.02294186,32.1291778483,397.186150415,0.0,448.566543614,398.725816546,22.0835561412,4.42230980031,17.6612463409
 03/08  14:00:00,1471.76686763,32.4176433092,398.805516597,0.0,448.566543614,448.566543614,19.8494340531,0.0,19.8494340531
 03/08  15:00:00,1467.77540517,32.2618289233,394.978694344,0.0,448.566543614,448.566543614,10.9634233057,0.0,10.9634233057
 03/08  16:00:00,1457.01783391,31.3757584352,385.107640117,0.0,448.566543614,448.566543614,10.95960383,0.0,10.95960383
 03/08  17:00:00,1489.32880056,29.8754055632,370.025310908,0.0,448.566543614,448.566543614,15.3928916143,0.0,15.3928916143
 03/08  18:00:00,1365.16970207,28.4570709816,360.148069366,0.0,348.885089477,398.725816546,10.9479679302,0.0113454997598,10.9366224304
 03/08  19:00:00,1209.03816151,28.4373896149,352.127104836,0.0,249.203635341,299.044362409,22.9196177917,16.3599870251,6.55963076663
 03/08  20:00:00,1168.95436428,28.4373896149,341.111845172,0.0,249.203635341,299.044362409,41.3456562121,36.9742957624,4.37136044962
 03/08  21:00:00,1008.23144453,28.4373896149,334.909288534,0.0,149.522181205,249.203635341,92.5862701789,86.0347058093,6.5515643696
 03/08  22:00:00,975.254269622,28.4373896149,326.879405294,0.0,149.522181205,249.203635341,118.716605178,114.354739412,4.36186576648
