Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  23:00:00,349.35663371,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/08  24:00:00,299.991874615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898540536,0.0,2.18898540536
 03/09  01:00:00,287.769674684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906978309,0.0,2.18906978309
 03/09  02:00:00,287.76967483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889212015,0.0,2.18889212015
 03/09  03:00:00,287.769674766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897713617,0.0,2.18897713617
 03/09  04:00:00,287.769674767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906184364,0.0,2.18906184364
 03/09  05:00:00,299.991872617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914629736,0.0,2.18914629736
 03/09  06:00:00,349.357954168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120641894,0.0,2.19120641894
 03/09  07:00:00,788.979637046,29.4793490383,296.709486825,0.0,49.8407270682,199.362908273,335.235538966,333.045055111,2.19048385447
 03/09  08:00:00,847.088730913,28.4373896149,252.952248977,0.0,149.522181205,199.362908273,252.577710815,246.021469127,6.55624168783
 03/09  09:00:00,1403.54301457,28.4373896149,260.75445943,0.0,448.566543614,448.566543614,150.566154649,137.407631428,13.158523221
 03/09  10:00:00,1389.21292247,28.4373896149,282.327957546,0.0,448.566543614,448.566543614,130.454347962,117.286179554,13.1681684083
 03/09  11:00:00,1354.72446981,28.4373896149,296.197136817,0.0,448.566543614,448.566543614,102.441298684,89.2683705439,13.1729281405
 03/09  12:00:00,1361.36909411,28.4373896149,302.729700034,0.0,448.566543614,448.566543614,97.3347512657,81.9294267931,15.4053244726
 03/09  13:00:00,1311.80001929,28.4373896149,302.933331289,0.0,448.566543614,398.725816546,119.875768138,100.007214096,19.8685540425
 03/09  14:00:00,1368.41001876,28.4373896149,309.577634682,0.0,448.566543614,448.566543614,90.1723302917,70.3232783591,19.8490519326
 03/09  15:00:00,1372.97427654,28.4373896149,313.843795146,0.0,448.566543614,448.566543614,65.8970540688,54.9323355874,10.9647184814
 03/09  16:00:00,1375.46604372,28.4373896149,316.199184133,0.0,448.566543614,448.566543614,59.1862955218,48.2271227777,10.9591727441
 03/09  17:00:00,1424.93622849,28.4373896149,316.764426221,0.0,448.566543614,448.566543614,40.7637712255,25.3733187222,15.3904525033
 03/09  18:00:00,1307.46242731,28.4373896149,312.353859523,0.0,348.885089477,398.725816546,56.1942141149,47.4420827304,8.75213138446
 03/09  19:00:00,1150.87325704,28.4373896149,304.777177149,0.0,249.203635341,299.044362409,185.65278871,176.913500148,8.73928856154
 03/09  20:00:00,1106.6139635,28.4373896149,285.705328281,0.0,249.203635341,299.044362409,236.795867604,232.423951945,4.37191565905
 03/09  21:00:00,962.183248875,28.4373896149,290.716141949,0.0,149.522181205,249.203635341,286.801997681,280.250997989,6.55099969146
 03/09  22:00:00,947.147855868,28.4373896149,300.251506337,0.0,149.522181205,249.203635341,293.020940184,290.829980742,2.19095944208
 03/09  23:00:00,349.356631473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910688462,0.0,2.18910688462
 03/09  24:00:00,299.991872395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905918585,0.0,2.18905918585
 03/10  01:00:00,287.769672463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913818219,0.0,2.18913818219
 03/10  02:00:00,287.769672387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895698564,0.0,2.18895698564
 03/10  03:00:00,287.769672338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903762596,0.0,2.18903762596
 03/10  04:00:00,287.76967232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911800197,0.0,2.18911800197
 03/10  05:00:00,299.991869925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893651771,0.0,2.18893651771
 03/10  06:00:00,349.357950803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112286749,0.0,2.19112286749
 03/10  07:00:00,762.253173022,28.6253295213,271.905008172,0.0,49.8407270682,199.362908273,627.452755893,625.262244614,2.19051127902
 03/10  08:00:00,753.968393961,28.4373896149,161.399525111,0.0,149.522181205,199.362908273,360.356576054,353.801892509,6.55468354523
 03/10  09:00:00,1285.87236969,28.4373896149,144.554649397,0.0,448.566543614,448.566543614,158.121246083,144.965600775,13.1556453085
 03/10  10:00:00,1319.95725101,28.4373896149,214.323866231,0.0,448.566543614,448.566543614,118.067905212,104.903319337,13.1645858757
 03/10  11:00:00,1336.72621925,28.4467428891,279.363007839,0.0,448.566543614,448.566543614,94.4167148968,81.2475953389,13.1691195579
 03/10  12:00:00,1351.28701882,28.8902878252,293.071546569,0.0,448.566543614,448.566543614,79.3546041314,63.9496039981,15.4050001332
 03/10  13:00:00,1313.14006411,29.4435138635,303.702248687,0.0,448.566543614,398.725816546,79.2504299735,59.3854133373,19.8650166362
 03/10  14:00:00,1372.98512048,29.8080148442,312.937273557,0.0,448.566543614,448.566543614,29.3487780565,11.7066700023,17.6421080542
 03/10  15:00:00,1371.83350134,29.0543530749,312.090411399,0.0,448.566543614,448.566543614,15.6777968443,2.52524863434,13.1525482099
 03/10  16:00:00,1374.4361256,29.3558956869,313.920135774,0.0,448.566543614,448.566543614,11.9596429753,0.999565558382,10.9600774169
 03/10  17:00:00,1427.22140613,28.744381648,318.172074647,0.0,448.566543614,448.566543614,16.758926249,1.36780065427,15.3911255948
 03/10  18:00:00,1308.64878117,28.4373896149,313.119339609,0.0,348.885089477,398.725816546,27.8791721876,19.1261487929,8.75302339465
 03/10  19:00:00,1151.68829204,28.4373896149,304.862916161,0.0,249.203635341,299.044362409,86.4317514697,79.8725324869,6.55921898284
 03/10  20:00:00,1126.54840172,28.4373896149,304.49487561,0.0,249.203635341,299.044362409,113.352378521,106.804972294,6.54740622664
 03/10  21:00:00,976.869423392,28.4373896149,304.687800318,0.0,149.522181205,249.203635341,156.361896415,151.988295595,4.37360081993
 03/10  22:00:00,952.498984248,28.4373896149,305.116883398,0.0,149.522181205,249.203635341,175.111111535,170.749028491,4.36208304465
 03/10  23:00:00,349.3566292,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896584653,0.0,2.18896584653
 03/10  24:00:00,299.991869985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904607874,0.0,2.18904607874
 03/11  01:00:00,237.928942734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  02:00:00,237.928942733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911926585,0.0,2.18911926585
 03/11  03:00:00,237.928942857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893438949,0.0,2.18893438949
 03/11  04:00:00,237.92894297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901078093,0.0,2.18901078093
 03/11  05:00:00,250.151140908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908692836,0.0,2.18908692836
 03/11  06:00:00,274.596856819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085540496,0.0,2.19085540496
 03/11  07:00:00,815.165863425,28.481015814,324.667666433,0.0,49.8407270682,199.362908273,375.062936048,370.702068696,4.36086735221
 03/11  08:00:00,847.564904563,28.4373896149,349.868837355,0.0,49.8407270682,199.362908273,244.846582701,242.653744941,2.1928377601
 03/11  09:00:00,1118.46276447,28.4373896149,362.559892045,0.0,249.203635341,249.203635341,162.007978671,155.460263853,6.54771481759
 03/11  10:00:00,1094.73266123,28.4373896149,377.688200396,0.0,249.203635341,249.203635341,118.926617531,112.367441205,6.55917632644
 03/11  11:00:00,1050.18774814,28.4373896149,383.960824029,0.0,249.203635341,249.203635341,86.0844123296,79.5290513653,6.55536096433
 03/11  12:00:00,1053.81454466,28.4385066012,387.87482219,0.0,249.203635341,249.203635341,69.4386714977,60.6943237486,8.74434774917
 03/11  13:00:00,1065.88400095,28.6087325029,399.887133332,0.0,249.203635341,249.203635341,54.7023403968,48.1461195461,6.55622085067
 03/11  14:00:00,1075.1720161,28.4395773199,409.612332844,0.0,249.203635341,249.203635341,31.6761043363,25.1211534755,6.55495086074
 03/11  15:00:00,832.794720886,28.4373896149,416.638826894,0.0,74.7610906023,174.442544739,53.3535103439,46.8059202681,6.54759007579
 03/11  16:00:00,842.362278712,28.4373896149,426.466001391,0.0,74.7610906023,174.442544739,79.4925409151,75.1234998539,4.36904106122
 03/11  17:00:00,895.159513807,28.4373896149,431.042060106,0.0,74.7610906023,174.442544739,101.590996655,97.2211347565,4.3698618986
 03/11  18:00:00,857.897917783,28.4373896149,433.197447759,0.0,24.9203635341,149.522181205,152.152203577,149.961721648,2.19048192897
 03/11  19:00:00,347.92960372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048884309,0.0,2.19048884309
 03/11  20:00:00,323.48520816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099086963,0.0,4.36099086963
 03/11  21:00:00,323.485207643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050345406,0.0,2.19050345406
 03/11  22:00:00,299.041691905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172468994,0.0,2.19172468994
 03/11  23:00:00,274.595536322,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889679737,0.0,2.1889679737
 03/11  24:00:00,250.151140846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904397384,0.0,2.18904397384
 03/12  01:00:00,237.928501339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833322353,0.0,2.18833322353
 03/12  02:00:00,237.928501207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830539202,0.0,2.18830539202
 03/12  03:00:00,237.928500567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  04:00:00,250.150698778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827736544,0.0,2.18827736544
 03/12  05:00:00,274.596413345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024238921,0.0,2.19024238921
 03/12  06:00:00,323.483885823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838650596,0.0,2.18838650596
 03/12  07:00:00,313.75361503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827334212,0.0,2.18827334212
 03/12  08:00:00,296.666281252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833032001,0.0,2.18833032001
 03/12  09:00:00,259.999687407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,211.110896838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830124982,0.0,2.18830124982
 03/12  11:00:00,211.111775875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961928191,0.0,2.18961928191
 03/12  12:00:00,211.111775859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970101216,0.0,2.18970101216
 03/12  13:00:00,211.113095179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338322989,0.0,4.36338322989
 03/12  14:00:00,211.111776104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953259862,0.0,2.18953259862
 03/12  15:00:00,211.110896247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,556.24524471,11.522410611,229.838274042,0.0,24.9203635341,149.522181205,2.18841097148,0.0,2.18841097148
 03/12  17:00:00,816.111217434,19.310263942,408.584112386,0.0,24.9203635341,149.522181205,2.18840426886,0.0,2.18840426886
 03/12  18:00:00,692.950489725,14.7990434988,308.82228837,0.0,24.9203635341,149.522181205,2.18835384267,0.0,2.18835384267
 03/12  19:00:00,323.483885164,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.483885742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821699015,0.0,2.18821699015
 03/12  21:00:00,299.040808977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018040448,0.0,2.19018040448
 03/12  22:00:00,274.59509464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832556696,0.0,2.18832556696
 03/12  23:00:00,250.150699205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829695729,0.0,2.18829695729
 03/12  24:00:00,237.928500884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826836067,0.0,2.18826836067
 03/13  01:00:00,287.769665023,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769665107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897846696,0.0,2.18897846696
 03/13  03:00:00,287.769665291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904617061,0.0,2.18904617061
 03/13  04:00:00,299.991863273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854287455,0.0,2.18854287455
 03/13  05:00:00,349.357939829,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086430374,0.0,2.19086430374
 03/13  06:00:00,970.730074826,29.1526804499,437.716716457,0.0,49.8407270682,199.362908273,125.823045963,121.462182633,4.36086333072
 03/13  07:00:00,1001.78358476,28.4373896149,385.790637681,0.0,149.522181205,199.362908273,128.861942885,122.306901036,6.5550418491
 03/13  08:00:00,1523.82531023,28.4373896149,376.291722534,0.0,448.566543614,448.566543614,33.8635216596,22.8957942278,10.9677274318
 03/13  09:00:00,1494.68958451,28.4376032643,383.467788283,0.0,448.566543614,448.566543614,25.6407149039,12.4725067673,13.1682081366
 03/13  10:00:00,1460.20241258,28.4606303845,395.732093103,0.0,448.566543614,448.566543614,16.5107327078,3.33848928671,13.1722434211
 03/13  11:00:00,1483.64258519,29.8178784918,415.957341818,0.0,448.566543614,448.566543614,15.8205035153,0.417288266445,15.4032152489
 03/13  12:00:00,1456.53755907,30.2095810915,437.100722225,0.0,448.566543614,398.725816546,19.9092979584,0.0455225776079,19.8637753808
 03/13  13:00:00,1525.61748699,32.1338304124,454.255250199,0.0,448.566543614,448.566543614,17.6403174688,0.0,17.6403174688
 03/13  14:00:00,1531.2402488,32.8121934089,458.736323312,0.0,448.566543614,448.566543614,13.1523301644,0.0,13.1523301644
 03/13  15:00:00,1526.7258816,33.3782419693,454.413406041,0.0,448.566543614,448.566543614,10.9586478117,0.0,10.9586478117
 03/13  16:00:00,1570.2932618,32.3189289132,449.828493553,0.0,448.566543614,448.566543614,15.3881764616,0.0,15.3881764616
 03/13  17:00:00,1452.72367898,31.069396703,445.554220248,0.0,348.885089477,398.725816546,8.75224815318,0.0,8.75224815318
 03/13  18:00:00,1242.92401905,29.0828580171,436.641773229,0.0,249.203635341,299.044362409,6.55937268743,0.0,6.55937268743
 03/13  19:00:00,1255.75822544,28.4373896149,423.665351572,0.0,249.203635341,299.044362409,6.54704447464,0.0,6.54704447464
 03/13  20:00:00,1093.62200927,28.4373896149,412.186481145,0.0,149.522181205,249.203635341,5.40641275877,1.03234175112,4.37407100766
 03/13  21:00:00,1058.61162329,28.4373896149,402.820940489,0.0,149.522181205,249.203635341,17.0618744157,12.7000896126,4.3617848031
 03/13  22:00:00,349.356622059,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907495221,0.0,2.18907495221
 03/13  23:00:00,299.991862799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888219377,0.0,2.18888219377
 03/13  24:00:00,287.769664991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  01:00:00,287.76966263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894556937,0.0,2.18894556937
 03/14  02:00:00,287.769662806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900901169,0.0,2.18900901169
 03/14  03:00:00,287.76966297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907216245,0.0,2.18907216245
 03/14  04:00:00,299.991860824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887588495,0.0,2.18887588495
 03/14  05:00:00,349.357935402,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101155849,0.0,2.19101155849
 03/14  06:00:00,934.077630599,30.7823697248,400.79880655,0.0,49.8407270682,199.362908273,100.023677697,95.6631109313,4.36056676546
 03/14  07:00:00,1010.26934833,28.4373896149,393.574646206,0.0,149.522181205,199.362908273,122.132215608,115.578496714,6.55371889383
 03/14  08:00:00,1544.38852201,28.4373896149,396.000125955,0.0,448.566543614,448.566543614,47.2078732685,36.2405485596,10.9673247089
 03/14  09:00:00,1518.35339411,28.4373896149,403.005037582,0.0,448.566543614,448.566543614,31.0595745706,17.8936319273,13.1659426434
 03/14  10:00:00,1482.66932683,28.4907698714,414.321329948,0.0,448.566543614,448.566543614,15.7539171549,2.58321837198,13.1706987829
 03/14  11:00:00,1509.35553067,28.9514275803,439.862703028,0.0,448.566543614,448.566543614,16.6274423211,1.225231253,15.4022110681
 03/14  12:00:00,1477.77300179,28.4373896149,458.62756593,0.0,448.566543614,398.725816546,25.1085416957,5.24667896942,19.8618627263
 03/14  13:00:00,1536.96666095,29.3535210675,467.069004383,0.0,448.566543614,448.566543614,18.4217009494,0.780793233641,17.6409077158
 03/14  14:00:00,1540.80782091,29.7916964887,470.480925774,0.0,448.566543614,448.566543614,13.7051593094,0.556084205502,13.1490751039
 03/14  15:00:00,1534.09777813,30.0743260539,463.488618506,0.0,448.566543614,448.566543614,11.6178088832,0.658929347107,10.9588795361
 03/14  16:00:00,1570.688731,30.291007467,450.968978634,0.0,448.566543614,448.566543614,14.2418531371,1.04986171041,13.1919914267
 03/14  17:00:00,1442.49846361,28.4566676624,437.66372169,0.0,348.885089477,398.725816546,14.783883903,3.84922110869,10.9346627944
 03/14  18:00:00,1222.23269158,28.4373896149,418.137710629,0.0,249.203635341,299.044362409,50.5922078529,44.0331757444,6.55903210845
 03/14  19:00:00,1234.085248,28.4373896149,404.768605283,0.0,249.203635341,299.044362409,73.7651127171,69.3941512966,4.37096142056
 03/14  20:00:00,1071.5517881,28.4373896149,392.986464985,0.0,149.522181205,249.203635341,107.129677969,100.578988561,6.55068940855
 03/14  21:00:00,1033.46586006,28.4373896149,380.951063185,0.0,149.522181205,249.203635341,125.724525215,123.533364508,2.1911607063
 03/14  22:00:00,349.35661976,0.0,0.0,0.0,49.8407270682,199.362908273,2.189078529,0.0,2.189078529
 03/14  23:00:00,299.991860691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898441756,0.0,2.18898441756
 03/14  24:00:00,287.769663015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904715889,0.0,2.18904715889
 03/15  01:00:00,287.769660583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884539573,0.0,2.18884539573
 03/15  02:00:00,287.76966049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890443148,0.0,2.18890443148
 03/15  03:00:00,287.769660393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896318199,0.0,2.18896318199
 03/15  04:00:00,299.991858079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902170792,0.0,2.18902170792
 03/15  05:00:00,349.35793165,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076267687,0.0,2.19076267687
 03/15  06:00:00,891.506036337,30.0018490672,360.234321566,0.0,49.8407270682,199.362908273,279.27153874,277.081339618,2.19019912234
 03/15  07:00:00,956.452489693,28.4373896149,342.148344693,0.0,149.522181205,199.362908273,239.309443121,232.755155719,6.55428740221
 03/15  08:00:00,1496.80425963,28.4373960196,350.603977488,0.0,448.566543614,448.566543614,67.4111390681,54.2561904638,13.1549486043
 03/15  09:00:00,1496.56682886,28.6161127588,383.005644728,0.0,448.566543614,448.566543614,45.5522725641,34.5811572377,10.9711153264
 03/15  10:00:00,1493.54934507,29.1529092822,424.521486256,0.0,448.566543614,448.566543614,38.3072056945,22.9463872397,15.3608184548
 03/15  11:00:00,1534.60073063,30.0547888924,463.996119678,0.0,448.566543614,448.566543614,28.0689736375,12.6685920457,15.4003815918
 03/15  12:00:00,1519.06744302,30.771594893,497.584031592,0.0,448.566543614,398.725816546,28.0711253888,10.4155141531,17.6556112356
 03/15  13:00:00,1572.15722307,32.6481971475,498.964959084,0.0,448.566543614,448.566543614,20.5699741132,0.726841527237,19.8431325859
 03/15  14:00:00,1565.66987478,33.958956738,491.176150377,0.0,448.566543614,448.566543614,10.9613973374,0.0,10.9613973374
 03/15  15:00:00,1562.48529253,34.5273742636,487.423586963,0.0,448.566543614,448.566543614,10.9583642461,0.0,10.9583642461
 03/15  16:00:00,1608.96595632,35.2145479573,484.32346906,0.0,448.566543614,448.566543614,15.387124292,0.0,15.387124292
 03/15  17:00:00,1507.98600053,31.6372937591,499.78424067,0.0,348.885089477,398.725816546,8.75168678268,0.0,8.75168678268
 03/15  18:00:00,1319.18337357,28.844743625,513.139262343,0.0,249.203635341,299.044362409,6.55833475838,0.0,6.55833475838
 03/15  19:00:00,1332.73709462,28.4373896149,500.285361723,0.0,249.203635341,299.044362409,6.54698381744,0.0,6.54698381744
 03/15  20:00:00,1174.52060021,28.4373896149,491.589090284,0.0,149.522181205,249.203635341,5.83778905515,1.46430353014,4.37348552502
 03/15  21:00:00,1142.52539836,28.4373896149,484.354773326,0.0,149.522181205,249.203635341,16.9183878277,12.556351554,4.36203627369
 03/15  22:00:00,349.356617287,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893851028,0.0,2.18893851028
 03/15  23:00:00,299.991858036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899676903,0.0,2.18899676903
 03/15  24:00:00,287.769660129,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  01:00:00,287.769657562,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890507716,0.0,2.1890507716
 03/16  02:00:00,287.769657778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888469525,0.0,2.1888469525
 03/16  03:00:00,287.769657865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890125079,0.0,2.18890125079
 03/16  04:00:00,299.991855739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895530598,0.0,2.18895530598
 03/16  05:00:00,349.357927593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106963196,0.0,2.19106963196
 03/16  06:00:00,1020.14855734,31.5116552663,483.636177889,0.0,49.8407270682,199.362908273,50.7281727002,46.3675789825,4.36059371769
 03/16  07:00:00,1087.81693231,28.4373896149,473.635577856,0.0,149.522181205,199.362908273,48.8863215469,42.3317554655,6.55456608141
 03/16  08:00:00,1638.41651365,28.6957768254,483.782282355,0.0,448.566543614,448.566543614,13.684896038,2.71820779809,10.9666882399
 03/16  09:00:00,1617.01170635,30.5469551689,497.039016764,0.0,448.566543614,448.566543614,13.7662638682,0.601475913771,13.1647879544
 03/16  10:00:00,1573.76549465,33.0113754096,500.217146168,0.0,448.566543614,448.566543614,13.2142052365,0.045972930041,13.1682323064
 03/16  11:00:00,1566.47589193,34.7507637966,491.184685072,0.0,448.566543614,448.566543614,15.4018896213,0.0,15.4018896213
 03/16  12:00:00,1525.30096958,33.0335134534,501.563365257,0.0,448.566543614,398.725816546,19.860145081,0.0,19.860145081
 03/16  13:00:00,1567.42143728,37.4812228957,489.396711156,0.0,448.566543614,448.566543614,17.6364601952,0.0,17.6364601952
 03/16  14:00:00,1562.9388126,38.9182700085,483.485788595,0.0,448.566543614,448.566543614,10.9603263268,0.0,10.9603263268
 03/16  15:00:00,1560.99300489,41.1266177248,479.332074878,0.0,448.566543614,448.566543614,10.9572298438,0.0,10.9572298438
 03/16  16:00:00,1606.30814118,42.6936910106,474.186536551,0.0,448.566543614,448.566543614,15.385395664,0.0,15.385395664
 03/16  17:00:00,1488.04973766,37.0983191429,474.386962599,0.0,348.885089477,398.725816546,8.75066355863,0.0,8.75066355863
 03/16  18:00:00,1255.00607046,30.9770762074,447.836838965,0.0,249.203635341,299.044362409,8.73851561506,0.0,8.73851561506
 03/16  19:00:00,1252.13243538,29.0609393867,419.859006117,0.0,249.203635341,299.044362409,4.37099633681,0.0,4.37099633681
 03/16  20:00:00,1082.87282032,28.4390610429,400.916894027,0.0,149.522181205,249.203635341,6.55091474598,0.0,6.55091474598
 03/16  21:00:00,1051.78512491,28.4373896149,396.240676332,0.0,149.522181205,249.203635341,2.19084647769,0.0,2.19084647769
 03/16  22:00:00,349.35661495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899338144,0.0,2.18899338144
 03/16  23:00:00,299.99185582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904693849,0.0,2.18904693849
 03/16  24:00:00,287.769657898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884255464,0.0,2.18884255464
 03/17  01:00:00,287.769655006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888928322,0.0,2.18888928322
 03/17  02:00:00,287.769654948,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  03:00:00,287.769655045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893883996,0.0,2.18893883996
 03/17  04:00:00,299.991853037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898816118,0.0,2.18898816118
 03/17  05:00:00,349.357923909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36172457558,0.0,4.36172457558
 03/17  06:00:00,873.891321307,31.658920382,338.124940842,0.0,49.8407270682,199.362908273,180.47836866,178.288260527,2.19010813358
 03/17  07:00:00,779.64801983,28.4373896149,170.73479218,0.0,149.522181205,199.362908273,235.32863784,228.774258156,6.55437968347
 03/17  08:00:00,1359.2716742,28.5792287454,205.351227685,0.0,448.566543614,448.566543614,69.6435621853,58.6780727541,10.9654894312
 03/17  09:00:00,1406.76036761,29.5113688444,287.808607208,0.0,448.566543614,448.566543614,33.6772705789,20.5115673264,13.1657032525
 03/17  10:00:00,1359.57123221,30.0210319132,292.140645503,0.0,448.566543614,448.566543614,41.8683812589,28.6994199011,13.1689613579
 03/17  11:00:00,1363.64203703,30.297666709,302.173406549,0.0,448.566543614,448.566543614,44.2258180144,28.8256178573,15.400200157
 03/17  12:00:00,1320.54768075,28.5503697725,310.65561528,0.0,448.566543614,398.725816546,57.1444484052,37.2847465553,19.8597018498
 03/17  13:00:00,1378.25582636,30.6012166649,316.458327493,0.0,448.566543614,448.566543614,43.5662597099,25.9300736189,17.636186091
 03/17  14:00:00,1386.57634178,30.7698074261,319.943366786,0.0,448.566543614,448.566543614,48.3718646089,37.4116672569,10.9601973519
 03/17  15:00:00,1386.44086735,30.8383589702,315.034407768,0.0,448.566543614,448.566543614,56.924280241,45.9673025234,10.9569777176
 03/17  16:00:00,1428.14607697,30.9119709815,307.766031396,0.0,448.566543614,448.566543614,70.0581937752,54.6735317294,15.3846620459
 03/17  17:00:00,1312.77992789,28.6087938418,307.542797311,0.0,348.885089477,398.725816546,95.7438756288,86.9935940597,8.75028156905
 03/17  18:00:00,1098.44202928,28.4373896149,292.678032865,0.0,249.203635341,299.044362409,182.11515909,173.377072197,8.73808689302
 03/17  19:00:00,1044.99911897,28.4373896149,220.940098455,0.0,249.203635341,299.044362409,237.387795597,233.017017159,4.37077843875
 03/17  20:00:00,825.841141541,28.4373896149,142.776663778,0.0,149.522181205,249.203635341,331.432917577,324.882381465,6.55053611193
 03/17  21:00:00,735.168742799,28.4373896149,80.7773940797,0.0,149.522181205,249.203635341,368.873073331,366.682343321,2.19073001026
 03/17  22:00:00,349.3566123,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887823894,0.0,2.18887823894
 03/17  23:00:00,299.991853072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892727428,0.0,2.18892727428
 03/17  24:00:00,287.769655112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897622923,0.0,2.18897622923
 03/18  01:00:00,237.928925244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.928925267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901733029,0.0,2.18901733029
 03/18  03:00:00,237.928925525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906190567,0.0,2.18906190567
 03/18  04:00:00,250.151123411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884981196,0.0,2.18884981196
 03/18  05:00:00,274.596828862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080851616,0.0,2.19080851616
 03/18  06:00:00,767.764803882,28.8044432945,242.523855098,0.0,49.8407270682,199.362908273,693.217673047,688.856978012,4.36069503521
 03/18  07:00:00,674.413151639,28.4373896149,172.388662914,0.0,49.8407270682,199.362908273,535.644684839,533.452030378,2.19265446088
 03/18  08:00:00,913.447075605,28.4373896149,170.489615426,0.0,249.203635341,249.203635341,330.785456743,324.238678134,6.54677860901
 03/18  09:00:00,952.745400594,28.4373896149,245.960040041,0.0,249.203635341,249.203635341,235.291019122,228.732336403,6.5586827184
 03/18  10:00:00,960.611188188,28.4373896149,302.330268337,0.0,249.203635341,249.203635341,178.114393073,171.560736157,6.55365691619
 03/18  11:00:00,989.708517017,28.4373896149,321.324437289,0.0,249.203635341,249.203635341,155.590324273,146.846809064,8.74351520864
 03/18  12:00:00,1002.38046275,28.4373896149,332.02643832,0.0,249.203635341,249.203635341,154.343483477,147.786911128,6.5565723484
 03/18  13:00:00,1012.50882614,28.4546819818,342.1462258,0.0,249.203635341,249.203635341,144.004677297,137.449786618,6.5548906791
 03/18  14:00:00,770.841745699,28.4377164431,349.695526822,0.0,74.7610906023,174.442544739,150.013913018,145.642806315,4.37110670266
 03/18  15:00:00,773.043719896,28.4373896149,351.92638831,0.0,74.7610906023,174.442544739,114.109525134,109.741437455,4.36808767868
 03/18  16:00:00,820.117184697,28.4373896149,351.895635763,0.0,74.7610906023,174.442544739,110.196885504,103.652375937,6.54450956666
 03/18  17:00:00,769.530246629,28.4373896149,348.373370752,0.0,24.9203635341,149.522181205,123.119418164,120.929287767,2.19013039781
 03/18  18:00:00,296.667578845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010416523,0.0,2.19010416523
 03/18  19:00:00,314.941516492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025282114,0.0,2.19025282114
 03/18  20:00:00,323.485183276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039770646,0.0,2.19039770646
 03/18  21:00:00,299.041661743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275026772,0.0,4.36275026772
 03/18  22:00:00,274.595518864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904804267,0.0,2.18904804267
 03/18  23:00:00,250.151123016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883560058,0.0,2.18883560058
 03/18  24:00:00,237.92892519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  01:00:00,237.928486752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819827016,0.0,2.18819827016
 03/19  02:00:00,237.928487151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835274859,0.0,2.18835274859
 03/19  03:00:00,237.9284867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829531604,0.0,2.18829531604
 03/19  04:00:00,250.150684069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  05:00:00,274.596388719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040133993,0.0,2.19040133993
 03/19  06:00:00,323.483871225,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883398388,0.0,2.1883398388
 03/19  07:00:00,305.209934051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828201763,0.0,2.18828201763
 03/19  08:00:00,296.666267245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833037473,0.0,2.18833037473
 03/19  09:00:00,483.34660144,9.68820265833,145.380059216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,291.052330524,1.30619593964,31.8917480136,0.0,24.9203635341,149.522181205,2.18833625741,0.0,2.18833625741
 03/19  11:00:00,211.111754577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963939636,0.0,2.18963939636
 03/19  12:00:00,211.111754546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968659976,0.0,2.18968659976
 03/19  13:00:00,211.113063369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317829019,0.0,4.36317829019
 03/19  14:00:00,431.626373104,12.2239048758,160.329722907,0.0,24.9203635341,149.522181205,2.18972624306,0.0,2.18972624306
 03/19  15:00:00,211.110881894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  16:00:00,522.984499526,12.4478241798,175.99236651,0.0,24.9203635341,149.522181205,2.18818959609,0.0,2.18818959609
 03/19  17:00:00,296.666267414,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883429822,0.0,2.1883429822
 03/19  18:00:00,296.666266948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828488475,0.0,2.18828488475
 03/19  19:00:00,314.940204258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483871632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822678138,0.0,2.18822678138
 03/19  21:00:00,299.0407838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025222762,0.0,2.19025222762
 03/19  22:00:00,274.595080555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827044526,0.0,2.18827044526
 03/19  23:00:00,250.150684776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821235076,0.0,2.18821235076
 03/19  24:00:00,237.92848627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.769647068,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888259165,0.0,2.1888259165
 03/20  02:00:00,287.769647206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886123642,0.0,2.18886123642
 03/20  03:00:00,287.769647288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889629528,0.0,2.18889629528
 03/20  04:00:00,299.99184511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893115635,0.0,2.18893115635
 03/20  05:00:00,349.357910243,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907448226,0.0,2.1907448226
 03/20  06:00:00,795.10851359,28.5395869494,270.520520133,0.0,49.8407270682,199.362908273,482.434297075,480.243913762,2.1903833137
 03/20  07:00:00,741.525942681,28.4373896149,140.428388264,0.0,149.522181205,199.362908273,408.570696654,402.015848197,6.55484845663
 03/20  08:00:00,1269.61743833,28.4373896149,128.222558419,0.0,448.566543614,448.566543614,153.217587072,140.064587914,13.1529991577
 03/20  09:00:00,1327.98781608,28.4373896149,222.158970758,0.0,448.566543614,448.566543614,95.3552319205,82.1956513563,13.1595805642
 03/20  10:00:00,1333.58095415,28.4373896149,275.838091928,0.0,448.566543614,448.566543614,60.212864789,49.2334927036,10.9793720853
 03/20  11:00:00,1345.5530139,28.4373896149,287.37133202,0.0,448.566543614,448.566543614,49.6395211636,32.0425727898,17.5969483737
 03/20  12:00:00,1300.58858717,28.4373896149,291.897263498,0.0,448.566543614,398.725816546,52.5410008319,34.8897882217,17.6512126102
 03/20  13:00:00,1362.03185433,28.8407305882,302.635045844,0.0,448.566543614,448.566543614,37.8664763398,20.2341412317,17.6323351081
 03/20  14:00:00,1377.41733486,29.3883552117,317.135590317,0.0,448.566543614,448.566543614,15.7995994971,2.6525714767,13.1470280204
 03/20  15:00:00,1384.5925012,29.0912061443,324.458268193,0.0,448.566543614,448.566543614,11.4413621097,0.485010587986,10.9563515217
 03/20  16:00:00,1430.68512294,28.668849701,321.901868415,0.0,448.566543614,448.566543614,13.8242460945,0.637235656424,13.187010438
 03/20  17:00:00,1315.56629129,28.4373896149,319.815856188,0.0,348.885089477,398.725816546,14.531114922,5.780754246,8.75036067597
 03/20  18:00:00,1111.85700027,28.4373896149,315.903636011,0.0,249.203635341,299.044362409,45.0099965246,36.2714584707,8.73853805395
 03/20  19:00:00,1124.44406842,28.4373896149,310.825382682,0.0,249.203635341,299.044362409,79.2113959911,74.840666253,4.37072973812
 03/20  20:00:00,973.974075155,28.4373896149,301.993603953,0.0,149.522181205,249.203635341,152.290159829,145.739854702,6.55030512678
 03/20  21:00:00,936.99256418,28.4373896149,290.01005907,0.0,149.522181205,249.203635341,186.077003632,183.886324542,2.19067909048
 03/20  22:00:00,349.356604271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883020062,0.0,2.18883020062
 03/20  23:00:00,299.991845009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886479827,0.0,2.18886479827
 03/20  24:00:00,287.769646985,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888993416,0.0,2.1888993416
 03/21  01:00:00,287.769644058,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  02:00:00,287.769644154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892570687,0.0,2.18892570687
 03/21  03:00:00,287.769644384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895574213,0.0,2.18895574213
 03/21  04:00:00,299.991842344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898558369,0.0,2.18898558369
 03/21  05:00:00,349.357906276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104356807,0.0,2.19104356807
 03/21  06:00:00,802.604408603,28.7659711443,277.634515969,0.0,49.8407270682,199.362908273,400.076017341,395.715525987,4.36049135422
 03/21  07:00:00,828.193458447,28.4373896149,226.131869825,0.0,149.522181205,199.362908273,362.876842134,356.323884418,6.55295771551
 03/21  08:00:00,1369.5188351,28.4373896149,227.215809072,0.0,448.566543614,448.566543614,125.120906106,114.15681686,10.9640892462
 03/21  09:00:00,1396.55611169,28.4373896149,289.617885561,0.0,448.566543614,448.566543614,71.0731236499,57.9124640866,13.1606595633
 03/21  10:00:00,1372.30347917,28.4373896149,313.51703236,0.0,448.566543614,448.566543614,49.5987233777,36.435641432,13.1630819457
 03/21  11:00:00,1387.27649693,28.6469376861,327.774452676,0.0,448.566543614,448.566543614,44.426719133,29.0288811632,15.3978379697
 03/21  12:00:00,1350.00985121,29.3181544642,339.297813869,0.0,448.566543614,398.725816546,46.7283219233,29.0781106593,17.650211264
 03/21  13:00:00,1406.66416392,30.2247081965,345.114754873,0.0,448.566543614,448.566543614,31.1495772042,13.5166445936,17.6329326106
 03/21  14:00:00,1405.17539305,30.4882467695,343.083448851,0.0,448.566543614,448.566543614,13.4750317119,0.327989625598,13.1470420863
 03/21  15:00:00,1407.47040768,30.2752136917,345.339458114,0.0,448.566543614,448.566543614,10.9562202597,0.0,10.9562202597
 03/21  16:00:00,1470.04314104,30.0644376653,350.550905863,0.0,448.566543614,448.566543614,13.1865222655,0.0,13.1865222655
 03/21  17:00:00,1352.26744576,29.0345511992,346.66850865,0.0,348.885089477,398.725816546,8.75007893801,0.0,8.75007893801
 03/21  18:00:00,1141.53147494,28.4373896149,335.886728494,0.0,249.203635341,299.044362409,19.355372962,10.6171657133,8.73820724866
 03/21  19:00:00,1152.71512761,28.4373896149,328.776352597,0.0,249.203635341,299.044362409,44.9325333981,40.5619733136,4.37056008454
 03/21  20:00:00,992.356895491,28.4373896149,318.338154799,0.0,149.522181205,249.203635341,109.270060145,102.720064019,6.54999612613
 03/21  21:00:00,952.364988795,28.4373896149,305.210910247,0.0,149.522181205,249.203635341,140.082625478,137.891652431,2.1909730473
 03/21  22:00:00,349.356601495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899223674,0.0,2.18899223674
 03/21  23:00:00,299.991842254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902164947,0.0,2.18902164947
 03/21  24:00:00,287.769644151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879668897,0.0,2.18879668897
 03/22  01:00:00,287.769641242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  02:00:00,287.76964144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881812196,0.0,2.18881812196
 03/22  03:00:00,287.76964161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884328059,0.0,2.18884328059
 03/22  04:00:00,299.991839506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886824541,0.0,2.18886824541
 03/22  05:00:00,349.357901407,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091430084,0.0,2.19091430084
 03/22  06:00:00,848.332026279,29.160651712,314.669008321,0.0,49.8407270682,199.362908273,336.963830915,334.773524173,2.19030674203
 03/22  07:00:00,910.658745819,28.4373896149,295.619675232,0.0,149.522181205,199.362908273,300.601165822,294.046043808,6.55512201391
 03/22  08:00:00,1463.55896938,28.4373896149,309.199691721,0.0,448.566543614,448.566543614,95.7634534999,82.6115619802,13.1518915196
 03/22  09:00:00,1454.16722447,28.4387257348,339.097348734,0.0,448.566543614,448.566543614,57.6755795848,44.5166246535,13.1589549313
 03/22  10:00:00,1413.82708396,28.4705064444,350.029633758,0.0,448.566543614,448.566543614,41.6716638242,30.6938169405,10.9778468836
 03/22  11:00:00,1418.33489094,29.0355679847,354.949577955,0.0,448.566543614,448.566543614,41.0871368712,23.4924448152,17.594692056
 03/22  12:00:00,1376.56390456,29.8612514955,362.693244536,0.0,448.566543614,398.725816546,42.2371112715,24.5879589871,17.6491522844
 03/22  13:00:00,1436.26857346,30.8877913802,371.659323723,0.0,448.566543614,448.566543614,25.9951641104,8.36128470892,17.6338794015
 03/22  14:00:00,1446.49954688,31.2458644589,379.630594724,0.0,448.566543614,448.566543614,10.9852037022,0.0262764499418,10.9589272523
 03/22  15:00:00,1449.82799231,31.0313316115,381.992772613,0.0,448.566543614,448.566543614,10.9550822799,0.0,10.9550822799
 03/22  16:00:00,1493.6333084,31.3550570722,376.275038083,0.0,448.566543614,448.566543614,15.3820272229,0.0,15.3820272229
 03/22  17:00:00,1378.36185654,29.690714935,375.057844478,0.0,348.885089477,398.725816546,8.75018149365,0.0,8.75018149365
 03/22  18:00:00,1172.56937221,28.4954567534,370.785608158,0.0,249.203635341,299.044362409,10.0562728789,3.49825350137,6.55801937752
 03/22  19:00:00,1173.8814349,28.4373896149,356.631469708,0.0,249.203635341,299.044362409,36.5826305074,30.0362054142,6.54642509314
 03/22  20:00:00,1014.09040611,28.4373896149,338.530179711,0.0,149.522181205,249.203635341,94.3175670733,89.9436509688,4.37391610452
 03/22  21:00:00,978.926002752,28.4373896149,326.719394893,0.0,149.522181205,249.203635341,122.278024751,117.916251876,4.36177287487
 03/22  22:00:00,349.356598164,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991839137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892386943,0.0,2.18892386943
 03/22  24:00:00,287.769641574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894833445,0.0,2.18894833445
 03/23  01:00:00,287.769638825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896691347,0.0,2.18896691347
 03/23  02:00:00,287.769638903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898691606,0.0,2.18898691606
 03/23  03:00:00,287.769638882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900670439,0.0,2.18900670439
 03/23  04:00:00,299.9918365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877340845,0.0,2.18877340845
 03/23  05:00:00,349.357896728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068482283,0.0,2.19068482283
 03/23  06:00:00,864.825453519,29.5153529098,330.125099148,0.0,49.8407270682,199.362908273,306.008845473,303.818749485,2.19009598802
 03/23  07:00:00,944.332631595,28.4373896149,334.358982063,0.0,149.522181205,199.362908273,268.04490761,261.491765827,6.55314178279
 03/23  08:00:00,1492.36262263,28.4373896149,342.898254251,0.0,448.566543614,448.566543614,75.6333437815,64.6701172918,10.9632264897
 03/23  09:00:00,1471.173374,28.4937723692,358.942592392,0.0,448.566543614,448.566543614,43.9108820198,30.7457211958,13.165160824
 03/23  10:00:00,1443.10861644,28.9419501675,379.831399352,0.0,448.566543614,448.566543614,32.7667690469,19.5996538072,13.1671152397
 03/23  11:00:00,1478.85673735,29.8210600464,411.418138218,0.0,448.566543614,448.566543614,22.5794486578,7.18364851168,15.3958001461
 03/23  12:00:00,1457.79803544,30.7629962316,437.144604135,0.0,448.566543614,398.725816546,24.6338067273,4.78141738118,19.8523893461
 03/23  13:00:00,1509.16511846,31.7106524556,438.346475171,0.0,448.566543614,448.566543614,18.0080173707,0.377081763422,17.6309356072
 03/23  14:00:00,1509.63326743,32.4524851942,437.996713698,0.0,448.566543614,448.566543614,10.9587089586,0.0,10.9587089586
 03/23  15:00:00,1514.27834911,33.008878126,442.193292373,0.0,448.566543614,448.566543614,10.9561356588,0.0,10.9561356588
 03/23  16:00:00,1564.0122844,34.1175726808,442.26417587,0.0,448.566543614,448.566543614,13.1876103344,0.0,13.1876103344
 03/23  17:00:00,1443.31935433,30.5306197548,438.579855563,0.0,348.885089477,398.725816546,8.75082555959,0.0,8.75082555959
 03/23  18:00:00,1228.89440609,28.5560471875,426.513931432,0.0,249.203635341,299.044362409,8.73691953424,0.0,8.73691953424
 03/23  19:00:00,1224.00208929,28.4373896149,404.363917054,0.0,249.203635341,299.044362409,4.38749790318,0.0166250859734,4.37087281721
 03/23  20:00:00,1071.66804715,28.4373896149,393.898379134,0.0,149.522181205,249.203635341,20.0665593035,13.5162035303,6.55035577313
 03/23  21:00:00,1040.49347495,28.4373896149,387.820670139,0.0,149.522181205,249.203635341,46.4361186192,44.2453962654,2.19072235376
 03/23  22:00:00,349.356595766,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887623424,0.0,2.18887623424
 03/23  23:00:00,299.991836565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889566595,0.0,2.18889566595
 03/23  24:00:00,287.769638566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891507507,0.0,2.18891507507
 03/24  01:00:00,287.769635428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  02:00:00,287.7696355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892600513,0.0,2.18892600513
 03/24  03:00:00,287.769635764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894079785,0.0,2.18894079785
 03/24  04:00:00,299.991833734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895541383,0.0,2.18895541383
 03/24  05:00:00,349.357892426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097767564,0.0,2.19097767564
 03/24  06:00:00,926.081693109,30.4585448874,393.535672751,0.0,49.8407270682,199.362908273,155.115888488,150.755560285,4.36032820318
 03/24  07:00:00,988.428855817,28.4373896149,388.726958908,0.0,149.522181205,199.362908273,153.42448066,149.048662194,4.37581846647
 03/24  08:00:00,1547.13498244,28.4373896149,396.495610092,0.0,448.566543614,448.566543614,36.620675536,23.4694564813,13.1512190546
 03/24  09:00:00,1551.28436571,28.5340078734,433.826447676,0.0,448.566543614,448.566543614,19.0057114749,8.03742283428,10.9682886406
 03/24  10:00:00,1527.55074178,29.2790865011,457.734046506,0.0,448.566543614,448.566543614,14.2991882929,1.12888066906,13.1703076239
 03/24  11:00:00,1541.06998261,30.3387021769,470.190974797,0.0,448.566543614,448.566543614,15.5007821983,0.106070688433,15.3947115098
 03/24  12:00:00,1486.0694641,28.7776222076,466.587866813,0.0,448.566543614,398.725816546,20.0337316615,0.181836042036,19.8518956195
 03/24  13:00:00,1548.32429318,29.9662274477,477.814800567,0.0,448.566543614,448.566543614,17.6288654025,0.0,17.6288654025
 03/24  14:00:00,1553.13006623,30.493232625,482.102233447,0.0,448.566543614,448.566543614,10.9589651144,0.0,10.9589651144
 03/24  15:00:00,1547.1327791,30.958907109,475.639704802,0.0,448.566543614,448.566543614,10.9547832774,0.0,10.9547832774
 03/24  16:00:00,1601.06627524,31.2462588848,480.392287312,0.0,448.566543614,448.566543614,15.3826296986,0.0,15.3826296986
 03/24  17:00:00,1481.89206847,28.737662084,476.590072083,0.0,348.885089477,398.725816546,8.74947923693,0.0,8.74947923693
 03/24  18:00:00,1283.45542645,28.4373896149,477.81877414,0.0,249.203635341,299.044362409,6.55757843401,0.0,6.55757843401
 03/24  19:00:00,1295.04316643,28.4373896149,471.13986765,0.0,249.203635341,299.044362409,9.74042122894,5.36938191115,4.3710393178
 03/24  20:00:00,1140.43855635,28.4373896149,458.526332733,0.0,149.522181205,249.203635341,29.7895351405,23.2400349667,6.54950017381
 03/24  21:00:00,1093.46530187,28.4373896149,437.751136547,0.0,149.522181205,249.203635341,38.3057970197,36.1148317748,2.19096524491
 03/24  22:00:00,349.356592808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899413502,0.0,2.18899413502
 03/24  23:00:00,299.991833634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888156972,0.0,2.18888156972
 03/24  24:00:00,287.769635773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889582395,0.0,2.18889582395
 03/25  01:00:00,237.928905521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890215064,0.0,2.18890215064
 03/25  02:00:00,237.928905346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  03:00:00,237.928905435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891178744,0.0,2.18891178744
 03/25  04:00:00,250.151103513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892124663,0.0,2.18892124663
 03/25  05:00:00,274.596797354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080087359,0.0,2.19080087359
 03/25  06:00:00,942.576135037,30.4728267378,409.647317762,0.0,49.8407270682,199.362908273,64.0656385007,59.7051130674,4.36052543333
 03/25  07:00:00,894.764574685,28.4373896149,392.345557371,0.0,49.8407270682,199.362908273,85.0691753607,82.8766792918,2.19249606893
 03/25  08:00:00,1153.01705496,28.4373896149,399.363575411,0.0,249.203635341,249.203635341,47.1818833995,40.6359987112,6.54588468831
 03/25  09:00:00,1131.88817431,28.4983362032,414.232081271,0.0,249.203635341,249.203635341,24.9351810217,18.3770505127,6.55813050905
 03/25  10:00:00,1100.03389867,28.9880585827,430.712096329,0.0,249.203635341,249.203635341,18.496415481,11.9419037177,6.55451176325
 03/25  11:00:00,1114.29279866,29.5794884177,445.084058127,0.0,249.203635341,249.203635341,14.1539787552,7.59234362715,6.56163512805
 03/25  12:00:00,1120.8128175,30.5992734058,451.132385043,0.0,249.203635341,249.203635341,11.0572186438,4.5006675886,6.55655105522
 03/25  13:00:00,1130.37590142,31.352469326,460.43464386,0.0,249.203635341,249.203635341,7.22322802252,0.668541879734,6.55468614279
 03/25  14:00:00,869.782767903,30.9438142098,448.530719659,0.0,74.7610906023,174.442544739,6.54595077711,0.0,6.54595077711
 03/25  15:00:00,862.096756686,30.4058468767,439.327591439,0.0,74.7610906023,174.442544739,4.3684015661,0.0,4.3684015661
 03/25  16:00:00,894.521219785,29.3882493635,423.647703463,0.0,74.7610906023,174.442544739,4.36890507831,0.0,4.36890507831
 03/25  17:00:00,829.803190199,28.4739500616,397.941155803,0.0,24.9203635341,149.522181205,2.65197962674,0.461889628159,2.19008999858
