Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  18:00:00,518.29792084,10.8308648233,155.905059005,0.0,24.9203635341,149.522181205,2.19025663917,0.0,2.19025663917
 03/25  19:00:00,314.941489203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903079866,0.0,2.1903079866
 03/25  20:00:00,323.485155804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36042769936,0.0,4.36042769936
 03/25  21:00:00,299.04162472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137121343,0.0,2.19137121343
 03/25  22:00:00,274.595499316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874122706,0.0,2.18874122706
 03/25  23:00:00,250.151103671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887504423,0.0,2.1887504423
 03/25  24:00:00,237.928905709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875964814,0.0,2.18875964814
 03/26  01:00:00,237.928470059,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928470744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829812303,0.0,2.18829812303
 03/26  03:00:00,237.928471024,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882083808,0.0,2.1882083808
 03/26  04:00:00,250.150668226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811838517,0.0,2.18811838517
 03/26  05:00:00,274.596360236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024496888,0.0,2.19024496888
 03/26  06:00:00,323.483854628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  07:00:00,296.666250911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829868775,0.0,2.18829868775
 03/26  08:00:00,296.666251258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783867608,0.0,2.18783867608
 03/26  09:00:00,259.999657205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811787346,0.0,2.18811787346
 03/26  10:00:00,273.86894207,1.11959651969,21.5216755953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,211.111730286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943554878,0.0,2.18943554878
 03/26  12:00:00,211.111730306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944750495,0.0,2.18944750495
 03/26  13:00:00,211.113027292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309128128,0.0,4.36309128128
 03/26  14:00:00,211.111730336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895242531,0.0,2.1895242531
 03/26  15:00:00,211.110865754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,428.568187338,9.42696347041,118.942306427,0.0,24.9203635341,149.522181205,2.18813570292,0.0,2.18813570292
 03/26  17:00:00,557.566509341,13.518457903,182.387602013,0.0,24.9203635341,149.522181205,2.18830517593,0.0,2.18830517593
 03/26  18:00:00,457.322231884,8.29854945317,119.907301337,0.0,24.9203635341,149.522181205,2.18826624304,0.0,2.18826624304
 03/26  19:00:00,314.940188211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483855657,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882787956,0.0,2.1882787956
 03/26  21:00:00,299.040755676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001528818,0.0,2.19001528818
 03/26  22:00:00,274.595064485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825145436,0.0,2.18825145436
 03/26  23:00:00,250.15066831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816089046,0.0,2.18816089046
 03/26  24:00:00,237.928470272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769626826,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887686289,0.0,2.1887686289
 03/27  02:00:00,287.769626934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876797521,0.0,2.18876797521
 03/27  03:00:00,287.769626917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876710924,0.0,2.18876710924
 03/27  04:00:00,299.991824569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876609142,0.0,2.18876609142
 03/27  05:00:00,349.357877616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062976899,0.0,2.19062976899
 03/27  06:00:00,1003.01288915,30.7441104958,486.771876874,0.0,49.8407270682,199.362908273,27.0146869234,24.8246595873,2.19002733607
 03/27  07:00:00,1115.37708188,28.4373896149,509.081354028,0.0,149.522181205,199.362908273,37.3751455137,30.8226598477,6.55248566601
 03/27  08:00:00,1652.31640496,28.4373896149,497.788402421,0.0,448.566543614,448.566543614,11.3045359193,0.342881150983,10.9616547684
 03/27  09:00:00,1609.69718995,28.4530991587,491.819036996,0.0,448.566543614,448.566543614,13.1622614276,0.0,13.1622614276
 03/27  10:00:00,1552.99034721,30.0313252112,482.42232812,0.0,448.566543614,448.566543614,13.165082154,0.0,13.165082154
 03/27  11:00:00,1548.70350024,30.5130273426,477.650320765,0.0,448.566543614,448.566543614,15.3929900892,0.0,15.3929900892
 03/27  12:00:00,1503.40320768,29.1944428756,483.505033284,0.0,448.566543614,398.725816546,17.6420294337,0.0,17.6420294337
 03/27  13:00:00,1549.20678021,33.650467265,475.013145242,0.0,448.566543614,448.566543614,17.6289344953,0.0,17.6289344953
 03/27  14:00:00,1548.61860627,32.543083161,475.54098172,0.0,448.566543614,448.566543614,10.9575694709,0.0,10.9575694709
 03/27  15:00:00,1550.53404859,32.152758051,477.847183119,0.0,448.566543614,448.566543614,10.9544939155,0.0,10.9544939155
 03/27  16:00:00,1600.44404078,32.0942797942,478.922111506,0.0,448.566543614,448.566543614,15.3809052964,0.0,15.3809052964
 03/27  17:00:00,1494.07714714,29.3821777027,488.13068225,0.0,348.885089477,398.725816546,8.74860602327,0.0,8.74860602327
 03/27  18:00:00,1300.38029256,28.4373896149,494.743678311,0.0,249.203635341,299.044362409,6.55683786627,0.0,6.55683786627
 03/27  19:00:00,1338.11172311,28.4373896149,514.212942491,0.0,249.203635341,299.044362409,10.7547849779,6.38459569938,4.37018927851
 03/27  20:00:00,1135.18000349,28.4373896149,453.352916753,0.0,149.522181205,249.203635341,46.1950162426,39.6456574778,6.54935876475
 03/27  21:00:00,1083.22887397,28.4373896149,427.468082841,0.0,149.522181205,249.203635341,59.673025442,57.482339808,2.19068563394
 03/27  22:00:00,349.356583849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884361189,0.0,2.18884361189
 03/27  23:00:00,299.991824628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884212711,0.0,2.18884212711
 03/27  24:00:00,287.769626576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884064461,0.0,2.18884064461
 03/28  01:00:00,287.769623256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  02:00:00,287.769623414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883029914,0.0,2.18883029914
 03/28  03:00:00,287.769623682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882404973,0.0,2.18882404973
 03/28  04:00:00,299.991821629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881763792,0.0,2.18881763792
 03/28  05:00:00,349.357872724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079020859,0.0,2.19079020859
 03/28  06:00:00,920.517746969,30.9597252407,385.491688644,0.0,49.8407270682,199.362908273,212.764020226,210.573791706,2.19022852008
 03/28  07:00:00,947.363531974,28.4373896149,349.116498869,0.0,149.522181205,199.362908273,236.874293801,230.32030855,6.55398525136
 03/28  08:00:00,1484.61017292,28.4373896149,336.982594911,0.0,448.566543614,448.566543614,109.531318628,96.3838224143,13.1474962141
 03/28  09:00:00,1449.3473644,28.4373896149,337.940007795,0.0,448.566543614,448.566543614,94.0081047351,83.0351824693,10.9729222659
 03/28  10:00:00,1397.56636971,28.4493322487,334.905354289,0.0,448.566543614,448.566543614,95.2053039933,82.0407000584,13.1646039349
 03/28  11:00:00,1394.29757024,28.7300410393,330.84338807,0.0,448.566543614,448.566543614,93.6791632461,78.286172925,15.3929903211
 03/28  12:00:00,1340.80310223,28.4373896149,326.609671168,0.0,448.566543614,398.725816546,107.513388167,89.8715447771,17.6418433894
 03/28  13:00:00,1388.6805321,28.9287964324,322.475074911,0.0,448.566543614,448.566543614,94.2798139395,76.6542395937,17.6255743457
 03/28  14:00:00,1385.3207646,29.2557981499,317.531957063,0.0,448.566543614,448.566543614,91.235926822,80.2789164004,10.9570104216
 03/28  15:00:00,1382.84445479,29.4264100266,313.178935827,0.0,448.566543614,448.566543614,92.5630289991,81.6091983699,10.9538306292
 03/28  16:00:00,1432.55711583,29.5833069144,313.489453448,0.0,448.566543614,448.566543614,92.5762485774,77.1966392474,15.37960933
 03/28  17:00:00,1318.83594742,28.4373896149,313.763416427,0.0,348.885089477,398.725816546,105.248588385,96.4995450254,8.74904335953
 03/28  18:00:00,1110.80104543,28.4373896149,308.56259105,0.0,249.203635341,299.044362409,172.424997812,165.867864514,6.55713329822
 03/28  19:00:00,1107.42491439,28.4373896149,294.664751113,0.0,249.203635341,299.044362409,224.169521123,219.799140364,4.37038075853
 03/28  20:00:00,918.160736844,28.4373896149,240.959309645,0.0,149.522181205,249.203635341,310.728840213,304.179253695,6.54958651745
 03/28  21:00:00,867.090594509,28.4373896149,208.370258919,0.0,149.522181205,249.203635341,325.670959001,323.480189813,2.19076918778
 03/28  22:00:00,349.356580807,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892788124,0.0,2.18892788124
 03/28  23:00:00,299.991821616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892094762,0.0,2.18892094762
 03/28  24:00:00,287.769623592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891401824,0.0,2.18891401824
 03/29  01:00:00,287.769620107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  02:00:00,287.76962016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889813303,0.0,2.18889813303
 03/29  03:00:00,287.769620468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888639942,0.0,2.18888639942
 03/29  04:00:00,299.991818451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887450559,0.0,2.18887450559
 03/29  05:00:00,349.357867795,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083443389,0.0,2.19083443389
 03/29  06:00:00,783.432054967,28.9422552131,257.711877949,0.0,49.8407270682,199.362908273,674.915724595,672.725521262,2.1902033329
 03/29  07:00:00,689.430396256,28.4373896149,97.4595790941,0.0,149.522181205,199.362908273,512.224554937,505.670566722,6.55398821418
 03/29  08:00:00,1244.28855217,28.4373896149,125.85050591,0.0,448.566543614,448.566543614,250.654026228,237.506914611,13.1471116168
 03/29  09:00:00,1429.03584896,28.4373896149,319.814406403,0.0,448.566543614,448.566543614,189.155943417,178.183565713,10.9723777036
 03/29  10:00:00,1428.1432429,28.4373896149,366.499037711,0.0,448.566543614,448.566543614,130.931703382,117.767961481,13.1637419006
 03/29  11:00:00,1442.22349772,28.4373896149,380.107231942,0.0,448.566543614,448.566543614,101.296615288,85.9050392126,15.3915760755
 03/29  12:00:00,1401.50442012,28.4373896149,387.387714708,0.0,448.566543614,398.725816546,119.214334244,101.572658984,17.64167526
 03/29  13:00:00,1456.52619283,28.4373896149,392.304393699,0.0,448.566543614,448.566543614,73.5906173217,55.9651701425,17.6254471792
 03/29  14:00:00,1461.22788968,28.4373896149,396.03672366,0.0,448.566543614,448.566543614,55.5342221503,44.5772625566,10.9569595937
 03/29  15:00:00,1461.37195504,28.4373896149,395.924951894,0.0,448.566543614,448.566543614,47.572129742,36.618537188,10.953592554
 03/29  16:00:00,1514.05442802,28.4373896149,399.330267905,0.0,448.566543614,448.566543614,48.5093377029,33.1294947245,15.3798429785
 03/29  17:00:00,1409.34970982,28.4373896149,406.562985636,0.0,348.885089477,398.725816546,28.4809412312,21.9143870916,6.5665541396
 03/29  18:00:00,1221.78967663,28.4373896149,418.589602728,0.0,249.203635341,299.044362409,50.4208797888,41.6850923616,8.73578742714
 03/29  19:00:00,1238.39711757,28.4373896149,418.266521289,0.0,249.203635341,299.044362409,105.133244185,100.762987027,4.37025715787
 03/29  20:00:00,1085.1012411,28.4373896149,407.044062053,0.0,149.522181205,249.203635341,181.958366116,175.409279683,6.5490864335
 03/29  21:00:00,1050.93958365,28.4373896149,398.466678978,0.0,149.522181205,249.203635341,201.312705234,199.121968285,2.19073694858
 03/29  22:00:00,349.356577501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876862859,0.0,2.18876862859
 03/29  23:00:00,299.991818085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875641012,0.0,2.18875641012
 03/29  24:00:00,287.769620163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769617187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873913325,0.0,2.18873913325
 03/30  02:00:00,287.769617446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872227064,0.0,2.18872227064
 03/30  03:00:00,287.769617567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870519347,0.0,2.18870519347
 03/30  04:00:00,299.991815342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868796648,0.0,2.18868796648
 03/30  05:00:00,349.357862349,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076275948,0.0,2.19076275948
 03/30  06:00:00,915.901282982,28.804432936,386.497144653,0.0,49.8407270682,199.362908273,310.848091676,308.657942234,2.19014944168
 03/30  07:00:00,988.265734001,28.4373896149,389.216593106,0.0,149.522181205,199.362908273,233.787626394,227.235124207,6.55250218689
 03/30  08:00:00,1557.5210643,28.4373896149,407.763382679,0.0,448.566543614,448.566543614,58.2790877696,47.3191545375,10.9599332322
 03/30  09:00:00,1566.41989923,28.4373896149,449.598171159,0.0,448.566543614,448.566543614,35.753363534,22.5938333949,13.1595301391
 03/30  10:00:00,1543.01101188,28.4373896149,474.030780003,0.0,448.566543614,448.566543614,21.4345867388,8.27465409539,13.1599326434
 03/30  11:00:00,1540.58385594,29.0390945029,471.002977424,0.0,448.566543614,448.566543614,17.6845987144,2.29378614606,15.3908125683
 03/30  12:00:00,1488.34887743,30.0227492174,467.701253481,0.0,448.566543614,398.725816546,19.1285856214,1.48807587071,17.6405097507
 03/30  13:00:00,1534.55823762,30.6422414959,463.766207823,0.0,448.566543614,448.566543614,17.6750069636,0.0489531804721,17.6260537831
 03/30  14:00:00,1530.03202545,30.2830855881,459.214467322,0.0,448.566543614,448.566543614,10.9558976933,0.0,10.9558976933
 03/30  15:00:00,1518.81551296,30.4557783713,447.825689214,0.0,448.566543614,448.566543614,10.9523453328,0.0,10.9523453328
 03/30  16:00:00,1556.58142615,30.2825256493,437.255842099,0.0,448.566543614,448.566543614,13.1804721957,0.0,13.1804721957
 03/30  17:00:00,1420.83949156,28.9005347607,417.453758287,0.0,348.885089477,398.725816546,8.74880661536,0.0,8.74880661536
 03/30  18:00:00,1202.50102929,28.4373896149,400.607712814,0.0,249.203635341,299.044362409,6.55675329225,0.0,6.55675329225
 03/30  19:00:00,1205.38400659,28.4373896149,383.969735277,0.0,249.203635341,299.044362409,4.99149335994,0.621495629537,4.3699977304
 03/30  20:00:00,1047.30147374,28.4373896149,364.790223933,0.0,149.522181205,249.203635341,31.7645042071,25.2151066128,6.54939759426
 03/30  21:00:00,1015.53699727,28.4373896149,357.023574906,0.0,149.522181205,249.203635341,44.0489321354,41.8580766508,2.19085548455
 03/30  22:00:00,349.356574242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889740476,0.0,2.18889740476
 03/30  23:00:00,299.991815285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887884101,0.0,2.18887884101
 03/30  24:00:00,287.769617524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886104528,0.0,2.18886104528
 03/31  01:00:00,287.769614146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883547677,0.0,2.18883547677
 03/31  02:00:00,287.769613879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881286411,0.0,2.18881286411
 03/31  03:00:00,287.769613662,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.991811648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879007801,0.0,2.18879007801
 03/31  05:00:00,349.357858203,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143076763,0.0,4.36143076763
 03/31  06:00:00,893.196123161,29.939695982,358.205876909,0.0,49.8407270682,199.362908273,114.485940695,112.296055185,2.18988550983
 03/31  07:00:00,957.156534123,28.4373896149,350.822023123,0.0,149.522181205,199.362908273,89.034139786,82.4815845135,6.5525552725
 03/31  08:00:00,1506.23731144,28.5321475576,351.600036368,0.0,448.566543614,448.566543614,30.8397216368,19.880143402,10.9595782348
 03/31  09:00:00,1477.50713129,29.3232835826,358.750663974,0.0,448.566543614,448.566543614,21.9614924516,10.9936414752,10.9678509764
 03/31  10:00:00,1439.92215541,29.3703585232,370.01155076,0.0,448.566543614,448.566543614,18.0578458859,4.89393754582,13.1639083401
 03/31  11:00:00,1452.49041273,29.6512748945,382.297447088,0.0,448.566543614,448.566543614,17.610330451,2.21943289445,15.3908975565
 03/31  12:00:00,1410.83767633,30.1784268687,389.952593138,0.0,448.566543614,398.725816546,21.7444111862,4.10467277802,17.6397384081
 03/31  13:00:00,1483.44494933,31.858602737,411.043202204,0.0,448.566543614,448.566543614,17.775681815,0.151400341653,17.6242814734
 03/31  14:00:00,1504.39372724,32.9322593411,431.370261702,0.0,448.566543614,448.566543614,10.9553625601,0.0,10.9553625601
 03/31  15:00:00,1517.74631499,33.5878808889,445.505723483,0.0,448.566543614,448.566543614,10.9525943899,0.0,10.9525943899
 03/31  16:00:00,1580.21078853,34.6174364216,457.666424981,0.0,448.566543614,448.566543614,13.1829264508,0.0,13.1829264508
 03/31  17:00:00,1460.25356629,31.0507088591,452.988661381,0.0,348.885089477,398.725816546,8.74810389851,0.0,8.74810389851
 03/31  18:00:00,1242.90769657,28.6089885029,438.120953819,0.0,249.203635341,299.044362409,6.55697289705,0.0,6.55697289705
 03/31  19:00:00,1251.58587424,28.4373896149,429.70377761,0.0,249.203635341,299.044362409,6.54520869379,0.0,6.54520869379
 03/31  20:00:00,1110.58882488,28.4373896149,429.851283839,0.0,149.522181205,249.203635341,4.5277906433,0.155126563677,4.37266407963
 03/31  21:00:00,1086.76148059,28.4373896149,430.926040449,0.0,149.522181205,249.203635341,9.72056332799,5.35910528348,4.36145804451
 03/31  22:00:00,349.356570648,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/31  23:00:00,299.991811753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875572915,0.0,2.18875572915
 03/31  24:00:00,287.769614229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873250599,0.0,2.18873250599
 04/01  01:00:00,237.928883983,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887027896,0.0,2.1887027896
 04/01  02:00:00,237.928883973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867478239,0.0,2.18867478239
 04/01  03:00:00,237.928883753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889258735,0.0,2.18889258735
 04/01  04:00:00,250.151081168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  05:00:00,274.596761995,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134962672,0.0,4.36134962672
 04/01  06:00:00,885.626076221,30.1396502852,360.869946912,0.0,49.8407270682,199.362908273,189.223055526,187.033174092,2.18988143347
 04/01  07:00:00,813.384610262,28.4373896149,311.679343878,0.0,49.8407270682,199.362908273,174.243525439,169.878357641,4.36516779757
 04/01  08:00:00,1060.70170411,28.4373896149,304.923185905,0.0,249.203635341,249.203635341,99.9392366366,95.5695656727,4.36967096387
 04/01  09:00:00,1030.23733126,28.4373896149,311.062489207,0.0,249.203635341,249.203635341,67.7877534136,61.231053452,6.55669996167
 04/01  10:00:00,978.561652368,28.4373896149,317.991389948,0.0,249.203635341,249.203635341,45.8999751284,39.3470903564,6.55288477199
 04/01  11:00:00,991.529678657,28.4373896149,331.0263135,0.0,249.203635341,249.203635341,42.4284806373,35.8681901336,6.56029050367
 04/01  12:00:00,1009.68075194,28.4373896149,348.541008738,0.0,249.203635341,249.203635341,38.3845627294,31.8296129178,6.55494981154
 04/01  13:00:00,1034.25451812,28.4373896149,363.999332194,0.0,249.203635341,249.203635341,27.548446559,20.9956910261,6.55275553288
 04/01  14:00:00,791.41387929,28.4373896149,370.370624248,0.0,74.7610906023,174.442544739,16.511540573,12.1413079333,4.37023263976
 04/01  15:00:00,782.680340804,28.4373896149,370.530517009,0.0,74.7610906023,174.442544739,16.5738997536,12.2058535193,4.3680462343
 04/01  16:00:00,828.619032366,28.4373896149,367.732586877,0.0,74.7610906023,174.442544739,25.6179288041,19.0748133837,6.54311542035
 04/01  17:00:00,783.472534823,28.4373896149,360.900349386,0.0,24.9203635341,149.522181205,40.9150225571,38.7250776249,2.18994493219
 04/01  18:00:00,296.667520343,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901765482,0.0,2.1901765482
 04/01  19:00:00,314.941457829,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900771279,0.0,2.1900771279
 04/01  20:00:00,323.485124568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997779402,0.0,2.18997779402
 04/01  21:00:00,299.041586013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242260226,0.0,4.36242260226
 04/01  22:00:00,274.595476928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  23:00:00,250.151081558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871586799,0.0,2.18871586799
 04/01  24:00:00,237.928884013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868711378,0.0,2.18868711378
 04/02  01:00:00,237.928453248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812557278,0.0,2.18812557278
 04/02  02:00:00,237.928452494,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.9284526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820407999,0.0,2.18820407999
 04/02  04:00:00,250.150651093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807929095,0.0,2.18807929095
 04/02  05:00:00,274.596328788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006420779,0.0,2.19006420779
 04/02  06:00:00,314.94017107,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881792557,0.0,2.1881792557
 04/02  07:00:00,296.666232469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  08:00:00,296.666233133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815609214,0.0,2.18815609214
 04/02  09:00:00,259.99964005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813172669,0.0,2.18813172669
 04/02  10:00:00,211.110848097,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,211.111703377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949840774,0.0,2.18949840774
 04/02  12:00:00,211.111703394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946974129,0.0,2.18946974129
 04/02  13:00:00,211.112986217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265346718,0.0,4.36265346718
 04/02  14:00:00,211.111703498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927953185,0.0,2.18927953185
 04/02  15:00:00,211.110848237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821961542,0.0,2.18821961542
 04/02  16:00:00,462.333100844,8.67174829307,134.656959523,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,446.918654608,4.89567240638,89.3690480701,0.0,24.9203635341,149.522181205,2.18818019464,0.0,2.18818019464
 04/02  18:00:00,296.666233179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806954454,0.0,2.18806954454
 04/02  19:00:00,314.940170128,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483837623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814702983,0.0,2.18814702983
 04/02  21:00:00,299.04072438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000356751,0.0,2.19000356751
 04/02  22:00:00,274.59504673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804308147,0.0,2.18804308147
 04/02  23:00:00,250.150650509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812064878,0.0,2.18812064878
 04/02  24:00:00,237.92845237,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769604256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867507908,0.0,2.18867507908
 04/03  02:00:00,287.769604419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845463433,0.0,2.18845463433
 04/03  03:00:00,287.769604282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884066242,0.0,2.18884066242
 04/03  04:00:00,299.991801773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880091651,0.0,2.18880091651
 04/03  05:00:00,349.357841552,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907022409,0.0,2.1907022409
 04/03  06:00:00,851.454754186,29.194744366,333.053304036,0.0,49.8407270682,199.362908273,357.170799252,354.980766761,2.19003249179
 04/03  07:00:00,934.310726556,28.4373896149,335.134454867,0.0,149.522181205,199.362908273,247.221527558,240.668326539,6.55320101869
 04/03  08:00:00,1499.55095398,28.4422500208,344.963791941,0.0,448.566543614,448.566543614,84.2806595311,73.3214267965,10.9592327346
 04/03  09:00:00,1482.9877097,28.5891136917,366.494131241,0.0,448.566543614,448.566543614,48.6666128306,37.7019078215,10.964705009
 04/03  10:00:00,1447.84956326,28.4393111545,383.023649785,0.0,448.566543614,448.566543614,39.6168599019,26.4533958141,13.1634640878
 04/03  11:00:00,1459.03324469,28.4573106292,395.573283905,0.0,448.566543614,448.566543614,34.105294626,18.7183452316,15.3869493944
 04/03  12:00:00,1420.76228424,28.7981642581,405.320646431,0.0,448.566543614,398.725816546,38.0064998477,20.3706960667,17.635803781
 04/03  13:00:00,1488.07270593,29.5569500755,421.036013542,0.0,448.566543614,448.566543614,21.7908144591,4.17065800282,17.6201564563
 04/03  14:00:00,1510.95825105,29.5811382461,441.520284454,0.0,448.566543614,448.566543614,11.0069808098,0.0531639105285,10.9538168993
 04/03  15:00:00,1521.62576106,29.8139651102,451.277837183,0.0,448.566543614,448.566543614,10.9511402495,0.0,10.9511402495
 04/03  16:00:00,1572.990187,29.9867418181,453.576003039,0.0,448.566543614,448.566543614,13.177522545,0.0,13.177522545
 04/03  17:00:00,1457.93968818,29.0163415159,452.359169895,0.0,348.885089477,398.725816546,8.74701594146,0.0,8.74701594146
 04/03  18:00:00,1245.55550901,28.4565274639,440.398404122,0.0,249.203635341,299.044362409,6.5571366809,0.0,6.5571366809
 04/03  19:00:00,1229.01651365,28.4373896149,416.124473499,0.0,249.203635341,299.044362409,5.16647528206,0.796113092071,4.37036218999
 04/03  20:00:00,1087.45315699,28.4373896149,407.866843462,0.0,149.522181205,249.203635341,27.0734074729,20.5249829181,6.54842455478
 04/03  21:00:00,1064.6387144,28.4373896149,410.133326244,0.0,149.522181205,249.203635341,44.0588515603,41.8681624701,2.19068909013
 04/03  22:00:00,349.356561234,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885450351,0.0,2.18885450351
 04/03  23:00:00,299.991802001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881434024,0.0,2.18881434024
 04/03  24:00:00,287.769603895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877419502,0.0,2.18877419502
 04/04  01:00:00,287.76960021,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  02:00:00,287.76960047,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887245838,0.0,2.1887245838
 04/04  03:00:00,287.769600825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867942425,0.0,2.18867942425
 04/04  04:00:00,299.991798813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863411209,0.0,2.18863411209
 04/04  05:00:00,349.357835903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051520609,0.0,2.19051520609
 04/04  06:00:00,959.017131636,30.2171087951,432.576849527,0.0,49.8407270682,199.362908273,118.556448896,116.366357761,2.19009113464
 04/04  07:00:00,1042.0071854,28.4373896149,439.008498807,0.0,149.522181205,199.362908273,92.7502370987,86.19802621,6.5522108887
 04/04  08:00:00,1604.00019232,28.4373896149,451.371601361,0.0,448.566543614,448.566543614,25.0877252941,14.1299277443,10.9577975498
 04/04  09:00:00,1602.63859022,28.4508642808,484.760851262,0.0,448.566543614,448.566543614,15.8803074135,2.72468669351,13.15562072
 04/04  10:00:00,1582.43835576,28.4373896149,513.463976425,0.0,448.566543614,448.566543614,11.6246517457,0.655399752901,10.9692519928
 04/04  11:00:00,1581.57568868,28.518847598,512.51693285,0.0,448.566543614,448.566543614,15.4042099549,0.0190524398384,15.3851575151
 04/04  12:00:00,1528.76212184,28.4373896149,509.620969737,0.0,448.566543614,398.725816546,18.068468276,0.434397510242,17.6340707658
 04/04  13:00:00,1579.56546562,29.3926583756,509.629920337,0.0,448.566543614,448.566543614,17.6192831517,0.0,17.6192831517
 04/04  14:00:00,1578.43667752,30.285167829,507.617145391,0.0,448.566543614,448.566543614,10.9533258539,0.0,10.9533258539
 04/04  15:00:00,1569.58597307,32.2889465709,496.763093708,0.0,448.566543614,448.566543614,10.9519475656,0.0,10.9519475656
 04/04  16:00:00,1610.63419314,33.0837404712,488.123040365,0.0,448.566543614,448.566543614,13.1781097615,0.0,13.1781097615
 04/04  17:00:00,1514.82088594,29.1290219129,509.127704453,0.0,348.885089477,398.725816546,8.74743290586,0.0,8.74743290586
 04/04  18:00:00,1324.44373151,28.4373896149,518.807222362,0.0,249.203635341,299.044362409,6.55566811998,0.0,6.55566811998
 04/04  19:00:00,1315.3085643,28.4373896149,499.9443447,0.0,249.203635341,299.044362409,4.36986540341,0.0,4.36986540341
 04/04  20:00:00,1149.04690731,28.4373896149,466.618043275,0.0,149.522181205,249.203635341,13.3038111755,6.75518037386,6.54863080161
 04/04  21:00:00,1104.21021263,28.4373896149,447.634300513,0.0,149.522181205,249.203635341,27.7007136566,25.5099481868,2.19076546983
 04/04  22:00:00,349.356557781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881102384,0.0,2.18881102384
 04/04  23:00:00,299.991798656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864263935,0.0,2.18864263935
 04/04  24:00:00,287.769600626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884035379,0.0,2.18884035379
 04/05  01:00:00,287.769596752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769596891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878492964,0.0,2.18878492964
 04/05  03:00:00,287.769597272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873399484,0.0,2.18873399484
 04/05  04:00:00,299.991795287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868290107,0.0,2.18868290107
 04/05  05:00:00,349.357830398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055053863,0.0,2.19055053863
 04/05  06:00:00,983.450978733,31.2972533471,455.74576204,0.0,49.8407270682,199.362908273,75.6448049635,73.4546832023,2.19012176117
 04/05  07:00:00,1046.80723325,28.4373896149,443.32776865,0.0,149.522181205,199.362908273,83.1383572706,76.5861791593,6.55217811129
 04/05  08:00:00,1574.36083167,28.4373896149,422.662331175,0.0,448.566543614,448.566543614,28.4517112799,17.4936556728,10.9580556071
 04/05  09:00:00,1523.35809992,28.4430411413,407.188358978,0.0,448.566543614,448.566543614,27.049761699,13.8948785865,13.1548831124
 04/05  10:00:00,1473.18085617,28.803513876,404.868212887,0.0,448.566543614,448.566543614,16.9483975533,5.97979575668,10.9686017966
 04/05  11:00:00,1477.79607717,29.5538186141,408.384226734,0.0,448.566543614,448.566543614,18.0769187837,2.69150671513,15.3854120685
 04/05  12:00:00,1434.37131881,28.7696021049,415.076191226,0.0,448.566543614,398.725816546,24.4843676252,6.84910793322,17.635259692
 04/05  13:00:00,1502.18899939,31.462559349,430.587923968,0.0,448.566543614,448.566543614,18.0087210399,0.389928848822,17.6187921911
 04/05  14:00:00,1493.98316143,30.8125522593,423.066379671,0.0,448.566543614,448.566543614,10.9530358217,0.0,10.9530358217
 04/05  15:00:00,1483.55361142,30.9787251184,412.556678677,0.0,448.566543614,448.566543614,10.950043007,0.0,10.950043007
 04/05  16:00:00,1533.75374688,31.2769214114,413.473694415,0.0,448.566543614,448.566543614,13.2021890846,0.0267599210636,13.1754291635
 04/05  17:00:00,1412.15930332,28.6912431155,407.763036971,0.0,348.885089477,398.725816546,14.8985570127,6.15171181209,8.74684520056
 04/05  18:00:00,1201.64780723,28.4373896149,397.933034293,0.0,249.203635341,299.044362409,37.0936395449,30.5375656772,6.5560738677
 04/05  19:00:00,1201.17395819,28.4373896149,389.469650965,0.0,249.203635341,299.044362409,56.1568069349,51.7871532323,4.36965370257
 04/05  20:00:00,1052.75743094,28.4373896149,375.810078887,0.0,149.522181205,249.203635341,96.6764847746,90.1284845553,6.5480002193
 04/05  21:00:00,1014.82183435,28.4373896149,363.226656402,0.0,149.522181205,249.203635341,118.675954462,116.485268941,2.19068552021
 04/05  22:00:00,349.356554343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872830316,0.0,2.18872830316
 04/05  23:00:00,299.991794866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867676012,0.0,2.18867676012
 04/05  24:00:00,287.769596905,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  01:00:00,287.769593767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861979787,0.0,2.18861979787
 04/06  02:00:00,287.769594009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880535087,0.0,2.18880535087
 04/06  03:00:00,287.769594032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874859201,0.0,2.18874859201
 04/06  04:00:00,299.991791675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869167832,0.0,2.18869167832
 04/06  05:00:00,349.357824988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042768291,0.0,2.19042768291
 04/06  06:00:00,854.164931299,30.1272633625,327.899950414,0.0,49.8407270682,199.362908273,387.50477826,385.314989207,2.18978905357
 04/06  07:00:00,844.259434341,28.4373896149,243.25301605,0.0,149.522181205,199.362908273,357.94137429,351.389150694,6.5522235967
 04/06  08:00:00,1364.06147518,28.4373896149,211.501398713,0.0,448.566543614,448.566543614,224.419364081,213.462279663,10.9570844175
 04/06  09:00:00,1320.45628617,28.4373896149,203.152535013,0.0,448.566543614,448.566543614,191.84924729,180.884710455,10.9645368348
 04/06  10:00:00,1259.11719784,28.4373896149,190.080283918,0.0,448.566543614,448.566543614,155.320453622,142.160005854,13.1604477672
 04/06  11:00:00,1276.56929916,28.4373896149,207.4997015,0.0,448.566543614,448.566543614,139.909843842,124.523567359,15.3862764837
 04/06  12:00:00,1289.23375838,28.4373896149,270.015371677,0.0,448.566543614,398.725816546,122.424238916,104.79089522,17.6333436958
 04/06  13:00:00,1377.19233331,28.4659783995,308.131991916,0.0,448.566543614,448.566543614,85.0635154238,69.6458596111,15.4176558127
 04/06  14:00:00,1391.16833317,28.5296477051,322.076784261,0.0,448.566543614,448.566543614,48.245473034,37.2922094821,10.9532635519
 04/06  15:00:00,1398.61368373,28.8553920978,329.203785667,0.0,448.566543614,448.566543614,38.8332976593,27.8830871181,10.9502105412
 04/06  16:00:00,1449.2980946,29.2799380233,330.570320485,0.0,448.566543614,448.566543614,40.887916597,27.7074199749,13.1804966221
 04/06  17:00:00,1330.00061849,28.450641891,324.958301208,0.0,348.885089477,398.725816546,46.0456807543,37.2989330968,8.74674765748
 04/06  18:00:00,1128.85411046,28.4373896149,323.167368027,0.0,249.203635341,299.044362409,74.6236003099,68.0678393282,6.55576098166
 04/06  19:00:00,1135.0780952,28.4373896149,319.634049758,0.0,249.203635341,299.044362409,114.717593739,108.173303302,6.54429043652
 04/06  20:00:00,991.952690719,28.4373896149,308.869074574,0.0,149.522181205,249.203635341,212.261728677,207.889428428,4.37230024895
 04/06  21:00:00,904.393132208,28.4373896149,257.331802165,0.0,149.522181205,249.203635341,246.505819264,244.315676352,2.19014291205
 04/06  22:00:00,349.356550746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879455518,0.0,2.18879455518
 04/06  23:00:00,299.991791797,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887364353,0.0,2.1887364353
 04/06  24:00:00,287.769594026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867908851,0.0,2.18867908851
 04/07  01:00:00,287.769590303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861347653,0.0,2.18861347653
 04/07  02:00:00,287.769589864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.769589915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879217829,0.0,2.18879217829
 04/07  04:00:00,299.991788101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872950248,0.0,2.18872950248
 04/07  05:00:00,349.357819645,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904459825,0.0,2.1904459825
 04/07  06:00:00,779.932401131,29.0865202891,262.946795982,0.0,49.8407270682,199.362908273,574.84769086,572.657607696,2.19008316415
 04/07  07:00:00,757.800221332,28.4373896149,164.710321765,0.0,149.522181205,199.362908273,404.244180642,397.691493894,6.55268674798
 04/07  08:00:00,1336.90499323,28.4373896149,194.729198878,0.0,448.566543614,448.566543614,166.246494183,155.289406269,10.9570879141
 04/07  09:00:00,1380.29481253,28.4373896149,273.991553109,0.0,448.566543614,448.566543614,102.028729661,88.8741971963,13.1545324652
 04/07  10:00:00,1348.33278132,28.4373896149,290.422616465,0.0,448.566543614,448.566543614,66.1518931126,55.1839840176,10.9679090949
 04/07  11:00:00,1363.37448273,28.4373896149,304.792389739,0.0,448.566543614,448.566543614,52.4537865517,37.0702254217,15.38356113
 04/07  12:00:00,1323.07848448,28.4421491453,313.942301066,0.0,448.566543614,398.725816546,55.5081244688,37.876280865,17.6318436038
 04/07  13:00:00,1385.89942001,28.6042355982,326.288723724,0.0,448.566543614,448.566543614,32.2697753549,14.6527852229,17.616990132
 04/07  14:00:00,1401.52400469,28.9970708826,340.924594034,0.0,448.566543614,448.566543614,11.2135410784,0.261561809056,10.9519792693
 04/07  15:00:00,1409.71073518,28.8187943727,348.686020972,0.0,448.566543614,448.566543614,8.76364533889,0.0,8.76364533889
 04/07  16:00:00,1476.43655496,28.6520497373,358.357175349,0.0,448.566543614,448.566543614,15.3707736691,0.0,15.3707736691
 04/07  17:00:00,1360.60797007,28.4442310507,355.599584135,0.0,348.885089477,398.725816546,6.64132131155,0.0769967401589,6.56432457139
 04/07  18:00:00,1148.40185472,28.4373896149,342.751862005,0.0,249.203635341,299.044362409,24.4366814031,17.8801052657,6.55657613734
 04/07  19:00:00,1145.8369174,28.4373896149,330.423883485,0.0,249.203635341,299.044362409,71.1497771744,64.6050803894,6.54469678503
 04/07  20:00:00,1002.05542708,28.4373896149,319.025736765,0.0,149.522181205,249.203635341,136.185258613,131.813226055,4.37203255834
 04/07  21:00:00,961.598551859,28.4373896149,302.990945715,0.0,149.522181205,249.203635341,168.924642791,166.734018607,2.19062418375
 04/07  22:00:00,349.356546941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880283841,0.0,2.18880283841
 04/07  23:00:00,299.991788155,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887384143,0.0,2.1887384143
 04/07  24:00:00,287.769590556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867525485,0.0,2.18867525485
 04/08  01:00:00,237.928859911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860447218,0.0,2.18860447218
 04/08  02:00:00,237.928859598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877651494,0.0,2.18877651494
 04/08  03:00:00,237.928859177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.151057184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870801903,0.0,2.18870801903
 04/08  05:00:00,274.596723798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100500634,0.0,4.36100500634
 04/08  06:00:00,836.872216712,28.7008878399,311.446896839,0.0,49.8407270682,199.362908273,400.949644527,398.759696751,2.18994777584
 04/08  07:00:00,809.47258189,28.4373896149,303.083745519,0.0,49.8407270682,199.362908273,315.40705405,313.214554519,2.19249953115
 04/08  08:00:00,1091.06654785,28.4373896149,336.020834424,0.0,249.203635341,249.203635341,163.70942049,157.164955494,6.5444649961
 04/08  09:00:00,1073.79219873,28.4373896149,355.717842627,0.0,249.203635341,249.203635341,102.1444888,95.5901983378,6.55429046196
 04/08  10:00:00,1034.76840871,28.4373896149,364.942500755,0.0,249.203635341,249.203635341,74.7748646953,70.400404736,4.3744599593
 04/08  11:00:00,1039.44142224,28.4373896149,369.157311182,0.0,249.203635341,249.203635341,65.6654524461,56.9265126892,8.73893975684
 04/08  12:00:00,1052.82696355,28.4373896149,382.563056388,0.0,249.203635341,249.203635341,38.4003171555,31.8472879979,6.55302915756
 04/08  13:00:00,1064.49726128,28.4373896149,394.240591443,0.0,249.203635341,249.203635341,27.1891718673,22.8146455926,4.37452627468
 04/08  14:00:00,822.007606274,28.4373896149,400.960514345,0.0,74.7610906023,174.442544739,23.7255785986,17.1814263559,6.54415224274
 04/08  15:00:00,837.857496318,28.4373896149,416.815883606,0.0,74.7610906023,174.442544739,15.3978811945,11.0309904462,4.36689074834
 04/08  16:00:00,901.514352928,28.4373896149,431.589699752,0.0,74.7610906023,174.442544739,21.6604216013,17.2921694765,4.36825212484
 04/08  17:00:00,859.689071403,28.4373896149,429.244371669,0.0,24.9203635341,149.522181205,39.7658446275,37.5759465739,2.18989805361
 04/08  18:00:00,296.667486729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975849999,0.0,2.18975849999
 04/08  19:00:00,306.397757545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994194436,0.0,2.18994194436
 04/08  20:00:00,323.485090965,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898024372,0.0,2.1898024372
 04/08  21:00:00,299.041542603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100445481,0.0,2.19100445481
 04/08  22:00:00,274.595452907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875866096,0.0,2.18875866096
 04/08  23:00:00,250.151057655,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886896713,0.0,2.1886896713
 04/08  24:00:00,237.928860046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862067761,0.0,2.18862067761
 04/09  01:00:00,237.92843355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799222542,0.0,2.18799222542
 04/09  02:00:00,237.928432701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.928433651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802925908,0.0,2.18802925908
 04/09  04:00:00,250.150631419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806589572,0.0,2.18806589572
 04/09  05:00:00,274.596294719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987872293,0.0,2.18987872293
 04/09  06:00:00,314.94015079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  07:00:00,296.666213395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808019035,0.0,2.18808019035
 04/09  08:00:00,296.666214015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811620327,0.0,2.18811620327
 04/09  09:00:00,259.999619843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110828661,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881520817,0.0,2.1881520817
 04/09  11:00:00,211.111674461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940626881,0.0,2.18940626881
 04/09  12:00:00,211.11167437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933711483,0.0,2.18933711483
 04/09  13:00:00,211.112942729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099107101,0.0,2.19099107101
 04/09  14:00:00,211.111674357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937418003,0.0,2.18937418003
 04/09  15:00:00,211.110829034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805260391,0.0,2.18805260391
 04/09  16:00:00,259.999620746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808846059,0.0,2.18808846059
 04/09  17:00:00,296.666213307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,296.666213424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812423741,0.0,2.18812423741
 04/09  19:00:00,306.39648521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815994462,0.0,2.18815994462
 04/09  20:00:00,323.483817804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799754051,0.0,2.18799754051
 04/09  21:00:00,299.040690439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993097358,0.0,2.18993097358
 04/09  22:00:00,274.59502611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150631481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801077087,0.0,2.18801077087
 04/09  24:00:00,237.928433596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804661426,0.0,2.18804661426
 04/10  01:00:00,287.769579015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769579098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874574559,0.0,2.18874574559
 04/10  03:00:00,287.769579524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866558552,0.0,2.18866558552
 04/10  04:00:00,299.991777579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858523458,0.0,2.18858523458
 04/10  05:00:00,349.357801961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038417773,0.0,2.19038417773
 04/10  06:00:00,885.124481308,28.6573971317,372.392802108,0.0,49.8407270682,199.362908273,343.562401391,341.372468423,2.18993296809
 04/10  07:00:00,933.392138374,28.4373896149,333.824104272,0.0,149.522181205,199.362908273,257.960999389,251.410029739,6.55096964997
 04/10  08:00:00,1485.22547221,28.4382241223,333.290399917,0.0,448.566543614,448.566543614,90.3004955466,79.3446068909,10.9558886557
 04/10  09:00:00,1462.91830423,28.4726574284,345.395954884,0.0,448.566543614,448.566543614,56.5508367352,45.587867254,10.9629694812
 04/10  10:00:00,1429.89417424,28.4679638758,360.865967744,0.0,448.566543614,448.566543614,45.0258381205,31.8683195239,13.1575185966
 04/10  11:00:00,1448.45146102,28.4530199523,379.443592545,0.0,448.566543614,448.566543614,33.3646834685,20.1768011802,13.1878822882
 04/10  12:00:00,1416.45965347,28.5863196692,397.177401349,0.0,448.566543614,398.725816546,37.4163701343,19.787385469,17.6289846653
 04/10  13:00:00,1483.47882995,29.2058349613,414.816243664,0.0,448.566543614,448.566543614,23.0487594291,5.43499336461,17.6137660645
 04/10  14:00:00,1489.25613629,29.3477737171,422.046193029,0.0,448.566543614,448.566543614,10.9515036595,0.0,10.9515036595
 04/10  15:00:00,1497.32988528,29.3118966383,430.887761316,0.0,448.566543614,448.566543614,10.9476990952,0.0,10.9476990952
 04/10  16:00:00,1545.15982834,29.8185297384,429.619756487,0.0,448.566543614,448.566543614,13.1706523455,0.0,13.1706523455
 04/10  17:00:00,1429.80405502,29.5589141692,427.766631887,0.0,348.885089477,398.725816546,6.56417031342,0.0,6.56417031342
 04/10  18:00:00,1218.05116861,28.5974034914,416.72504148,0.0,249.203635341,299.044362409,8.73467976557,0.0,8.73467976557
 04/10  19:00:00,1208.57798875,28.4373896149,398.087449074,0.0,249.203635341,299.044362409,5.95550932079,1.58583729083,4.36967202997
 04/10  20:00:00,1064.06919806,28.4373896149,386.465188825,0.0,149.522181205,249.203635341,28.1526383385,23.7809431658,4.3716951727
 04/10  21:00:00,1032.59215366,28.4373896149,379.483100969,0.0,149.522181205,249.203635341,56.1980082249,54.0075161614,2.19049206357
 04/10  22:00:00,349.356536257,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876923778,0.0,2.18876923778
 04/10  23:00:00,299.991777476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859181426,0.0,2.18859181426
 04/10  24:00:00,287.769579805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874941324,0.0,2.18874941324
 04/11  01:00:00,287.76957588,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886600598,0.0,2.1886600598
 04/11  02:00:00,287.769575474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857401227,0.0,2.18857401227
 04/11  03:00:00,287.769575368,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.991773619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872543722,0.0,2.18872543722
 04/11  05:00:00,349.357796477,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038862339,0.0,2.19038862339
 04/11  06:00:00,910.066935497,29.6684338114,396.66768795,0.0,49.8407270682,199.362908273,134.24179217,132.051785974,2.19000619586
 04/11  07:00:00,1000.83476629,28.4373896149,401.35029784,0.0,149.522181205,199.362908273,114.88548585,108.333561739,6.55192411064
 04/11  08:00:00,1569.88003276,28.4373896149,418.717700354,0.0,448.566543614,448.566543614,26.8616980832,15.9059132202,10.955784863
 04/11  09:00:00,1579.02844689,28.4996676733,461.334583506,0.0,448.566543614,448.566543614,16.4383390822,3.28807699326,13.1502620889
 04/11  10:00:00,1551.25985695,28.5348447883,482.18851251,0.0,448.566543614,448.566543614,11.2412588545,0.272876253278,10.9683826012
 04/11  11:00:00,1554.87064065,29.0651906415,485.265773444,0.0,448.566543614,448.566543614,15.3818694511,0.0,15.3818694511
 04/11  12:00:00,1505.49131335,29.6410589223,485.147104536,0.0,448.566543614,398.725816546,17.6248767766,0.0,17.6248767766
 04/11  13:00:00,1555.35553606,30.1009698398,484.711951022,0.0,448.566543614,448.566543614,15.4097627002,0.0,15.4097627002
 04/11  14:00:00,1571.4541928,30.9978699422,499.922130452,0.0,448.566543614,448.566543614,10.9514370963,0.0,10.9514370963
 04/11  15:00:00,1577.05392135,31.5399726226,504.980175641,0.0,448.566543614,448.566543614,10.9474573694,0.0,10.9474573694
 04/11  16:00:00,1620.46563669,31.1026791371,499.93575971,0.0,448.566543614,448.566543614,13.1718445055,0.0,13.1718445055
 04/11  17:00:00,1479.66563496,28.5619016531,474.539707717,0.0,348.885089477,398.725816546,6.56385977964,0.0,6.56385977964
 04/11  18:00:00,1260.13583271,28.4373896149,454.49943019,0.0,249.203635341,299.044362409,6.55597683774,0.0,6.55597683774
 04/11  19:00:00,1264.12278882,28.4373896149,449.123345031,0.0,249.203635341,299.044362409,6.54404314337,0.0,6.54404314337
