Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  20:00:00,1130.55894464,28.4373896149,448.749320548,0.0,149.522181205,249.203635341,10.7763516949,6.40419910101,4.37215259387
 04/11  21:00:00,1096.94042605,28.4373896149,440.912234185,0.0,149.522181205,249.203635341,28.398135499,26.2077677431,2.19036775593
 04/11  22:00:00,349.356532689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874089682,0.0,2.18874089682
 04/11  23:00:00,299.991773813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870033386,0.0,2.18870033386
 04/11  24:00:00,287.769576047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861353611,0.0,2.18861353611
 04/12  01:00:00,287.769572087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875490351,0.0,2.18875490351
 04/12  02:00:00,287.769571554,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  03:00:00,287.76957178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866286382,0.0,2.18866286382
 04/12  04:00:00,299.991770059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857060066,0.0,2.18857060066
 04/12  05:00:00,349.357790397,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057866892,0.0,2.19057866892
 04/12  06:00:00,972.537063732,31.0413778558,453.663330787,0.0,49.8407270682,199.362908273,71.3430186834,69.1530599497,2.1899587337
 04/12  07:00:00,1065.88146763,28.4373896149,461.467541017,0.0,149.522181205,199.362908273,50.2443850993,43.693119927,6.55126517232
 04/12  08:00:00,1634.92014152,28.4428714685,480.789710437,0.0,448.566543614,448.566543614,18.348441256,7.39277238685,10.9556688691
 04/12  09:00:00,1626.06971883,28.5134172889,508.131039915,0.0,448.566543614,448.566543614,11.7902891043,0.828293111692,10.9619959926
 04/12  10:00:00,1585.39710821,28.919165502,515.941522423,0.0,448.566543614,448.566543614,13.3689782101,0.212774759588,13.1562034505
 04/12  11:00:00,1580.52162571,29.6499034536,510.332084967,0.0,448.566543614,448.566543614,13.1857462028,0.0,13.1857462028
 04/12  12:00:00,1531.431531,28.7100192547,512.018400762,0.0,448.566543614,398.725816546,17.625569816,0.0,17.625569816
 04/12  13:00:00,1568.43782113,32.7265002304,495.168740139,0.0,448.566543614,448.566543614,17.6089659118,0.0,17.6089659118
 04/12  14:00:00,1564.12676837,33.6630351183,489.929567586,0.0,448.566543614,448.566543614,10.949987322,0.0,10.949987322
 04/12  15:00:00,1563.41071188,34.2636739054,488.613288898,0.0,448.566543614,448.566543614,8.76284734443,0.0,8.76284734443
 04/12  16:00:00,1608.71644927,35.4569305849,483.832353494,0.0,448.566543614,448.566543614,13.1767766793,0.0,13.1767766793
 04/12  17:00:00,1512.40186815,30.7414373017,505.096425273,0.0,348.885089477,398.725816546,8.74569438469,0.0,8.74569438469
 04/12  18:00:00,1318.30034571,28.4373896149,512.663960494,0.0,249.203635341,299.044362409,6.55393666795,0.0,6.55393666795
 04/12  19:00:00,1322.11157079,28.4373896149,506.747436918,0.0,249.203635341,299.044362409,4.36935008711,0.0,4.36935008711
 04/12  20:00:00,1189.15087778,28.4373896149,506.220603358,0.0,149.522181205,249.203635341,6.74486182192,0.197533343952,6.54732847797
 04/12  21:00:00,1165.5658974,28.4373896149,507.081163165,0.0,149.522181205,249.203635341,5.93581998177,3.74541661385,2.19040336792
 04/12  22:00:00,349.356529211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857982545,0.0,2.18857982545
 04/12  23:00:00,299.991769816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872370908,0.0,2.18872370908
 04/12  24:00:00,287.76957154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  01:00:00,287.769568043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862519063,0.0,2.18862519063
 04/13  02:00:00,287.769568554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852729733,0.0,2.18852729733
 04/13  03:00:00,287.769568588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866519317,0.0,2.18866519317
 04/13  04:00:00,299.9917662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856685658,0.0,2.18856685658
 04/13  05:00:00,349.357784322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056507707,0.0,2.19056507707
 04/13  06:00:00,998.44800765,32.0067131365,478.54306904,0.0,49.8407270682,199.362908273,28.0137972375,25.8239382536,2.18985898391
 04/13  07:00:00,1072.31248313,28.4373896149,466.656450989,0.0,149.522181205,199.362908273,27.1790510858,20.6277102513,6.55134083446
 04/13  08:00:00,1634.82049019,28.677496776,480.202002562,0.0,448.566543614,448.566543614,11.4388308649,0.485525615234,10.9533052497
 04/13  09:00:00,1618.87758687,30.3870005584,499.065974671,0.0,448.566543614,448.566543614,10.9634042699,0.0,10.9634042699
 04/13  10:00:00,1559.62745137,30.6560527169,488.435150454,0.0,448.566543614,448.566543614,10.9666787148,0.0,10.9666787148
 04/13  11:00:00,1558.05956849,31.3397443816,486.18023028,0.0,448.566543614,448.566543614,15.3779978528,0.0,15.3779978528
 04/13  12:00:00,1511.9976532,30.122356381,491.172225721,0.0,448.566543614,398.725816546,17.6239608312,0.0,17.6239608312
 04/13  13:00:00,1546.86147143,36.1039999902,470.214938071,0.0,448.566543614,448.566543614,15.4093547466,0.0,15.4093547466
 04/13  14:00:00,1542.62933739,37.7753104,464.319884163,0.0,448.566543614,448.566543614,10.9504734752,0.0,10.9504734752
 04/13  15:00:00,1542.65753208,39.3899416172,462.733868083,0.0,448.566543614,448.566543614,10.9461865501,0.0,10.9461865501
 04/13  16:00:00,1590.64769975,40.0162804745,461.20428795,0.0,448.566543614,448.566543614,13.1693078055,0.0,13.1693078055
 04/13  17:00:00,1483.36590363,34.3736831422,472.428232285,0.0,348.885089477,398.725816546,6.56360742316,0.0,6.56360742316
 04/13  18:00:00,1297.56519183,28.9138823384,491.452327674,0.0,249.203635341,299.044362409,6.55564471639,0.0,6.55564471639
 04/13  19:00:00,1318.95004882,28.5481852149,503.475130541,0.0,249.203635341,299.044362409,6.54369554271,0.0,6.54369554271
 04/13  20:00:00,1201.37394998,28.4373896149,518.443836069,0.0,149.522181205,249.203635341,4.3718258033,0.0,4.3718258033
 04/13  21:00:00,1183.15694004,28.4373896149,524.674998861,0.0,149.522181205,249.203635341,2.19058988081,0.0,2.19058988081
 04/13  22:00:00,349.35652532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873184963,0.0,2.18873184963
 04/13  23:00:00,299.991766402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855348123,0.0,2.18855348123
 04/13  24:00:00,287.769568498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869052746,0.0,2.18869052746
 04/14  01:00:00,287.769564209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858232312,0.0,2.18858232312
 04/14  02:00:00,287.769564012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.769564544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871319094,0.0,2.18871319094
 04/14  04:00:00,299.991762597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860889188,0.0,2.18860889188
 04/14  05:00:00,349.35777808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035158675,0.0,2.19035158675
 04/14  06:00:00,1031.5535953,32.6665889356,511.006192088,0.0,49.8407270682,199.362908273,4.61952193126,2.42964037045,2.1898815608
 04/14  07:00:00,1113.26295173,28.4373896149,506.989409008,0.0,149.522181205,199.362908273,7.80615943884,1.25505035552,6.55110908332
 04/14  08:00:00,1645.02481235,30.0818494198,488.853044456,0.0,448.566543614,448.566543614,10.9532731097,0.0,10.9532731097
 04/14  09:00:00,1598.55695201,31.8729918859,477.25937356,0.0,448.566543614,448.566543614,10.96110567,0.0,10.96110567
 04/14  10:00:00,1544.67352541,34.1245635195,470.012752771,0.0,448.566543614,448.566543614,13.1523358296,0.0,13.1523358296
 04/14  11:00:00,1543.74330929,36.8685731478,466.335177288,0.0,448.566543614,448.566543614,13.180975862,0.0,13.180975862
 04/14  12:00:00,1495.83817394,34.6509706324,470.484172733,0.0,448.566543614,398.725816546,17.6228923158,0.0,17.6228923158
 04/14  13:00:00,1543.34177224,39.0643254487,463.734951973,0.0,448.566543614,448.566543614,15.408878366,0.0,15.408878366
 04/14  14:00:00,1543.54638503,38.9097584031,464.102508313,0.0,448.566543614,448.566543614,10.9496549194,0.0,10.9496549194
 04/14  15:00:00,1544.00555495,37.5385298512,465.933329441,0.0,448.566543614,448.566543614,10.9466073739,0.0,10.9466073739
 04/14  16:00:00,1592.32413547,37.3937701416,465.503269393,0.0,448.566543614,448.566543614,13.1694017507,0.0,13.1694017507
 04/14  17:00:00,1485.00778021,32.7689244456,475.674885025,0.0,348.885089477,398.725816546,6.56369494023,0.0,6.56369494023
 04/14  18:00:00,1298.02016024,28.5315722661,492.289620937,0.0,249.203635341,299.044362409,6.5556965405,0.0,6.5556965405
 04/14  19:00:00,1312.35666072,28.4474909445,496.982448575,0.0,249.203635341,299.044362409,6.54372821361,0.0,6.54372821361
 04/14  20:00:00,1182.38864259,28.4373896149,499.458430083,0.0,149.522181205,249.203635341,4.52185546329,0.150054918438,4.37180054485
 04/14  21:00:00,1160.093166,28.4373896149,501.607953253,0.0,149.522181205,249.203635341,6.59898894546,4.40875520339,2.19023374207
 04/14  22:00:00,349.356521513,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873300976,0.0,2.18873300976
 04/14  23:00:00,299.991762602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854893711,0.0,2.18854893711
 04/14  24:00:00,287.769564714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867905042,0.0,2.18867905042
 04/15  01:00:00,237.928833309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856476078,0.0,2.18856476078
 04/15  02:00:00,237.928833119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  03:00:00,237.928833659,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886887144,0.0,2.1886887144
 04/15  04:00:00,250.151031729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857835528,0.0,2.18857835528
 04/15  05:00:00,274.59668138,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903068064,0.0,2.1903068064
 04/15  06:00:00,954.523487896,32.0032553407,434.614086172,0.0,49.8407270682,199.362908273,38.7137101101,36.5238779304,2.1898321797
 04/15  07:00:00,855.642831303,28.4373896149,353.090682948,0.0,49.8407270682,199.362908273,44.0742151709,39.7101973356,4.3640178353
 04/15  08:00:00,1089.01422587,28.4597106966,333.176501007,0.0,249.203635341,249.203635341,34.4111374542,30.041955881,4.36918157314
 04/15  09:00:00,1053.74908107,28.7897583638,334.247603188,0.0,249.203635341,249.203635341,33.6258054823,27.0727635864,6.55304189594
 04/15  10:00:00,1006.51234885,28.6958740828,335.996539729,0.0,249.203635341,249.203635341,30.7321034463,24.18094978,6.55115366637
 04/15  11:00:00,1012.72938458,28.4431989468,342.466050328,0.0,249.203635341,249.203635341,28.761214438,22.2027913381,6.5584231
 04/15  12:00:00,1018.98869958,28.5700527689,348.600842461,0.0,249.203635341,249.203635341,27.3111609509,20.7580335965,6.55312735442
 04/15  13:00:00,1027.1151755,28.9301586405,356.373553864,0.0,249.203635341,249.203635341,19.3197886841,12.7697009669,6.55008771727
 04/15  14:00:00,780.20987767,28.5059687816,359.106467341,0.0,74.7610906023,174.442544739,5.37987862946,1.01098534463,4.36889328482
 04/15  15:00:00,775.315790053,28.4373896149,361.016712703,0.0,74.7610906023,174.442544739,4.36646437813,0.0,4.36646437813
 04/15  16:00:00,831.249707965,28.4426977901,369.327460989,0.0,74.7610906023,174.442544739,4.36759286511,0.0,4.36759286511
 04/15  17:00:00,790.948163578,28.4423323546,367.330839969,0.0,24.9203635341,149.522181205,3.25070697303,1.06077017802,2.18993679501
 04/15  18:00:00,350.795614487,0.87079729309,22.0166523567,0.0,24.9203635341,149.522181205,2.1894722469,0.0,2.1894722469
 04/15  19:00:00,306.397721314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988823224,0.0,2.18988823224
 04/15  20:00:00,323.485054622,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897068713,0.0,2.1897068713
 04/15  21:00:00,299.041495039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090767745,0.0,2.19090767745
 04/15  22:00:00,274.595427337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852146335,0.0,2.18852146335
 04/15  23:00:00,250.151031814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864470863,0.0,2.18864470863
 04/15  24:00:00,237.928833788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885338284,0.0,2.1885338284
 04/16  01:00:00,237.928411665,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928412644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799317938,0.0,2.18799317938
 04/16  03:00:00,237.92841266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798674394,0.0,2.18798674394
 04/16  04:00:00,250.150609478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.596258258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992458213,0.0,2.18992458213
 04/16  06:00:00,306.396463825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791253892,0.0,2.18791253892
 04/16  07:00:00,296.666193087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809930122,0.0,2.18809930122
 04/16  08:00:00,364.885001777,1.11959651969,26.9281039448,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  09:00:00,259.999599357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809223878,0.0,2.18809223878
 04/16  10:00:00,278.553565375,1.11959651969,26.1497561777,0.0,24.9203635341,149.522181205,2.18808512979,0.0,2.18808512979
 04/16  11:00:00,211.1116429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930300726,0.0,2.18930300726
 04/16  12:00:00,211.111642688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891906212,0.0,2.1891906212
 04/16  13:00:00,211.112895094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110726375,0.0,2.19110726375
 04/16  14:00:00,211.111642784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913305626,0.0,2.18913305626
 04/16  15:00:00,211.110807712,0.0,0.0,0.0,24.9203635341,149.522181205,2.188050923,0.0,2.188050923
 04/16  16:00:00,310.347164311,1.11959651969,27.9726427932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,296.666193033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804340324,0.0,2.18804340324
 04/16  18:00:00,296.666192336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793874179,0.0,2.18793874179
 04/16  19:00:00,306.396463203,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483797469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793128231,0.0,2.18793128231
 04/16  21:00:00,299.040653595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971809866,0.0,2.18971809866
 04/16  22:00:00,274.595005791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804915364,0.0,2.18804915364
 04/16  23:00:00,250.150609521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928412781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804159019,0.0,2.18804159019
 04/17  01:00:00,287.769553141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859842044,0.0,2.18859842044
 04/17  02:00:00,287.769552654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847611696,0.0,2.18847611696
 04/17  03:00:00,287.769552581,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.991750886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858611737,0.0,2.18858611737
 04/17  05:00:00,349.357760015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016725939,0.0,2.19016725939
 04/17  06:00:00,838.271480995,31.4444698109,319.084551434,0.0,49.8407270682,199.362908273,246.019932256,243.830053705,2.18987855115
 04/17  07:00:00,934.997704838,28.4373896149,328.581994553,0.0,149.522181205,199.362908273,199.627160283,193.076807845,6.55035243794
 04/17  08:00:00,1518.4943286,28.513625211,365.989004555,0.0,448.566543614,448.566543614,46.6346682163,35.6813990304,10.953269186
 04/17  09:00:00,1502.19486118,29.3133909673,387.486181198,0.0,448.566543614,448.566543614,30.2004248642,19.2394121637,10.9610127005
 04/17  10:00:00,1466.88161125,30.109008488,400.643267777,0.0,448.566543614,448.566543614,19.3363394417,8.37457302869,10.961766413
 04/17  11:00:00,1486.69720095,30.4533611472,419.155988088,0.0,448.566543614,448.566543614,20.1781064507,4.80498977808,15.3731166726
 04/17  12:00:00,1449.61176439,28.9459404765,431.283305833,0.0,448.566543614,398.725816546,21.9781097799,4.35789174665,17.6202180332
 04/17  13:00:00,1510.62309239,31.6490708762,439.002445801,0.0,448.566543614,448.566543614,15.7740418485,0.370413261934,15.4036285866
 04/17  14:00:00,1514.31635059,31.5294413263,442.250467633,0.0,448.566543614,448.566543614,14.1963734728,3.24909753965,10.9472759332
 04/17  15:00:00,1519.17372675,31.1857008483,447.452695862,0.0,448.566543614,448.566543614,11.0672093187,2.30520741841,8.76200190029
 04/17  16:00:00,1567.18323225,31.6396448974,446.116594578,0.0,448.566543614,448.566543614,13.1721276841,0.0,13.1721276841
 04/17  17:00:00,1446.75065616,29.3119670848,440.874779759,0.0,348.885089477,398.725816546,8.74399608314,0.0,8.74399608314
 04/17  18:00:00,1240.50173269,28.4373896149,435.282240898,0.0,249.203635341,299.044362409,11.3633078576,4.80900525852,6.55430259911
 04/17  19:00:00,1238.79076279,28.4373896149,425.144454627,0.0,249.203635341,299.044362409,23.6826735239,19.3142314538,4.36844207013
 04/17  20:00:00,1101.66876443,28.4373896149,421.100103116,0.0,149.522181205,249.203635341,52.2966017556,47.9255241269,4.37107762872
 04/17  21:00:00,1077.79374416,28.4373896149,422.489274581,0.0,149.522181205,249.203635341,64.8444190688,60.4838705362,4.36054853255
 04/17  22:00:00,349.356509533,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/17  23:00:00,299.991750963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868648387,0.0,2.18868648387
 04/17  24:00:00,287.769553386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856348848,0.0,2.18856348848
 04/18  01:00:00,287.769549415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866377912,0.0,2.18866377912
 04/18  02:00:00,287.769548838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853542213,0.0,2.18853542213
 04/18  03:00:00,287.76954858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  04:00:00,299.991746948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863824062,0.0,2.18863824062
 04/18  05:00:00,349.357753724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020566868,0.0,2.19020566868
 04/18  06:00:00,990.217045245,31.2912711686,470.992981836,0.0,49.8407270682,199.362908273,75.0304998353,72.8406494884,2.18985034691
 04/18  07:00:00,1105.51264467,28.4373896149,499.227163244,0.0,149.522181205,199.362908273,75.9843706278,69.4340547337,6.55031589408
 04/18  08:00:00,1670.79921484,28.4373896149,516.266261863,0.0,448.566543614,448.566543614,18.7460202768,7.79341710757,10.9526031692
 04/18  09:00:00,1624.6474457,28.5455758503,506.676578207,0.0,448.566543614,448.566543614,12.0829924726,1.12107374441,10.9619187282
 04/18  10:00:00,1566.65800164,29.2745683017,496.847171714,0.0,448.566543614,448.566543614,11.187056534,0.226133530412,10.9609230036
 04/18  11:00:00,1561.24337313,30.5336491281,490.17030802,0.0,448.566543614,448.566543614,15.3733764325,0.0,15.3733764325
 04/18  12:00:00,1519.76068349,28.5144808166,500.543353728,0.0,448.566543614,398.725816546,16.7717145767,0.0,16.7717145767
 04/18  13:00:00,1559.23568366,32.3295621586,486.363792563,0.0,448.566543614,448.566543614,16.249194672,0.0,16.249194672
 04/18  14:00:00,1555.26969048,32.8289846784,481.906694787,0.0,448.566543614,448.566543614,8.76196730106,0.0,8.76196730106
 04/18  15:00:00,1554.4385432,33.3838975054,480.521050281,0.0,448.566543614,448.566543614,10.9458810317,0.0,10.9458810317
 04/18  16:00:00,1605.26590748,33.0205667549,482.818385062,0.0,448.566543614,448.566543614,13.1692860466,0.0,13.1692860466
 04/18  17:00:00,1501.41494285,29.6429960273,495.208056004,0.0,348.885089477,398.725816546,8.74324070176,0.0,8.74324070176
 04/18  18:00:00,1312.85945133,28.4373896149,507.22316073,0.0,249.203635341,299.044362409,6.55290875355,0.0,6.55290875355
 04/18  19:00:00,1327.80603989,28.4373896149,512.441974596,0.0,249.203635341,299.044362409,4.36877037894,0.0,4.36877037894
 04/18  20:00:00,1196.68075312,28.4373896149,513.749094097,0.0,149.522181205,249.203635341,6.55314758814,2.18233133617,4.37081625198
 04/18  21:00:00,1172.70763858,28.4373896149,514.215770063,0.0,149.522181205,249.203635341,15.6909650374,13.5008132971,2.1901517403
 04/18  22:00:00,349.356506126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865054807,0.0,2.18865054807
 04/18  23:00:00,299.991747253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867450278,0.0,2.18867450278
 04/18  24:00:00,287.769549169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854535992,0.0,2.18854535992
 04/19  01:00:00,287.769544637,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  02:00:00,287.76954471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863709658,0.0,2.18863709658
 04/19  03:00:00,287.769545283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850251339,0.0,2.18850251339
 04/19  04:00:00,299.991743255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859829348,0.0,2.18859829348
 04/19  05:00:00,349.357747013,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038705803,0.0,2.19038705803
 04/19  06:00:00,1026.04186347,32.0427510172,514.652275866,0.0,49.8407270682,199.362908273,17.8152747237,15.6255770466,2.1896976771
 04/19  07:00:00,1116.39304029,28.4373896149,510.111290107,0.0,149.522181205,199.362908273,19.0488139706,12.4986347215,6.55017924903
 04/19  08:00:00,1653.16592795,28.7576690653,498.318474777,0.0,448.566543614,448.566543614,10.9505195348,0.0,10.9505195348
 04/19  09:00:00,1608.11674782,30.0268176438,488.665496714,0.0,448.566543614,448.566543614,10.9599350157,0.0,10.9599350157
 04/19  10:00:00,1557.52489566,31.2069702032,485.781863294,0.0,448.566543614,448.566543614,10.9620328545,0.0,10.9620328545
 04/19  11:00:00,1551.35048015,33.1930973283,477.618000628,0.0,448.566543614,448.566543614,13.181576687,0.0,13.181576687
 04/19  12:00:00,1505.89689823,31.0074005708,484.186694749,0.0,448.566543614,398.725816546,17.6155471207,0.0,17.6155471207
 04/19  13:00:00,1547.97535324,36.1756698101,471.257397798,0.0,448.566543614,448.566543614,15.4034497054,0.0,15.4034497054
 04/19  14:00:00,1544.89117441,36.7910266775,467.566162657,0.0,448.566543614,448.566543614,10.9483745059,0.0,10.9483745059
 04/19  15:00:00,1544.74105898,37.476316274,466.731172154,0.0,448.566543614,448.566543614,10.9430763105,0.0,10.9430763105
 04/19  16:00:00,1594.3510393,37.0316380983,467.892462872,0.0,448.566543614,448.566543614,11.7633178586,0.0,11.7633178586
 04/19  17:00:00,1484.28229624,34.554594592,473.163842812,0.0,348.885089477,398.725816546,7.95656569809,0.0,7.95656569809
 04/19  18:00:00,1296.48000784,29.5311040415,489.750022047,0.0,249.203635341,299.044362409,6.55257451182,0.0,6.55257451182
 04/19  19:00:00,1313.03659742,28.483751963,497.626183257,0.0,249.203635341,299.044362409,4.36902407555,0.0,4.36902407555
 04/19  20:00:00,1183.90050914,28.4373896149,500.970473746,0.0,149.522181205,249.203635341,6.54611979003,0.0,6.54611979003
 04/19  21:00:00,1166.98168262,28.4373896149,508.499778037,0.0,149.522181205,249.203635341,2.19018082086,0.0,2.19018082086
 04/19  22:00:00,349.356501721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847924501,0.0,2.18847924501
 04/19  23:00:00,299.991742452,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769545215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857448462,0.0,2.18857448462
 04/20  01:00:00,287.76954155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811917887,0.0,2.18811917887
 04/20  02:00:00,287.769541252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852090494,0.0,2.18852090494
 04/20  03:00:00,287.769540675,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  04:00:00,299.99173858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860966789,0.0,2.18860966789
 04/20  05:00:00,349.357741278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037918009,0.0,2.19037918009
 04/20  06:00:00,1020.84781424,32.7525823557,508.758318047,0.0,49.8407270682,199.362908273,6.53678404246,2.17740369434,4.35938034812
 04/20  07:00:00,1123.79207362,28.4373896149,517.518489265,0.0,149.522181205,199.362908273,5.81977967009,1.44628689797,4.37349277213
 04/20  08:00:00,1650.12735984,30.0113405818,494.02626372,0.0,448.566543614,448.566543614,10.9515285651,0.0,10.9515285651
 04/20  09:00:00,1598.32973159,32.0309519381,476.874372196,0.0,448.566543614,448.566543614,10.9583687943,0.0,10.9583687943
 04/20  10:00:00,1544.16864049,34.9517556009,468.680852513,0.0,448.566543614,448.566543614,10.9613150087,0.0,10.9613150087
 04/20  11:00:00,1542.72286785,37.2071987374,464.976324204,0.0,448.566543614,448.566543614,15.3726588182,0.0,15.3726588182
 04/20  12:00:00,1495.01105198,35.3689517905,468.939347571,0.0,448.566543614,398.725816546,15.4137004741,0.0,15.4137004741
 04/20  13:00:00,1543.59785549,41.1176509447,461.937958451,0.0,448.566543614,448.566543614,17.600698781,0.0,17.600698781
 04/20  14:00:00,1541.97433915,43.115869893,458.32451219,0.0,448.566543614,448.566543614,8.7622282395,0.0,8.7622282395
 04/20  15:00:00,1541.07089918,44.5766451155,455.960713556,0.0,448.566543614,448.566543614,10.9443739677,0.0,10.9443739677
 04/20  16:00:00,1590.19789397,43.360874908,457.410124572,0.0,448.566543614,448.566543614,13.1642337821,0.0,13.1642337821
 04/20  17:00:00,1482.03731742,36.9706115915,468.502860765,0.0,348.885089477,398.725816546,6.56237970213,0.0,6.56237970213
 04/20  18:00:00,1298.74521058,29.5799504306,491.96639484,0.0,249.203635341,299.044362409,6.55313202499,0.0,6.55313202499
 04/20  19:00:00,1303.59115929,28.7606234908,496.447550078,0.0,249.203635341,299.044362409,4.36875392815,0.0,4.36875392815
 04/20  20:00:00,1184.97799662,28.4373896149,502.04797434,0.0,149.522181205,249.203635341,6.54658800728,0.0,6.54658800728
 04/20  21:00:00,1167.41030755,28.4373896149,508.928409622,0.0,149.522181205,249.203635341,2.19034369659,0.0,2.19034369659
 04/20  22:00:00,349.356498163,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864226422,0.0,2.18864226422
 04/20  23:00:00,299.991738378,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769540994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885008476,0.0,2.1885008476
 04/21  01:00:00,287.769537419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858150311,0.0,2.18858150311
 04/21  02:00:00,287.769537487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884347331,0.0,2.1884347331
 04/21  03:00:00,287.769536898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851665007,0.0,2.18851665007
 04/21  04:00:00,299.991734374,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  05:00:00,349.35773497,0.0,0.0,0.0,49.8407270682,199.362908273,4.36028485392,0.0,4.36028485392
 04/21  06:00:00,1015.29588221,32.9362627893,503.024236863,0.0,49.8407270682,199.362908273,2.29782429442,0.108161827591,2.18966246683
 04/21  07:00:00,1125.15208559,28.4373896149,518.879200392,0.0,149.522181205,199.362908273,4.89143648834,0.517798628167,4.37363786017
 04/21  08:00:00,1658.67787827,31.584388561,501.003761734,0.0,448.566543614,448.566543614,10.9506799789,0.0,10.9506799789
 04/21  09:00:00,1606.33671189,33.1512685812,483.761066965,0.0,448.566543614,448.566543614,10.9577357909,0.0,10.9577357909
 04/21  10:00:00,1551.43294117,35.2299175334,475.667022777,0.0,448.566543614,448.566543614,10.9608624577,0.0,10.9608624577
 04/21  11:00:00,1543.84762076,37.3275320737,465.980780083,0.0,448.566543614,448.566543614,15.3715523292,0.0,15.3715523292
 04/21  12:00:00,1500.20445073,33.7596086766,475.742137002,0.0,448.566543614,398.725816546,15.4142835982,0.0,15.4142835982
 04/21  13:00:00,1544.89681829,39.2421548947,465.112460587,0.0,448.566543614,448.566543614,15.4027315777,0.0,15.4027315777
 04/21  14:00:00,1541.27337419,40.9322015795,459.807243072,0.0,448.566543614,448.566543614,10.9470858997,0.0,10.9470858997
 04/21  15:00:00,1539.50441929,43.1117682965,455.859135352,0.0,448.566543614,448.566543614,10.9428208108,0.0,10.9428208108
 04/21  16:00:00,1589.05031523,43.9482534062,455.675193894,0.0,448.566543614,448.566543614,11.4827101647,0.0,11.4827101647
 04/21  17:00:00,1482.69245502,37.2384262066,468.890211111,0.0,348.885089477,398.725816546,8.23425678035,0.0,8.23425678035
 04/21  18:00:00,1302.8594808,29.6603733451,496.000258204,0.0,249.203635341,299.044362409,6.55288147591,0.0,6.55288147591
 04/21  19:00:00,1312.98022033,28.6285629021,505.968686195,0.0,249.203635341,299.044362409,4.36894129601,0.0,4.36894129601
 04/21  20:00:00,1192.90471538,28.4373896149,509.974707235,0.0,149.522181205,249.203635341,4.3710975634,0.0,4.3710975634
 04/21  21:00:00,1177.27032972,28.4373896149,518.788437955,0.0,149.522181205,249.203635341,4.36063930803,0.0,4.36063930803
 04/21  22:00:00,349.356493518,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991734814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849097003,0.0,2.18849097003
 04/21  24:00:00,287.76953749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857204244,0.0,2.18857204244
 04/22  01:00:00,237.928806403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841616693,0.0,2.18841616693
 04/22  02:00:00,237.928805774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884912619,0.0,2.1884912619
 04/22  03:00:00,237.928805478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  04:00:00,250.151003913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856589932,0.0,2.18856589932
 04/22  05:00:00,274.596637575,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007761824,0.0,2.19007761824
 04/22  06:00:00,982.109345517,32.128173242,470.641053448,0.0,49.8407270682,199.362908273,8.73091703984,6.5411560545,2.18976098533
 04/22  07:00:00,948.342579855,28.4373896149,442.917146028,0.0,49.8407270682,199.362908273,17.7570789609,13.3931800537,4.36389890716
 04/22  08:00:00,1189.95461287,28.4373896149,435.684276407,0.0,249.203635341,249.203635341,7.607227459,3.23852689132,4.36870056768
 04/22  09:00:00,1164.15238032,28.6499284438,445.013317498,0.0,249.203635341,249.203635341,7.5050958509,0.951560363618,6.55353548728
 04/22  10:00:00,1129.20277105,28.4373896149,458.962863352,0.0,249.203635341,249.203635341,7.39580486679,0.846056348683,6.54974851811
 04/22  11:00:00,1139.85260977,28.6161566903,469.432804995,0.0,249.203635341,249.203635341,6.6940434821,0.138132717438,6.55591076466
 04/22  12:00:00,1156.43858972,28.9222734765,485.714006855,0.0,249.203635341,249.203635341,4.37368982083,0.0,4.37368982083
 04/22  13:00:00,1162.33794575,28.5335158407,492.002535125,0.0,249.203635341,249.203635341,6.54989319239,0.0,6.54989319239
 04/22  14:00:00,907.017251035,28.4373896149,485.983251618,0.0,74.7610906023,174.442544739,4.36895718516,0.0,4.36895718516
 04/22  15:00:00,903.265060488,28.438164268,482.353786207,0.0,74.7610906023,174.442544739,4.36655191296,0.0,4.36655191296
 04/22  16:00:00,961.326366149,28.4373896149,491.430188995,0.0,74.7610906023,174.442544739,4.36736304361,0.0,4.36736304361
 04/22  17:00:00,922.617821309,28.4373896149,491.313029413,0.0,24.9203635341,149.522181205,9.45112249737,7.2615950078,2.18952748957
 04/22  18:00:00,296.667411512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976297132,0.0,2.18976297132
 04/22  19:00:00,297.854015844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969005574,0.0,2.18969005574
 04/22  20:00:00,323.485015972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977117615,0.0,2.18977117615
 04/22  21:00:00,299.041446153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080880928,0.0,2.19080880928
 04/22  22:00:00,274.595399255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860249499,0.0,2.18860249499
 04/22  23:00:00,250.151004222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844876613,0.0,2.18844876613
 04/22  24:00:00,237.928806507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852285926,0.0,2.18852285926
 04/23  01:00:00,237.928389771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  02:00:00,237.928389865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799305482,0.0,2.18799305482
 04/23  03:00:00,237.928390634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794239063,0.0,2.18794239063
 04/23  04:00:00,250.150587343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596219048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965990984,0.0,2.18965990984
 04/23  06:00:00,297.852774613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796570384,0.0,2.18796570384
 04/23  07:00:00,296.666170949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800894486,0.0,2.18800894486
 04/23  08:00:00,698.690933144,15.2891398698,304.686166622,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,790.172959507,21.9594431939,406.651497038,0.0,24.9203635341,149.522181205,2.18801425506,0.0,2.18801425506
 04/23  10:00:00,674.100662166,18.3101405966,347.659157986,0.0,24.9203635341,149.522181205,2.18800037883,0.0,2.18800037883
 04/23  11:00:00,690.789957712,19.0269082967,370.939646563,0.0,24.9203635341,149.522181205,2.18918859501,0.0,2.18918859501
 04/23  12:00:00,548.300775195,11.7014265,260.788076615,0.0,24.9203635341,149.522181205,2.18897708428,0.0,2.18897708428
 04/23  13:00:00,296.843422415,1.02629680971,47.5733940609,0.0,24.9203635341,149.522181205,2.19094136594,0.0,2.19094136594
 04/23  14:00:00,514.349339553,11.3282276601,240.11476418,0.0,24.9203635341,149.522181205,2.18909048595,0.0,2.18909048595
 04/23  15:00:00,649.104501142,13.4508018508,331.415861569,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,784.622745187,17.748541608,409.592715034,0.0,24.9203635341,149.522181205,2.18801320559,0.0,2.18801320559
 04/23  17:00:00,647.015504068,10.4995723453,260.870927753,0.0,24.9203635341,149.522181205,2.18800843327,0.0,2.18800843327
 04/23  18:00:00,823.406146158,19.0656142809,408.858285077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,368.39870687,0.766149196381,42.6321964297,0.0,24.9203635341,149.522181205,2.18800342332,0.0,2.18800342332
 04/23  20:00:00,323.483774958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785701986,0.0,2.18785701986
 04/23  21:00:00,299.040614714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977209769,0.0,2.18977209769
 04/23  22:00:00,274.59498271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  23:00:00,250.150588246,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878787465,0.0,2.1878787465
 04/23  24:00:00,237.928390292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801518442,0.0,2.18801518442
 04/24  01:00:00,287.769524201,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.76952486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839547155,0.0,2.18839547155
 04/24  03:00:00,287.769525242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845625104,0.0,2.18845625104
 04/24  04:00:00,299.991722927,0.0,0.0,0.0,24.9203635341,199.362908273,2.188516657,0.0,2.188516657
 04/24  05:00:00,349.357714939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034496617,0.0,2.19034496617
 04/24  06:00:00,1027.9752804,32.3583718893,516.28148714,0.0,49.8407270682,199.362908273,2.37411707157,0.184366921344,2.18975015022
 04/24  07:00:00,1107.15886142,28.7067778483,500.616794847,0.0,149.522181205,199.362908273,6.84835961425,0.299321913682,6.54903770057
 04/24  08:00:00,1639.59916102,31.1385768953,482.370940519,0.0,448.566543614,448.566543614,8.76291651283,0.0,8.76291651283
 04/24  09:00:00,1594.86791368,32.8107409816,472.63288856,0.0,448.566543614,448.566543614,10.9565973217,0.0,10.9565973217
 04/24  10:00:00,1545.22446559,35.1073260296,469.581237444,0.0,448.566543614,448.566543614,10.9590149619,0.0,10.9590149619
 04/24  11:00:00,1543.66467112,37.400362815,465.725114146,0.0,448.566543614,448.566543614,15.3661387863,0.0,15.3661387863
 04/24  12:00:00,1496.23737254,33.6234420933,471.911363147,0.0,448.566543614,398.725816546,15.4107105796,0.0,15.4107105796
 04/24  13:00:00,1543.84514778,38.1855299745,465.117549732,0.0,448.566543614,448.566543614,15.3981096261,0.0,15.3981096261
 04/24  14:00:00,1542.4342703,39.1705735302,462.72984919,0.0,448.566543614,448.566543614,10.9452945702,0.0,10.9452945702
 04/24  15:00:00,1542.18338474,41.988628784,459.661316818,0.0,448.566543614,448.566543614,8.75705678464,0.0,8.75705678464
 04/24  16:00:00,1591.39542037,43.9468362562,458.021840229,0.0,448.566543614,448.566543614,13.1670219072,0.0,13.1670219072
 04/24  17:00:00,1479.67190468,38.187322706,464.920816927,0.0,348.885089477,398.725816546,8.74195777791,0.0,8.74195777791
 04/24  18:00:00,1290.82144269,31.2773031207,482.345339187,0.0,249.203635341,299.044362409,4.37456285823,0.0,4.37456285823
 04/24  19:00:00,1297.69493802,28.9301094745,490.381892057,0.0,249.203635341,299.044362409,6.54272279201,0.0,6.54272279201
 04/24  20:00:00,1179.2064209,28.4431633026,496.27068016,0.0,149.522181205,249.203635341,4.37043844547,0.0,4.37043844547
 04/24  21:00:00,1159.85333843,28.4373896149,501.371467013,0.0,149.522181205,249.203635341,2.19003677256,0.0,2.19003677256
 04/24  22:00:00,349.356482081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856941639,0.0,2.18856941639
 04/24  23:00:00,299.991722715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840322727,0.0,2.18840322727
 04/24  24:00:00,287.769524216,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  01:00:00,287.769520497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845702791,0.0,2.18845702791
 04/25  02:00:00,287.76952107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851082227,0.0,2.18851082227
 04/25  03:00:00,287.769521107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856419831,0.0,2.18856419831
 04/25  04:00:00,299.991718243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839231925,0.0,2.18839231925
 04/25  05:00:00,349.357708642,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903189087,0.0,2.1903189087
 04/25  06:00:00,1029.95175585,35.3605594621,515.255916678,0.0,49.8407270682,199.362908273,2.18968174416,0.0,2.18968174416
 04/25  07:00:00,1104.87435717,28.5984524692,498.44085291,0.0,149.522181205,199.362908273,4.37324303556,0.0,4.37324303556
 04/25  08:00:00,1634.93713998,35.1306755981,473.716851243,0.0,448.566543614,448.566543614,10.9481861773,0.0,10.9481861773
 04/25  09:00:00,1590.43833336,39.4901097058,461.523971853,0.0,448.566543614,448.566543614,10.9568821391,0.0,10.9568821391
 04/25  10:00:00,1541.50589793,41.0883484913,459.881676777,0.0,448.566543614,448.566543614,10.959191363,0.0,10.959191363
 04/25  11:00:00,1541.00670007,42.8513186783,457.616229327,0.0,448.566543614,448.566543614,13.1776002602,0.0,13.1776002602
 04/25  12:00:00,1492.50477082,37.5044334655,464.297810413,0.0,448.566543614,398.725816546,17.608647241,0.0,17.608647241
 04/25  13:00:00,1542.86385651,42.9900515066,459.331782301,0.0,448.566543614,448.566543614,15.3967247994,0.0,15.3967247994
 04/25  14:00:00,1544.00154748,45.0372233103,458.430504278,0.0,448.566543614,448.566543614,8.75980910354,0.0,8.75980910354
 04/25  15:00:00,1544.74874151,45.0016214565,459.213712982,0.0,448.566543614,448.566543614,10.9426254138,0.0,10.9426254138
 04/25  16:00:00,1594.69400538,45.0469940455,460.22029805,0.0,448.566543614,448.566543614,13.1615819101,0.0,13.1615819101
 04/25  17:00:00,1480.39820142,37.2857951459,466.54866479,0.0,348.885089477,398.725816546,6.56121919802,0.0,6.56121919802
 04/25  18:00:00,1288.53269035,30.2139414837,481.119966979,0.0,249.203635341,299.044362409,6.55226467301,0.0,6.55226467301
 04/25  19:00:00,1295.27761483,29.0386417259,487.856049978,0.0,249.203635341,299.044362409,4.36845957165,0.0,4.36845957165
 04/25  20:00:00,1175.56263696,28.442249204,492.627823965,0.0,149.522181205,249.203635341,4.37076384527,0.0,4.37076384527
 04/25  21:00:00,1154.55887613,28.4373896149,496.077010406,0.0,149.522181205,249.203635341,4.36037666874,0.0,4.36037666874
 04/25  22:00:00,349.356477252,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/25  23:00:00,299.991718803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857640162,0.0,2.18857640162
 04/25  24:00:00,287.769521325,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884041072,0.0,2.1884041072
 04/26  01:00:00,287.769516884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844785878,0.0,2.18844785878
 04/26  02:00:00,287.769516167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769516399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849440834,0.0,2.18849440834
 04/26  04:00:00,299.991714859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854060138,0.0,2.18854060138
 04/26  05:00:00,349.357701614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011031104,0.0,2.19011031104
 04/26  06:00:00,976.770441307,32.9468273592,464.481034616,0.0,49.8407270682,199.362908273,12.1052831498,9.91555177891,2.18973137092
 04/26  07:00:00,1025.91222823,28.4373896149,421.27762717,0.0,149.522181205,199.362908273,19.4314646852,12.8817604313,6.54970425382
 04/26  08:00:00,1608.62211495,33.2261468621,449.430877992,0.0,448.566543614,448.566543614,8.76189133017,0.0,8.76189133017
 04/26  09:00:00,1581.76852284,35.0653936852,457.278908555,0.0,448.566543614,448.566543614,10.9556749935,0.0,10.9556749935
 04/26  10:00:00,1537.379368,35.0754291402,461.768103026,0.0,448.566543614,448.566543614,13.1462624915,0.0,13.1462624915
 04/26  11:00:00,1550.50644839,36.6352977575,473.332035616,0.0,448.566543614,448.566543614,13.1700426704,0.0,13.1700426704
 04/26  12:00:00,1504.19079023,33.5283661498,479.959947111,0.0,448.566543614,398.725816546,15.4088184721,0.0,15.4088184721
 04/26  13:00:00,1562.49288745,38.5762887449,483.374620232,0.0,448.566543614,448.566543614,15.3955004006,0.0,15.3955004006
 04/26  14:00:00,1556.65921163,40.015788674,476.10963077,0.0,448.566543614,448.566543614,10.944852216,0.0,10.944852216
 04/26  15:00:00,1549.99345954,42.3698970678,467.090178871,0.0,448.566543614,448.566543614,8.75797641816,0.0,8.75797641816
 04/26  16:00:00,1595.83377,43.9393736762,462.467726577,0.0,448.566543614,448.566543614,13.1635623788,0.0,13.1635623788
 04/26  17:00:00,1500.50436726,36.3187996691,487.62184378,0.0,348.885089477,398.725816546,6.56121157018,0.0,6.56121157018
 04/26  18:00:00,1295.15358053,29.8543198007,488.100496881,0.0,249.203635341,299.044362409,6.55282115346,0.0,6.55282115346
 04/26  19:00:00,1279.45931157,28.5920145122,472.484384638,0.0,249.203635341,299.044362409,4.36819794434,0.0,4.36819794434
 04/26  20:00:00,1148.44564677,28.4373896149,465.515707185,0.0,149.522181205,249.203635341,6.54576700091,0.0,6.54576700091
 04/26  21:00:00,1109.1132135,28.4373896149,451.045799201,0.0,149.522181205,249.203635341,2.19012347642,0.0,2.19012347642
 04/26  22:00:00,349.356473456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842784063,0.0,2.18842784063
 04/26  23:00:00,299.991714009,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  24:00:00,287.76951689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847351135,0.0,2.18847351135
 04/27  01:00:00,287.769512964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851075714,0.0,2.18851075714
 04/27  02:00:00,287.76951263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855013991,0.0,2.18855013991
 04/27  03:00:00,287.769511866,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991710303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836601754,0.0,2.18836601754
 04/27  05:00:00,349.357695187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003129796,0.0,2.19003129796
 04/27  06:00:00,934.012186163,32.589639362,422.074914707,0.0,49.8407270682,199.362908273,30.793579277,28.6038929219,2.18968635504
 04/27  07:00:00,1002.59664018,28.4373896149,399.639172675,0.0,149.522181205,199.362908273,28.0353683353,21.4858077361,6.54956059912
 04/27  08:00:00,1582.62274418,30.8993543472,426.599153045,0.0,448.566543614,448.566543614,11.6731537522,0.726016637312,10.9471371149
 04/27  09:00:00,1585.0292308,32.3748451648,463.230039276,0.0,448.566543614,448.566543614,11.1697634734,0.215117607633,10.9546458658
 04/27  10:00:00,1560.62139364,32.8442945787,487.24129406,0.0,448.566543614,448.566543614,10.9597023206,0.0,10.9597023206
 04/27  11:00:00,1562.23639249,35.0598429709,486.637476881,0.0,448.566543614,448.566543614,13.1699130138,0.0,13.1699130138
 04/27  12:00:00,1519.01215635,33.5148303654,494.794894046,0.0,448.566543614,398.725816546,15.4081105834,0.0,15.4081105834
 04/27  13:00:00,1558.58145584,36.8296824181,481.209840096,0.0,448.566543614,448.566543614,15.3944272512,0.0,15.3944272512
 04/27  14:00:00,1552.13417669,36.7114421688,474.888970678,0.0,448.566543614,448.566543614,10.9441136755,0.0,10.9441136755
 04/27  15:00:00,1553.60873215,37.1748799425,475.90049656,0.0,448.566543614,448.566543614,8.75724737919,0.0,8.75724737919
 04/27  16:00:00,1605.54084212,37.3972977519,478.716909884,0.0,448.566543614,448.566543614,13.1620558342,0.0,13.1620558342
 04/27  17:00:00,1501.01416205,32.6784638835,491.771996591,0.0,348.885089477,398.725816546,6.56049899379,0.0,6.56049899379
 04/27  18:00:00,1316.66474738,28.4674903676,510.998510669,0.0,249.203635341,299.044362409,6.55207929771,0.0,6.55207929771
 04/27  19:00:00,1325.85031758,28.4373896149,519.030027785,0.0,249.203635341,299.044362409,4.36860186725,0.0,4.36860186725
 04/27  20:00:00,1197.08723137,28.4373896149,514.151411068,0.0,149.522181205,249.203635341,12.3798518473,8.00971303294,4.37013881437
 04/27  21:00:00,1150.44921384,28.4373896149,491.953867734,0.0,149.522181205,249.203635341,22.6979703809,18.3375014837,4.36046889715
 04/27  22:00:00,349.356468918,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/27  23:00:00,299.991710312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839304308,0.0,2.18839304308
 04/27  24:00:00,287.76951298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843165494,0.0,2.18843165494
 04/28  01:00:00,287.7695086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846108999,0.0,2.18846108999
 04/28  02:00:00,287.769507858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  03:00:00,287.769508001,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884933963,0.0,2.1884933963
 04/28  04:00:00,299.991706522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852537786,0.0,2.18852537786
 04/28  05:00:00,349.357688255,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006598342,0.0,2.19006598342
 04/28  06:00:00,982.338744761,32.2723594041,470.696812062,0.0,49.8407270682,199.362908273,48.8364891376,46.6468129743,2.18967616333
 04/28  07:00:00,1089.01971036,28.4373896149,482.708486654,0.0,149.522181205,199.362908273,59.3682857068,52.8194333635,6.54885234333
 04/28  08:00:00,1658.50224585,29.6657949835,502.744019246,0.0,448.566543614,448.566543614,12.7120485776,3.95087246813,8.76117610943
 04/28  09:00:00,1614.41545101,31.1085421122,493.882482847,0.0,448.566543614,448.566543614,11.3207714028,0.365512056955,10.9552593458
 04/28  10:00:00,1565.19210987,31.7402646605,492.916072328,0.0,448.566543614,448.566543614,10.9568266818,0.0,10.9568266818
 04/28  11:00:00,1560.10388556,32.2701057812,487.294735826,0.0,448.566543614,448.566543614,15.3702709682,0.0,15.3702709682
 04/28  12:00:00,1514.38083837,30.1697830385,493.508680852,0.0,448.566543614,398.725816546,15.4054047207,0.0,15.4054047207
 04/28  13:00:00,1560.20848681,33.8001233323,485.866474563,0.0,448.566543614,448.566543614,15.3934827427,0.0,15.3934827427
 04/28  14:00:00,1558.91008701,34.3265476595,484.049805226,0.0,448.566543614,448.566543614,8.75807263826,0.0,8.75807263826
 04/28  15:00:00,1553.43751803,34.8895396781,478.014653591,0.0,448.566543614,448.566543614,10.9399090743,0.0,10.9399090743
 04/28  16:00:00,1599.75446961,35.3156565899,475.012200529,0.0,448.566543614,448.566543614,10.9699527418,0.0,10.9699527418
 04/28  17:00:00,1496.12627171,31.331409882,488.231193726,0.0,348.885089477,398.725816546,8.74061073983,0.0,8.74061073983
 04/28  18:00:00,1311.78149952,28.4373896149,506.14538326,0.0,249.203635341,299.044362409,6.55212200682,0.0,6.55212200682
 04/28  19:00:00,1324.15643713,28.4373896149,517.335852818,0.0,249.203635341,299.044362409,4.78718935031,0.419021535557,4.36816781475
 04/28  20:00:00,1206.01741541,28.4373896149,523.077198609,0.0,149.522181205,249.203635341,18.3967595433,14.0262620097,4.3704975336
 04/28  21:00:00,1176.43054156,28.4373896149,517.929868835,0.0,149.522181205,249.203635341,27.8212352689,25.6311197471,2.19011552182
 04/28  22:00:00,349.356465643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853654871,0.0,2.18853654871
 04/28  23:00:00,299.991706314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845612456,0.0,2.18845612456
 04/28  24:00:00,287.769507783,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
