Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  01:00:00,237.928776628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848132223,0.0,2.18848132223
 04/29  02:00:00,237.928777371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850665675,0.0,2.18850665675
 04/29  03:00:00,237.928777436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853163184,0.0,2.18853163184
 04/29  04:00:00,250.150974467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833500024,0.0,2.18833500024
 04/29  05:00:00,274.596591225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019683717,0.0,2.19019683717
 04/29  06:00:00,990.254736658,31.7433500134,487.683423048,0.0,49.8407270682,199.362908273,51.7287262609,49.5393334546,2.18939280629
 04/29  07:00:00,996.128004573,28.4373896149,489.493078344,0.0,49.8407270682,199.362908273,66.5936610414,64.4017924233,2.1918686181
 04/29  08:00:00,1271.93002111,28.4373896149,516.10749305,0.0,249.203635341,249.203635341,44.7222795714,40.3547442063,4.36753536507
 04/29  09:00:00,1233.70059375,28.4373896149,514.551456921,0.0,249.203635341,249.203635341,34.3198800034,27.7684184612,6.5514615422
 04/29  10:00:00,1179.28723847,28.4373896149,509.036248399,0.0,249.203635341,249.203635341,22.6696622899,16.120903243,6.54875904695
 04/29  11:00:00,1177.62235439,28.4373896149,507.375925303,0.0,249.203635341,249.203635341,14.2331231192,7.67850110039,6.55462201882
 04/29  12:00:00,1175.70951277,28.4373896149,505.468241264,0.0,249.203635341,249.203635341,6.67843676412,2.30497211912,4.373464645
 04/29  13:00:00,1173.78982885,28.4373896149,503.550133172,0.0,249.203635341,249.203635341,7.25871923792,0.709981411517,6.5487378264
 04/29  14:00:00,926.790805489,28.4373896149,505.753660568,0.0,74.7610906023,174.442544739,8.77984443876,4.41228667325,4.3675577655
 04/29  15:00:00,931.542037439,28.4373896149,510.50415274,0.0,74.7610906023,174.442544739,10.8981828648,6.53263805702,4.36554480781
 04/29  16:00:00,986.561851118,28.4373896149,516.630229945,0.0,74.7610906023,174.442544739,17.0967786291,12.7300623907,4.36671623844
 04/29  17:00:00,956.334577062,28.4373896149,524.487668357,0.0,24.9203635341,149.522181205,32.1720951837,29.9825032468,2.18959193689
 04/29  18:00:00,296.667371183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962082878,0.0,2.18962082878
 04/29  19:00:00,297.853975638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964973799,0.0,2.18964973799
 04/29  20:00:00,323.484975642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907000878,0.0,2.18907000878
 04/29  21:00:00,299.041393409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048528282,0.0,2.19048528282
 04/29  22:00:00,274.595370576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844341086,0.0,2.18844341086
 04/29  23:00:00,250.150974234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.928776639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846767076,0.0,2.18846767076
 04/30  01:00:00,237.928367247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783877506,0.0,2.18783877506
 04/30  02:00:00,237.928366413,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928366469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792693955,0.0,2.18792693955
 04/30  04:00:00,250.150565096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783142532,0.0,2.18783142532
 04/30  05:00:00,274.596178233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952656504,0.0,2.18952656504
 04/30  06:00:00,289.309084018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666147182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794089761,0.0,2.18794089761
 04/30  08:00:00,296.666147346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784481135,0.0,2.18784481135
 04/30  09:00:00,259.999552798,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,211.11076289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793178874,0.0,2.18793178874
 04/30  11:00:00,211.111574828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850399161,0.0,2.18850399161
 04/30  12:00:00,211.11157454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888870654,0.0,2.18888870654
 04/30  13:00:00,211.11279237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047544038,0.0,2.19047544038
 04/30  14:00:00,414.598462756,7.54333427583,161.493898518,0.0,24.9203635341,149.522181205,2.1888969073,0.0,2.1888969073
 04/30  15:00:00,704.242880075,15.6378573115,384.356016412,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,876.502851148,22.7193227941,491.472664628,0.0,24.9203635341,149.522181205,2.18792031751,0.0,2.18792031751
 04/30  17:00:00,833.926161656,18.1978258927,421.496631091,0.0,24.9203635341,149.522181205,2.18790928045,0.0,2.18790928045
 04/30  18:00:00,871.016344381,21.0907299803,455.706124433,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,409.144491224,4.14927472659,89.770097376,0.0,24.9203635341,149.522181205,2.18794728066,0.0,2.18794728066
 04/30  20:00:00,323.48375166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777685107,0.0,2.18777685107
 04/30  21:00:00,299.040573735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958122814,0.0,2.18958122814
 04/30  22:00:00,274.594959433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150565108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788515406,0.0,2.18788515406
 04/30  24:00:00,237.928366613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778871116,0.0,2.18778871116
 05/01  01:00:00,287.769495009,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.769495837,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883274277,0.0,2.1883274277
 05/01  03:00:00,287.769495975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833845663,0.0,2.18833845663
 05/01  04:00:00,299.991693097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834923101,0.0,2.18834923101
 05/01  05:00:00,349.35766826,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017876639,0.0,2.19017876639
 05/01  06:00:00,927.640958934,31.2679871252,426.48857664,0.0,49.8407270682,199.362908273,59.1592566674,56.969889221,2.18936744641
 05/01  07:00:00,966.070219712,28.4373896149,366.440652626,0.0,149.522181205,199.362908273,35.3160400771,30.9440397015,4.37200037562
 05/01  08:00:00,1524.73967967,28.4508428334,374.176486925,0.0,448.566543614,448.566543614,12.2978904723,1.35149709972,10.9463933726
 05/01  09:00:00,1509.28993921,29.2133517189,393.879587898,0.0,448.566543614,448.566543614,11.2385449557,0.285949134298,10.9525958214
 05/01  10:00:00,1476.37136661,30.1145386668,408.54720786,0.0,448.566543614,448.566543614,10.9566692589,0.0,10.9566692589
 05/01  11:00:00,1492.32155621,30.6074038053,423.716932928,0.0,448.566543614,448.566543614,13.1666278777,0.0,13.1666278777
 05/01  12:00:00,1449.902865,29.1340981356,432.388739169,0.0,448.566543614,398.725816546,15.401879354,0.0,15.401879354
 05/01  13:00:00,1510.55029311,32.4998287563,438.649946341,0.0,448.566543614,448.566543614,15.3910374,0.0,15.3910374
 05/01  14:00:00,1516.98836573,33.6449643281,443.182752789,0.0,448.566543614,448.566543614,8.75679020395,0.0,8.75679020395
 05/01  15:00:00,1520.00875875,34.8630630174,444.612454751,0.0,448.566543614,448.566543614,10.9391006008,0.0,10.9391006008
 05/01  16:00:00,1569.86501557,36.5327923262,443.905730166,0.0,448.566543614,448.566543614,10.9721068095,0.0,10.9721068095
 05/01  17:00:00,1448.66599574,32.5695415863,439.53284577,0.0,348.885089477,398.725816546,8.7402361258,0.0,8.7402361258
 05/01  18:00:00,1235.27017847,29.0399216492,429.03158112,0.0,249.203635341,299.044362409,4.37440813545,0.0,4.37440813545
 05/01  19:00:00,1220.36111174,28.4623717255,413.515892128,0.0,249.203635341,299.044362409,4.36801232128,0.0,4.36801232128
 05/01  20:00:00,1082.50777447,28.4373896149,399.57790717,0.0,149.522181205,249.203635341,6.54489291612,0.0,6.54489291612
 05/01  21:00:00,1048.24731835,28.4373896149,390.007282096,0.0,149.522181205,249.203635341,3.91874338756,1.72864387768,2.19009950987
 05/01  22:00:00,349.356452399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18840826178,0.0,2.18840826178
 05/01  23:00:00,299.991692781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769495783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841839042,0.0,2.18841839042
 05/02  01:00:00,287.769491781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842011566,0.0,2.18842011566
 05/02  02:00:00,287.769491272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842411856,0.0,2.18842411856
 05/02  03:00:00,287.769490671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  04:00:00,299.991689289,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884278288,0.0,2.1884278288
 05/02  05:00:00,349.357661261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012926037,0.0,2.19012926037
 05/02  06:00:00,885.229878358,31.9669918593,383.259097098,0.0,49.8407270682,199.362908273,66.4264215607,64.2368488758,2.1895726849
 05/02  07:00:00,978.328895495,28.4373896149,377.339620457,0.0,149.522181205,199.362908273,42.1208411086,35.5720472242,6.54879388438
 05/02  08:00:00,1550.39835035,28.9126396574,400.034844603,0.0,448.566543614,448.566543614,11.0765989926,2.31632234771,8.76027664485
 05/02  09:00:00,1557.13039988,31.1648237099,437.407976707,0.0,448.566543614,448.566543614,11.2460690349,0.293900902849,10.9521681321
 05/02  10:00:00,1528.49247835,32.41442704,455.542410869,0.0,448.566543614,448.566543614,10.9559176204,0.0,10.9559176204
 05/02  11:00:00,1532.15380483,32.7780424342,458.836893648,0.0,448.566543614,448.566543614,13.1707303317,0.0,13.1707303317
 05/02  12:00:00,1475.10276557,30.2663588601,454.195016727,0.0,448.566543614,398.725816546,15.4017509964,0.0,15.4017509964
 05/02  13:00:00,1530.93688715,34.22433059,456.997135876,0.0,448.566543614,448.566543614,15.3886183835,0.0,15.3886183835
 05/02  14:00:00,1553.26487773,35.6890338577,477.167459286,0.0,448.566543614,448.566543614,10.9415835289,0.0,10.9415835289
 05/02  15:00:00,1567.50565511,37.7333938241,489.239046111,0.0,448.566543614,448.566543614,8.7558052971,0.0,8.7558052971
 05/02  16:00:00,1610.71082672,39.1564222142,482.127945041,0.0,448.566543614,448.566543614,13.1559400258,0.0,13.1559400258
 05/02  17:00:00,1499.11405088,34.4130215143,488.137446314,0.0,348.885089477,398.725816546,6.5596035953,0.0,6.5596035953
 05/02  18:00:00,1283.05134572,29.3797510564,476.472938437,0.0,249.203635341,299.044362409,6.55149069493,0.0,6.55149069493
 05/02  19:00:00,1262.21112838,28.5520289063,455.276263276,0.0,249.203635341,299.044362409,4.36765517056,0.0,4.36765517056
 05/02  20:00:00,1115.38552838,28.4373896149,433.218791383,0.0,149.522181205,249.203635341,4.36987325623,0.0,4.36987325623
 05/02  21:00:00,1069.88905444,28.4373896149,413.777673255,0.0,149.522181205,249.203635341,2.18971953762,0.0,2.18971953762
 05/02  22:00:00,349.356448553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838666792,0.0,2.18838666792
 05/02  23:00:00,299.991688893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838969994,0.0,2.18838969994
 05/02  24:00:00,287.769490624,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  01:00:00,287.769487145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838581237,0.0,2.18838581237
 05/03  02:00:00,287.769487451,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883828501,0.0,2.1883828501
 05/03  03:00:00,287.769486878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837958015,0.0,2.18837958015
 05/03  04:00:00,299.99168419,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,349.357654791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984516295,0.0,2.18984516295
 05/03  06:00:00,925.717128471,32.3779942326,422.59071808,0.0,49.8407270682,199.362908273,31.7891778371,29.5996150892,2.18956274795
 05/03  07:00:00,1028.50320783,28.4373896149,424.718022193,0.0,149.522181205,199.362908273,26.6221489761,20.073856446,6.54829253008
 05/03  08:00:00,1623.67422071,29.5464062521,468.326012413,0.0,448.566543614,448.566543614,8.96508630461,0.205062279166,8.76002402545
 05/03  09:00:00,1614.0666915,32.2679204072,492.374774762,0.0,448.566543614,448.566543614,10.9532551725,0.0,10.9532551725
 05/03  10:00:00,1563.43265258,32.9775431516,489.91950248,0.0,448.566543614,448.566543614,10.9552494718,0.0,10.9552494718
 05/03  11:00:00,1559.50955834,34.6821147851,484.288612211,0.0,448.566543614,448.566543614,13.1713460972,0.0,13.1713460972
 05/03  12:00:00,1515.88175403,32.2318068956,492.947802948,0.0,448.566543614,398.725816546,15.401833296,0.0,15.401833296
 05/03  13:00:00,1552.24600381,37.1257332569,474.578614878,0.0,448.566543614,448.566543614,15.3883512721,0.0,15.3883512721
 05/03  14:00:00,1545.67029111,38.4257633258,466.710936126,0.0,448.566543614,448.566543614,10.9414158255,0.0,10.9414158255
 05/03  15:00:00,1547.5606445,38.8400072423,468.187450286,0.0,448.566543614,448.566543614,8.75552890035,0.0,8.75552890035
 05/03  16:00:00,1596.83473143,38.9685242869,468.439784789,0.0,448.566543614,448.566543614,10.9662190292,0.0,10.9662190292
 05/03  17:00:00,1493.26496914,33.6562124486,483.04519654,0.0,348.885089477,398.725816546,8.73954867627,0.0,8.73954867627
 05/03  18:00:00,1314.40081295,28.614554894,508.58761998,0.0,249.203635341,299.044362409,6.551096819,0.0,6.551096819
 05/03  19:00:00,1323.47030881,28.5001786945,516.587306939,0.0,249.203635341,299.044362409,4.36744370211,0.0,4.36744370211
 05/03  20:00:00,1203.50441441,28.4373896149,520.574575142,0.0,149.522181205,249.203635341,4.37022422985,0.0,4.37022422985
 05/03  21:00:00,1181.60756791,28.4373896149,523.125757056,0.0,149.522181205,249.203635341,2.19004079035,0.0,2.19004079035
 05/03  22:00:00,349.356444277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18846129769,0.0,2.18846129769
 05/03  23:00:00,299.991684333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  24:00:00,287.769486571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845719864,0.0,2.18845719864
 05/04  01:00:00,287.769483067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844544902,0.0,2.18844544902
 05/04  02:00:00,287.769483074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843533057,0.0,2.18843533057
 05/04  03:00:00,287.769482214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991680141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842492281,0.0,2.18842492281
 05/04  05:00:00,349.357647526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998595628,0.0,2.18998595628
 05/04  06:00:00,1017.66732328,33.1198941432,513.754017731,0.0,49.8407270682,199.362908273,4.72327205397,2.53372746989,2.18954458408
 05/04  07:00:00,1115.39463162,28.4373896149,509.121763471,0.0,149.522181205,199.362908273,7.32844966155,0.780525342813,6.54792431874
 05/04  08:00:00,1644.85871952,30.7617117301,488.007658712,0.0,448.566543614,448.566543614,8.75877598162,0.0,8.75877598162
 05/04  09:00:00,1597.0189847,33.5575615985,474.037461176,0.0,448.566543614,448.566543614,10.9514422827,0.0,10.9514422827
 05/04  10:00:00,1547.63598372,34.5552436198,472.545167102,0.0,448.566543614,448.566543614,10.9547207738,0.0,10.9547207738
 05/04  11:00:00,1547.97776985,34.7328337784,472.706148693,0.0,448.566543614,448.566543614,13.1684628105,0.0,13.1684628105
 05/04  12:00:00,1501.86900582,31.3846598606,479.782248884,0.0,448.566543614,398.725816546,15.4001415925,0.0,15.4001415925
 05/04  13:00:00,1545.49117094,35.2186685939,469.730888171,0.0,448.566543614,448.566543614,15.3882755326,0.0,15.3882755326
 05/04  14:00:00,1543.14953538,36.1129288996,466.503043732,0.0,448.566543614,448.566543614,8.75650697737,0.0,8.75650697737
 05/04  15:00:00,1543.39908051,35.8631254505,467.002797232,0.0,448.566543614,448.566543614,10.9388530374,0.0,10.9388530374
 05/04  16:00:00,1593.3777844,36.1543328249,467.797073319,0.0,448.566543614,448.566543614,10.969501977,0.0,10.969501977
 05/04  17:00:00,1481.91053557,33.0712902561,472.275702963,0.0,348.885089477,398.725816546,8.73880832027,0.0,8.73880832027
 05/04  18:00:00,1290.91943019,28.4559172569,485.264892525,0.0,249.203635341,299.044362409,4.37443701442,0.0,4.37443701442
 05/04  19:00:00,1296.28586201,28.4373896149,489.465662262,0.0,249.203635341,299.044362409,4.36722822703,0.0,4.36722822703
 05/04  20:00:00,1173.66833165,28.4373896149,490.738188316,0.0,149.522181205,249.203635341,4.80653350101,0.436865327179,4.36966817384
 05/04  21:00:00,1149.54897806,28.4373896149,491.063069988,0.0,149.522181205,249.203635341,9.97582550671,5.61572281788,4.36010268883
 05/04  22:00:00,349.356439185,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/04  23:00:00,299.991680868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841240448,0.0,2.18841240448
 05/04  24:00:00,287.769483388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840135351,0.0,2.18840135351
 05/05  01:00:00,287.76947844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883804194,0.0,2.1883804194
 05/05  02:00:00,287.76947781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.769478674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836321811,0.0,2.18836321811
 05/05  04:00:00,299.99167676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834576111,0.0,2.18834576111
 05/05  05:00:00,349.357640555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989353242,0.0,2.18989353242
 05/05  06:00:00,1023.66640425,34.5790392907,518.294994405,0.0,49.8407270682,199.362908273,3.30716921852,1.11773970596,2.18942951256
 05/05  07:00:00,1097.0779099,28.4373896149,490.803807686,0.0,149.522181205,199.362908273,6.86428955671,2.49265930343,4.37163025328
 05/05  08:00:00,1634.81577112,31.0215990077,477.704855878,0.0,448.566543614,448.566543614,10.9433952049,0.0,10.9433952049
 05/05  09:00:00,1597.23437622,34.3847152705,473.425729636,0.0,448.566543614,448.566543614,10.9518329331,0.0,10.9518329331
 05/05  10:00:00,1549.58339807,38.135273359,470.928019231,0.0,448.566543614,448.566543614,10.9542547759,0.0,10.9542547759
 05/05  11:00:00,1552.97662788,40.1968553318,472.96575723,0.0,448.566543614,448.566543614,13.1622322105,0.0,13.1622322105
 05/05  12:00:00,1501.95238672,36.2982280736,475.768277171,0.0,448.566543614,398.725816546,15.3986223789,0.0,15.3986223789
 05/05  13:00:00,1554.4640922,41.5703084456,472.821231865,0.0,448.566543614,448.566543614,13.1904301324,0.0,13.1904301324
 05/05  14:00:00,1553.51608864,42.4253248007,471.596954276,0.0,448.566543614,448.566543614,10.9403003492,0.0,10.9403003492
 05/05  15:00:00,1551.99700081,43.2639776019,469.060680615,0.0,448.566543614,448.566543614,8.75414543784,0.0,8.75414543784
 05/05  16:00:00,1597.71447527,42.8479797568,465.477536763,0.0,448.566543614,448.566543614,11.7577767928,0.0,11.7577767928
 05/05  17:00:00,1481.48506172,35.9974607448,468.924084784,0.0,348.885089477,398.725816546,7.94919725843,0.0,7.94919725843
 05/05  18:00:00,1286.19357494,29.8589192803,479.13605313,0.0,249.203635341,299.044362409,6.5505720903,0.0,6.5505720903
 05/05  19:00:00,1291.91775826,28.9413734002,484.593587312,0.0,249.203635341,299.044362409,4.36707879367,0.0,4.36707879367
 05/05  20:00:00,1172.66500961,28.4373896149,489.735200528,0.0,149.522181205,249.203635341,4.36976683563,0.0,4.36976683563
 05/05  21:00:00,1147.89694166,28.4373896149,489.415144203,0.0,149.522181205,249.203635341,2.18983971317,0.0,2.18983971317
 05/05  22:00:00,349.356435488,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826143269,0.0,2.18826143269
 05/05  23:00:00,299.991675464,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  24:00:00,287.769478472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824340562,0.0,2.18824340562
 05/06  01:00:00,237.928747529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843298541,0.0,2.18843298541
 05/06  02:00:00,237.928747045,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884087838,0.0,2.1884087838
 05/06  03:00:00,237.928746256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  04:00:00,250.15094495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838430885,0.0,2.18838430885
 05/06  05:00:00,274.596543009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002428898,0.0,2.19002428898
 05/06  06:00:00,1024.13146517,35.7300265328,517.609890674,0.0,49.8407270682,199.362908273,2.18949713994,0.0,2.18949713994
 05/06  07:00:00,997.12719221,28.4373896149,490.539588132,0.0,49.8407270682,199.362908273,4.36326492582,0.0,4.36326492582
 05/06  08:00:00,1238.93295628,28.537481363,483.040022692,0.0,249.203635341,249.203635341,4.36733127071,0.0,4.36733127071
 05/06  09:00:00,1199.89921549,30.414095541,478.793854673,0.0,249.203635341,249.203635341,4.37384841088,0.0,4.37384841088
 05/06  10:00:00,1154.30792779,31.6724107279,480.833845574,0.0,249.203635341,249.203635341,6.54765263986,0.0,6.54765263986
 05/06  11:00:00,1164.52463775,31.6732778451,491.048086031,0.0,249.203635341,249.203635341,6.55427168709,0.0,6.55427168709
 05/06  12:00:00,1167.6180415,31.4509681095,494.364999831,0.0,249.203635341,249.203635341,4.37228551386,0.0,4.37228551386
 05/06  13:00:00,1162.4270536,31.9900787318,488.635303042,0.0,249.203635341,249.203635341,6.54774675286,0.0,6.54774675286
 05/06  14:00:00,913.329055517,30.9241506959,489.808471384,0.0,74.7610906023,174.442544739,4.36766431616,0.0,4.36766431616
 05/06  15:00:00,910.911242546,31.2119837087,487.103628655,0.0,74.7610906023,174.442544739,4.36512644114,0.0,4.36512644114
 05/06  16:00:00,960.684226656,31.5681216929,487.631282197,0.0,74.7610906023,174.442544739,2.19337618221,0.0,2.19337618221
 05/06  17:00:00,930.209816646,30.7253846442,496.096912586,0.0,24.9203635341,149.522181205,2.18936335343,0.0,2.18936335343
 05/06  18:00:00,795.006089261,19.9823130825,400.205267806,0.0,24.9203635341,149.522181205,2.18951542457,0.0,2.18951542457
 05/06  19:00:00,732.403243445,17.9801177631,354.012584822,0.0,24.9203635341,149.522181205,2.18946290359,0.0,2.18946290359
 05/06  20:00:00,432.040269972,1.14922379457,66.6794186119,0.0,24.9203635341,149.522181205,2.18948841027,0.0,2.18948841027
 05/06  21:00:00,299.041340256,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610529911,0.0,4.3610529911
 05/06  22:00:00,274.595339886,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  23:00:00,250.150945162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833220793,0.0,2.18833220793
 05/06  24:00:00,237.928747607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830712701,0.0,2.18830712701
 05/07  01:00:00,237.928342058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.92834285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771879898,0.0,2.18771879898
 05/07  03:00:00,237.928343079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775757556,0.0,2.18775757556
 05/07  04:00:00,250.150539701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596136137,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893800994,0.0,2.1893800994
 05/07  06:00:00,289.30906128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785588683,0.0,2.18785588683
 05/07  07:00:00,587.043982032,13.5204330547,223.535517638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  08:00:00,656.126989979,17.1470724271,275.06988624,0.0,24.9203635341,149.522181205,2.18784062553,0.0,2.18784062553
 05/07  09:00:00,741.637399375,22.7000326895,370.762418671,0.0,24.9203635341,149.522181205,2.18784258584,0.0,2.18784258584
 05/07  10:00:00,604.727386508,18.23224899,304.775544296,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,708.886113389,22.6696440814,387.052641072,0.0,24.9203635341,149.522181205,2.18887524655,0.0,2.18887524655
 05/07  12:00:00,507.244549746,13.3711535187,230.197040927,0.0,24.9203635341,149.522181205,2.18896477976,0.0,2.18896477976
 05/07  13:00:00,603.228595976,17.7542233075,304.288895834,0.0,24.9203635341,149.522181205,2.19050459533,0.0,2.19050459533
 05/07  14:00:00,652.736405856,19.9403618774,341.866293472,0.0,24.9203635341,149.522181205,2.18878442932,0.0,2.18878442932
 05/07  15:00:00,607.879507506,18.1703945543,308.127625193,0.0,24.9203635341,149.522181205,2.18772182936,0.0,2.18772182936
 05/07  16:00:00,754.150733966,22.7549275447,383.093899439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,691.077035069,18.3623094358,305.055063957,0.0,24.9203635341,149.522181205,2.18786698054,0.0,2.18786698054
 05/07  18:00:00,785.021967517,22.7357599191,376.799853697,0.0,24.9203635341,149.522181205,2.18779733533,0.0,2.18779733533
 05/07  19:00:00,578.190641078,13.5970479743,221.963350495,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,323.483727965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783423878,0.0,2.18783423878
 05/07  21:00:00,299.040531831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942117409,0.0,2.18942117409
 05/07  22:00:00,274.594935383,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.15054077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784140715,0.0,2.18784140715
 05/07  24:00:00,237.928343028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770062535,0.0,2.18770062535
 05/08  01:00:00,287.769464581,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,287.769465516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835076967,0.0,2.18835076967
 05/08  03:00:00,287.769465867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831247076,0.0,2.18831247076
 05/08  04:00:00,299.991662964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827395096,0.0,2.18827395096
 05/08  05:00:00,349.357619841,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999118482,0.0,2.18999118482
 05/08  06:00:00,937.767421704,31.9838606812,436.042508642,0.0,49.8407270682,199.362908273,4.03435209875,1.84491220413,2.18943989462
 05/08  07:00:00,1046.26274864,28.4373896149,442.117777365,0.0,149.522181205,199.362908273,5.42999068535,1.05830147177,4.37168921359
 05/08  08:00:00,1646.33504607,30.044317532,490.20150083,0.0,448.566543614,448.566543614,8.75698569778,0.0,8.75698569778
 05/08  09:00:00,1606.1141194,32.6680863931,484.022202408,0.0,448.566543614,448.566543614,10.9504924861,0.0,10.9504924861
 05/08  10:00:00,1556.03374125,34.9974190543,480.50088511,0.0,448.566543614,448.566543614,10.9528569873,0.0,10.9528569873
 05/08  11:00:00,1553.63857502,36.9348950624,476.165055518,0.0,448.566543614,448.566543614,13.1645865981,0.0,13.1645865981
 05/08  12:00:00,1512.16125075,33.8001098862,487.659238872,0.0,448.566543614,398.725816546,15.3954755572,0.0,15.3954755572
 05/08  13:00:00,1551.69939392,39.6144375466,471.543523942,0.0,448.566543614,448.566543614,15.3856769348,0.0,15.3856769348
 05/08  14:00:00,1541.76571079,42.7446805523,458.487593629,0.0,448.566543614,448.566543614,8.75574085533,0.0,8.75574085533
 05/08  15:00:00,1538.62649164,46.0066681834,452.086780704,0.0,448.566543614,448.566543614,8.75253434746,0.0,8.75253434746
 05/08  16:00:00,1587.18703912,47.4638783845,450.296931035,0.0,448.566543614,448.566543614,10.9639736338,0.0,10.9639736338
 05/08  17:00:00,1479.28108942,40.0263941011,462.691246345,0.0,348.885089477,398.725816546,8.73793242349,0.0,8.73793242349
 05/08  18:00:00,1295.78370366,31.7822765564,486.802878541,0.0,249.203635341,299.044362409,4.37329358369,0.0,4.37329358369
 05/08  19:00:00,1306.43791576,29.1284050182,507.470419463,0.0,249.203635341,299.044362409,4.36768062363,0.0,4.36768062363
 05/08  20:00:00,1198.94621707,28.4565800445,515.997261791,0.0,149.522181205,249.203635341,6.54388966176,0.0,6.54388966176
 05/08  21:00:00,1148.98481297,28.4373896149,490.503036111,0.0,149.522181205,249.203635341,2.18982042956,0.0,2.18982042956
 05/08  22:00:00,349.356421837,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,299.991662917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834928525,0.0,2.18834928525
 05/08  24:00:00,287.76946591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831018913,0.0,2.18831018913
 05/09  01:00:00,287.769461294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826201568,0.0,2.18826201568
 05/09  02:00:00,287.769460309,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  03:00:00,287.769461064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821691596,0.0,2.18821691596
 05/09  04:00:00,299.991659437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838407073,0.0,2.18838407073
 05/09  05:00:00,349.357612642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987245503,0.0,2.18987245503
 05/09  06:00:00,990.810975078,32.8984996535,487.120917546,0.0,49.8407270682,199.362908273,2.22808599779,0.0386983999237,2.18938759786
 05/09  07:00:00,1114.53829707,28.4373896149,508.265994175,0.0,149.522181205,199.362908273,4.49116975984,0.119965163854,4.37120459598
 05/09  08:00:00,1652.05416665,31.4990387532,494.465933217,0.0,448.566543614,448.566543614,10.9408861559,0.0,10.9408861559
 05/09  09:00:00,1601.43277912,33.2813702589,478.727609243,0.0,448.566543614,448.566543614,8.76256004618,0.0,8.76256004618
 05/09  10:00:00,1547.64399916,34.0727672952,473.035825873,0.0,448.566543614,448.566543614,10.9530602306,0.0,10.9530602306
 05/09  11:00:00,1541.61178134,36.7475515882,464.325646596,0.0,448.566543614,448.566543614,13.1661616428,0.0,13.1661616428
 05/09  12:00:00,1493.45955365,35.1690416948,467.588664557,0.0,448.566543614,398.725816546,15.3945514024,0.0,15.3945514024
 05/09  13:00:00,1544.54078825,40.6831052647,463.316297123,0.0,448.566543614,448.566543614,15.3829899163,0.0,15.3829899163
 05/09  14:00:00,1544.65444761,41.7009726599,462.420065961,0.0,448.566543614,448.566543614,8.75500314133,0.0,8.75500314133
 05/09  15:00:00,1544.75900053,43.2745895869,460.951396713,0.0,448.566543614,448.566543614,8.75293866899,0.0,8.75293866899
 05/09  16:00:00,1591.72884623,41.2366588303,461.066000063,0.0,448.566543614,448.566543614,13.1524767017,0.0,13.1524767017
 05/09  17:00:00,1480.49014059,35.7986514457,468.128060833,0.0,348.885089477,398.725816546,6.55807315438,0.0,6.55807315438
 05/09  18:00:00,1295.25629312,29.2433380319,488.81442424,0.0,249.203635341,299.044362409,6.54972456814,0.0,6.54972456814
 05/09  19:00:00,1294.57477015,28.5748906968,496.160800487,0.0,249.203635341,299.044362409,2.19383511808,0.0,2.19383511808
 05/09  20:00:00,1181.22854479,28.4373896149,498.298794981,0.0,149.522181205,249.203635341,6.54386959789,0.0,6.54386959789
 05/09  21:00:00,1158.06635555,28.4373896149,499.58458573,0.0,149.522181205,249.203635341,2.1898213055,0.0,2.1898213055
 05/09  22:00:00,349.356417504,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  23:00:00,299.991658521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835008958,0.0,2.18835008958
 05/09  24:00:00,287.769461546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830403604,0.0,2.18830403604
 05/10  01:00:00,287.769456924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824891941,0.0,2.18824891941
 05/10  02:00:00,287.76945592,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,287.769456719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881968805,0.0,2.1881968805
 05/10  04:00:00,299.99165505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835625678,0.0,2.18835625678
 05/10  05:00:00,349.357605666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982983641,0.0,2.18982983641
 05/10  06:00:00,1023.26627394,34.5163997308,517.958115705,0.0,49.8407270682,199.362908273,2.51084903231,0.321507524939,2.18934150737
 05/10  07:00:00,1102.47076202,28.4373896149,496.198563396,0.0,149.522181205,199.362908273,4.37102434559,0.0,4.37102434559
 05/10  08:00:00,1633.49751381,33.8779199364,473.530429256,0.0,448.566543614,448.566543614,10.9400779339,0.0,10.9400779339
 05/10  09:00:00,1592.72092592,36.5826310048,466.714528915,0.0,448.566543614,448.566543614,8.7631372614,0.0,8.7631372614
 05/10  10:00:00,1542.82777343,38.3090691294,463.98333428,0.0,448.566543614,448.566543614,10.9517929714,0.0,10.9517929714
 05/10  11:00:00,1543.37587376,40.2675866112,462.569745765,0.0,448.566543614,448.566543614,13.1642306207,0.0,13.1642306207
 05/10  12:00:00,1495.12387144,36.0905360541,468.331533329,0.0,448.566543614,398.725816546,15.3938894796,0.0,15.3938894796
 05/10  13:00:00,1558.48047948,36.0012365564,481.937905208,0.0,448.566543614,448.566543614,15.3844096067,0.0,15.3844096067
 05/10  14:00:00,1562.59764012,35.4459881921,486.618273125,0.0,448.566543614,448.566543614,8.75511891071,0.0,8.75511891071
 05/10  15:00:00,1549.27636736,36.5759708223,472.167409701,0.0,448.566543614,448.566543614,8.75227371073,0.0,8.75227371073
 05/10  16:00:00,1590.37425236,39.0090669497,461.939034184,0.0,448.566543614,448.566543614,10.9668044391,0.0,10.9668044391
 05/10  17:00:00,1483.70532285,35.0893115704,472.052607249,0.0,348.885089477,398.725816546,8.73789964959,0.0,8.73789964959
 05/10  18:00:00,1308.83351625,28.5353874405,503.09961902,0.0,249.203635341,299.044362409,4.3738375422,0.0,4.3738375422
 05/10  19:00:00,1310.62802499,28.4373896149,512.351570233,0.0,249.203635341,299.044362409,4.36664606818,0.0,4.36664606818
 05/10  20:00:00,1199.67421158,28.4373896149,516.744459841,0.0,149.522181205,249.203635341,4.39204425082,0.0232191750049,4.36882507581
 05/10  21:00:00,1179.05017488,28.4373896149,520.565769088,0.0,149.522181205,249.203635341,5.80748884015,3.61773421843,2.18975462173
 05/10  22:00:00,349.356413534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837148659,0.0,2.18837148659
 05/10  23:00:00,299.991655077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823279408,0.0,2.18823279408
 05/10  24:00:00,287.769456952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817984315,0.0,2.18817984315
 05/11  01:00:00,287.769451506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,287.769452451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832728658,0.0,2.18832728658
 05/11  03:00:00,287.769452819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826820985,0.0,2.18826820985
 05/11  04:00:00,299.99164983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820890036,0.0,2.18820890036
 05/11  05:00:00,349.357598806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987865318,0.0,2.18987865318
 05/11  06:00:00,989.72586267,32.5440943662,494.883875693,0.0,49.8407270682,199.362908273,70.7097370962,68.5204239792,2.18931311703
 05/11  07:00:00,1104.03207743,28.4373896149,497.703419425,0.0,149.522181205,199.362908273,81.7423466052,77.3711792404,4.3711673648
 05/11  08:00:00,1658.41559143,29.9093821964,502.414468196,0.0,448.566543614,448.566543614,12.3268526889,3.56997799088,8.75687469798
 05/11  09:00:00,1610.13491976,31.512326342,489.198726048,0.0,448.566543614,448.566543614,11.1387146458,0.189834090057,10.9488805557
 05/11  10:00:00,1560.1971773,32.1971280326,487.464715022,0.0,448.566543614,448.566543614,10.9506238913,0.0,10.9506238913
 05/11  11:00:00,1561.90219661,32.6586108885,488.705070565,0.0,448.566543614,448.566543614,13.1590370522,0.0,13.1590370522
 05/11  12:00:00,1526.28495738,30.2071572528,505.375923576,0.0,448.566543614,398.725816546,13.3768778816,0.182086180156,13.1947917014
 05/11  13:00:00,1571.48366683,32.9460957789,497.996293743,0.0,448.566543614,448.566543614,15.3794068242,0.0,15.3794068242
 05/11  14:00:00,1560.36230003,33.239825452,486.589116544,0.0,448.566543614,448.566543614,8.7539942178,0.0,8.7539942178
 05/11  15:00:00,1552.19201791,34.2804233654,477.378638359,0.0,448.566543614,448.566543614,8.7517176528,0.0,8.7517176528
 05/11  16:00:00,1599.50394543,35.3169971027,474.760843083,0.0,448.566543614,448.566543614,13.1534659609,0.0,13.1534659609
 05/11  17:00:00,1499.16855636,31.3010354935,491.304132766,0.0,348.885089477,398.725816546,6.55862934754,0.0,6.55862934754
 05/11  18:00:00,1314.01959315,28.4373896149,508.383710026,0.0,249.203635341,299.044362409,6.55018947855,0.0,6.55018947855
 05/11  19:00:00,1313.80324335,28.4373896149,515.526801557,0.0,249.203635341,299.044362409,4.36677356514,0.0,4.36677356514
 05/11  20:00:00,1205.4609609,28.4373896149,522.519990414,0.0,149.522181205,249.203635341,19.7876095054,15.4184164724,4.36919303302
 05/11  21:00:00,1172.35069476,28.4373896149,513.84466931,0.0,149.522181205,249.203635341,35.4603313633,33.2703855139,2.18994584938
 05/11  22:00:00,349.356409089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826353494,0.0,2.18826353494
 05/11  23:00:00,299.991649436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769452688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882036528,0.0,2.1882036528
 05/12  01:00:00,287.769448389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834542603,0.0,2.18834542603
 05/12  02:00:00,287.769447293,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,287.769447614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827958716,0.0,2.18827958716
 05/12  04:00:00,299.991646248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821347331,0.0,2.18821347331
 05/12  05:00:00,349.357591686,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898678048,0.0,2.1898678048
 05/12  06:00:00,989.258768462,32.283482214,494.68721715,0.0,49.8407270682,199.362908273,57.3533656472,55.16399815,2.18936749717
 05/12  07:00:00,1095.08852671,28.4373896149,489.034940829,0.0,149.522181205,199.362908273,90.5321380333,86.1612267527,4.37091128056
 05/12  08:00:00,1631.39096634,28.8952816389,476.70601392,0.0,448.566543614,448.566543614,49.9130757871,38.9720503088,10.9410254783
 05/12  09:00:00,1610.60250203,30.0488225899,491.106696449,0.0,448.566543614,448.566543614,40.7306067554,31.9686398553,8.76196690012
 05/12  10:00:00,1571.54587578,30.6275341888,500.374428556,0.0,448.566543614,448.566543614,22.7778808552,11.8261585034,10.9517223518
 05/12  11:00:00,1555.95921822,31.3178519611,484.102907203,0.0,448.566543614,448.566543614,13.1611431998,0.0,13.1611431998
 05/12  12:00:00,1502.33656872,29.3047088738,482.329463491,0.0,448.566543614,398.725816546,16.3406928527,0.948346503526,15.3923463491
 05/12  13:00:00,1548.02254609,31.8442743043,475.636985716,0.0,448.566543614,448.566543614,13.2614922186,0.0776541788958,13.1838380397
 05/12  14:00:00,1546.49805064,33.086597974,472.878126648,0.0,448.566543614,448.566543614,8.75367333913,0.0,8.75367333913
 05/12  15:00:00,1547.76184878,32.8320484576,474.396871063,0.0,448.566543614,448.566543614,10.9348489892,0.0,10.9348489892
 05/12  16:00:00,1603.60338914,32.9354586755,481.241864411,0.0,448.566543614,448.566543614,10.9647423152,0.0,10.9647423152
 05/12  17:00:00,1500.44518623,29.9777677556,493.904052673,0.0,348.885089477,398.725816546,6.55810121658,0.0,6.55810121658
 05/12  18:00:00,1306.19074929,28.4373896149,500.552723698,0.0,249.203635341,299.044362409,9.5178939566,2.96808773597,6.54980622063
 05/12  19:00:00,1304.68289255,28.4373896149,506.396490722,0.0,249.203635341,299.044362409,18.0667684977,13.6997409325,4.36702756522
 05/12  20:00:00,1193.83096031,28.4373896149,510.871130564,0.0,149.522181205,249.203635341,45.7575464691,41.3881422428,4.3694042263
 05/12  21:00:00,1172.64649348,28.4373896149,514.127539225,0.0,149.522181205,249.203635341,53.3273453938,51.1375998476,2.18974554615
 05/12  22:00:00,349.356404932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18816976502,0.0,2.18816976502
 05/12  23:00:00,299.991644805,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769447995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831286188,0.0,2.18831286188
 05/13  01:00:00,237.928716886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823779787,0.0,2.18823779787
 05/13  02:00:00,237.928716069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816513189,0.0,2.18816513189
 05/13  03:00:00,237.928715882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.150914702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830128214,0.0,2.18830128214
 05/13  05:00:00,274.596494191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994020855,0.0,2.18994020855
 05/13  06:00:00,996.451790629,31.1971061766,502.948020818,0.0,49.8407270682,199.362908273,83.071236148,80.8820804105,2.18915573747
 05/13  07:00:00,1017.8802942,28.4373896149,511.239597581,0.0,49.8407270682,199.362908273,75.3097379495,73.118232843,2.19150510653
 05/13  08:00:00,1263.96277665,28.4373896149,508.157452532,0.0,249.203635341,249.203635341,21.6657734429,17.2986940601,4.36707938278
 05/13  09:00:00,1216.76628737,28.4373896149,497.63067761,0.0,249.203635341,249.203635341,16.295482406,9.74620288587,6.54927952009
 05/13  10:00:00,1164.52091253,28.4373896149,494.280398959,0.0,249.203635341,249.203635341,6.52974963098,2.15888132033,4.37086831065
 05/13  11:00:00,1159.08663899,28.4388863242,488.844195372,0.0,249.203635341,249.203635341,7.13650996832,0.583501533232,6.55300843508
 05/13  12:00:00,1157.14722293,28.5102671911,486.834902823,0.0,249.203635341,249.203635341,6.68833525688,0.140040899457,6.54829435743
 05/13  13:00:00,1159.52982885,28.7551827448,488.973090982,0.0,249.203635341,249.203635341,4.37072651805,0.0,4.37072651805
 05/13  14:00:00,914.209909167,28.4443571039,493.169211179,0.0,74.7610906023,174.442544739,4.3671000274,0.0,4.3671000274
 05/13  15:00:00,916.768519299,28.5155568324,495.657410623,0.0,74.7610906023,174.442544739,4.36478760192,0.0,4.36478760192
 05/13  16:00:00,964.186705821,29.2601558963,493.441812715,0.0,74.7610906023,174.442544739,2.19281632694,0.0,2.19281632694
 05/13  17:00:00,927.06891604,29.2616586376,494.419780539,0.0,24.9203635341,149.522181205,2.18940908614,0.0,2.18940908614
 05/13  18:00:00,788.906572781,19.0358671641,398.868054032,0.0,24.9203635341,149.522181205,2.18939328471,0.0,2.18939328471
 05/13  19:00:00,405.433996511,4.53234932478,93.9057752186,0.0,24.9203635341,149.522181205,2.18940214551,0.0,2.18940214551
 05/13  20:00:00,323.484890636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918746512,0.0,2.18918746512
 05/13  21:00:00,299.041285236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036433677,0.0,4.36036433677
 05/13  22:00:00,274.595309512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  23:00:00,250.150914911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831277152,0.0,2.18831277152
 05/13  24:00:00,237.928716907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823920771,0.0,2.18823920771
 05/14  01:00:00,237.92831737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  02:00:00,237.928318838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776042202,0.0,2.18776042202
 05/14  03:00:00,237.928317872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  04:00:00,250.150515871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775065734,0.0,2.18775065734
 05/14  05:00:00,274.596093553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920107876,0.0,2.18920107876
 05/14  06:00:00,280.765369862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774753899,0.0,2.18774753899
 05/14  07:00:00,636.587861567,13.1950189085,268.844407502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,765.002296651,16.7642961771,358.000559257,0.0,24.9203635341,149.522181205,2.18773704158,0.0,2.18773704158
 05/14  09:00:00,815.254297332,22.3075751987,431.519073788,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,691.509369457,18.5583703204,364.558562701,0.0,24.9203635341,149.522181205,2.18777866898,0.0,2.18777866898
 05/14  11:00:00,783.33923236,22.288547784,448.847918536,0.0,24.9203635341,149.522181205,2.18882743142,0.0,2.18882743142
 05/14  12:00:00,569.583362985,12.6878799471,276.055543197,0.0,24.9203635341,149.522181205,2.18883011913,0.0,2.18883011913
 05/14  13:00:00,695.321203142,18.1313724508,384.396258608,0.0,24.9203635341,149.522181205,2.19041279131,0.0,2.19041279131
 05/14  14:00:00,755.894411512,18.6547677175,435.909201089,0.0,24.9203635341,149.522181205,2.18882749811,0.0,2.18882749811
 05/14  15:00:00,722.768162546,17.5301858269,402.599377408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,880.179779189,22.2818370636,496.18083253,0.0,24.9203635341,149.522181205,2.18779172584,0.0,2.18779172584
 05/14  17:00:00,837.230436339,18.5724386567,424.10282045,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,907.549593258,22.2928450532,486.963287251,0.0,24.9203635341,149.522181205,2.18778056071,0.0,2.18778056071
 05/14  19:00:00,664.869456136,13.5224082063,295.615196842,0.0,24.9203635341,149.522181205,2.18777000632,0.0,2.18777000632
 05/14  20:00:00,438.263332438,1.14922379457,72.9037096608,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.040488801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928642138,0.0,2.18928642138
 05/14  22:00:00,274.594912238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767741484,0.0,2.18767741484
 05/14  23:00:00,250.150515389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928318282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766656001,0.0,2.18766656001
 05/15  01:00:00,287.769435306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831782572,0.0,2.18831782572
 05/15  02:00:00,287.769434111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  03:00:00,287.769434487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823158094,0.0,2.18823158094
 05/15  04:00:00,299.991633155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814503252,0.0,2.18814503252
 05/15  05:00:00,349.357570622,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897532428,0.0,2.1897532428
 05/15  06:00:00,1007.61192786,31.2793391004,514.08475047,0.0,49.8407270682,199.362908273,2.20592235567,0.0166844534012,2.18923790226
 05/15  07:00:00,1113.44848257,28.4374714876,507.176285305,0.0,149.522181205,199.362908273,4.37145268264,0.0,4.37145268264
 05/15  08:00:00,1643.98320023,29.6230026704,488.27118502,0.0,448.566543614,448.566543614,10.9383204743,0.0,10.9383204743
 05/15  09:00:00,1597.03629783,31.9324520669,475.680248882,0.0,448.566543614,448.566543614,8.76090285502,0.0,8.76090285502
 05/15  10:00:00,1544.71004143,34.4069608311,469.767884112,0.0,448.566543614,448.566543614,10.94908226,0.0,10.94908226
 05/15  11:00:00,1543.60391272,36.3657732855,466.699786118,0.0,448.566543614,448.566543614,10.9666392773,0.0,10.9666392773
 05/15  12:00:00,1496.09521873,33.4633383479,471.930346252,0.0,448.566543614,398.725816546,15.3872873291,0.0,15.3872873291
 05/15  13:00:00,1544.94604763,38.6777689153,465.727175027,0.0,448.566543614,448.566543614,15.3778162166,0.0,15.3778162166
 05/15  14:00:00,1544.99299085,41.675658506,462.784103934,0.0,448.566543614,448.566543614,8.75342383947,0.0,8.75342383947
 05/15  15:00:00,1546.98075498,44.3141726274,462.133741393,0.0,448.566543614,448.566543614,8.74961682397,0.0,8.74961682397
 05/15  16:00:00,1596.87540292,45.6274504756,461.821995915,0.0,448.566543614,448.566543614,10.962521072,0.0,10.962521072
 05/15  17:00:00,1481.20857162,39.6558206399,464.989460537,0.0,348.885089477,398.725816546,6.55685552601,0.0,6.55685552601
 05/15  18:00:00,1283.05472597,33.1656660139,472.690639048,0.0,249.203635341,299.044362409,6.54960370903,0.0,6.54960370903
 05/15  19:00:00,1280.9991899,30.147786702,481.01240355,0.0,249.203635341,299.044362409,4.36654112515,0.0,4.36654112515
 05/15  20:00:00,1172.72351749,28.4881604878,489.74308673,0.0,149.522181205,249.203635341,4.36836257505,0.0,4.36836257505
 05/15  21:00:00,1151.76500288,28.4373896149,493.283275627,0.0,149.522181205,249.203635341,2.18988783654,0.0,2.18988783654
 05/15  22:00:00,349.356391977,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831267218,0.0,2.18831267218
 05/15  23:00:00,299.991631712,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  24:00:00,287.769434342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822545933,0.0,2.18822545933
 05/16  01:00:00,287.769430819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813071927,0.0,2.18813071927
 05/16  02:00:00,287.769430226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824430852,0.0,2.18824430852
 05/16  03:00:00,402.117778866,0.766149196381,86.4310183821,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,354.497584306,0.38307459819,40.5472934614,0.0,24.9203635341,199.362908273,2.18827612299,0.0,2.18827612299
 05/16  05:00:00,349.357563625,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964081774,0.0,2.18964081774
 05/16  06:00:00,1001.43396581,35.3041658461,503.881979946,0.0,49.8407270682,199.362908273,2.18915502715,0.0,2.18915502715
 05/16  07:00:00,1104.59267341,28.5629730837,498.194991364,0.0,149.522181205,199.362908273,4.3707138361,0.0,4.3707138361
 05/16  08:00:00,1630.80057148,36.3743196728,468.337270699,0.0,448.566543614,448.566543614,10.9384357954,0.0,10.9384357954
