Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/16  09:00:00,1593.67676708,40.513907273,463.739295064,0.0,448.566543614,448.566543614,8.76106308791,0.0,8.76106308791
 05/16  10:00:00,1547.32338244,42.4697771609,464.318442791,0.0,448.566543614,448.566543614,10.9476648863,0.0,10.9476648863
 05/16  11:00:00,1551.84719836,44.9244799224,466.898088638,0.0,448.566543614,448.566543614,10.9663166419,0.0,10.9663166419
 05/16  12:00:00,1500.14611805,40.006484207,469.994001209,0.0,448.566543614,398.725816546,15.3862960157,0.0,15.3862960157
 05/16  13:00:00,1553.23293698,45.7575173757,467.248892018,0.0,448.566543614,448.566543614,15.3764632611,0.0,15.3764632611
 05/16  14:00:00,1555.92147189,48.2511135818,468.589706037,0.0,448.566543614,448.566543614,8.75265731848,0.0,8.75265731848
 05/16  15:00:00,1559.38030406,50.4630222027,470.784616761,0.0,448.566543614,448.566543614,8.75089705137,0.0,8.75089705137
 05/16  16:00:00,1607.59127144,51.3464734027,469.189210452,0.0,448.566543614,448.566543614,10.9610694695,0.0,10.9610694695
 05/16  17:00:00,1485.92380933,42.7966810411,467.722995667,0.0,348.885089477,398.725816546,6.55604779723,0.0,6.55604779723
 05/16  18:00:00,1284.22395591,33.0946444743,473.930909344,0.0,249.203635341,299.044362409,6.54951385492,0.0,6.54951385492
 05/16  19:00:00,1280.55655103,30.2057053117,480.511860137,0.0,249.203635341,299.044362409,4.36678988992,0.0,4.36678988992
 05/16  20:00:00,1171.4454223,28.5071002025,488.446066023,0.0,149.522181205,249.203635341,4.368991353,0.0,4.368991353
 05/16  21:00:00,1150.593934,28.4373896149,492.112213401,0.0,149.522181205,249.203635341,2.18958911945,0.0,2.18958911945
 05/16  22:00:00,349.356387092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822139687,0.0,2.18822139687
 05/16  23:00:00,299.991627326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  24:00:00,287.769430733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812743444,0.0,2.18812743444
 05/17  01:00:00,287.769426295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823105889,0.0,2.18823105889
 05/17  02:00:00,287.769425127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,287.769425908,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881313215,0.0,2.1881313215
 05/17  04:00:00,299.991624335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823695845,0.0,2.18823695845
 05/17  05:00:00,349.357556676,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896089271,0.0,2.1896089271
 05/17  06:00:00,1005.47848462,35.8752608447,507.35540984,0.0,49.8407270682,199.362908273,2.18908378967,0.0,2.18908378967
 05/17  07:00:00,1107.92910424,28.6382426055,501.456170324,0.0,149.522181205,199.362908273,4.37096746129,0.0,4.37096746129
 05/17  08:00:00,1629.11531361,38.9680648604,464.058297281,0.0,448.566543614,448.566543614,8.7538806999,0.0,8.7538806999
 05/17  09:00:00,1592.22908651,43.2676215284,459.537936345,0.0,448.566543614,448.566543614,10.9458727893,0.0,10.9458727893
 05/17  10:00:00,1546.51097768,44.0052572141,461.97058916,0.0,448.566543614,448.566543614,10.9477153584,0.0,10.9477153584
 05/17  11:00:00,1550.01098888,45.9156302474,463.752598336,0.0,448.566543614,448.566543614,10.9699555438,0.0,10.9699555438
 05/17  12:00:00,1498.12449936,41.1185190933,466.448540799,0.0,448.566543614,398.725816546,15.3855524186,0.0,15.3855524186
 05/17  13:00:00,1550.39348773,46.7451440291,463.111043269,0.0,448.566543614,448.566543614,13.1811149052,0.0,13.1811149052
 05/17  14:00:00,1550.82961786,47.3136864291,463.299149403,0.0,448.566543614,448.566543614,8.75203552179,0.0,8.75203552179
 05/17  15:00:00,1553.86596138,51.4149375591,462.957083489,0.0,448.566543614,448.566543614,8.7502593296,0.0,8.7502593296
 05/17  16:00:00,1601.30881721,52.3257383891,460.389844658,0.0,448.566543614,448.566543614,13.1487147601,0.0,13.1487147601
 05/17  17:00:00,1481.9107336,44.0799910744,461.347180144,0.0,348.885089477,398.725816546,6.55639975489,0.0,6.55639975489
 05/17  18:00:00,1282.7359973,33.9681615391,471.569451476,0.0,249.203635341,299.044362409,4.37286801941,0.0,4.37286801941
 05/17  19:00:00,1283.59759097,30.1928464506,483.565772029,0.0,249.203635341,299.044362409,4.36644777899,0.0,4.36644777899
 05/17  20:00:00,1179.2620621,28.478305133,496.291515834,0.0,149.522181205,249.203635341,4.3683307537,0.0,4.3683307537
 05/17  21:00:00,1162.02943031,28.4373896149,503.547716375,0.0,149.522181205,249.203635341,2.18958135892,0.0,2.18958135892
 05/17  22:00:00,349.356383116,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827566346,0.0,2.18827566346
 05/17  23:00:00,299.991624461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821508132,0.0,2.18821508132
 05/17  24:00:00,287.769425747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811446328,0.0,2.18811446328
 05/18  01:00:00,287.769421076,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,287.769422137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820778023,0.0,2.18820778023
 05/18  03:00:00,287.769421874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810125234,0.0,2.18810125234
 05/18  04:00:00,299.991618541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  05:00:00,349.357549823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956235395,0.0,2.18956235395
 05/18  06:00:00,1005.10886295,35.6880945978,507.172960781,0.0,49.8407270682,199.362908273,2.18930073288,0.0,2.18930073288
 05/18  07:00:00,1111.60294357,28.4373896149,505.330878098,0.0,149.522181205,199.362908273,6.54611805709,0.0,6.54611805709
 05/18  08:00:00,1634.03293385,35.6801035871,472.26391225,0.0,448.566543614,448.566543614,8.75441211775,0.0,8.75441211775
 05/18  09:00:00,1589.63596331,39.0272051127,461.185259104,0.0,448.566543614,448.566543614,8.75925676441,0.0,8.75925676441
 05/18  10:00:00,1540.75473597,43.4419098357,456.777730698,0.0,448.566543614,448.566543614,10.9484101506,0.0,10.9484101506
 05/18  11:00:00,1541.83216783,45.4507010769,455.843246608,0.0,448.566543614,448.566543614,13.1553026858,0.0,13.1553026858
 05/18  12:00:00,1492.35114042,40.5689240638,461.080824918,0.0,448.566543614,398.725816546,13.1876950318,0.0,13.1876950318
 05/18  13:00:00,1543.48834397,45.3554299701,457.591949829,0.0,448.566543614,448.566543614,15.3748168876,0.0,15.3748168876
 05/18  14:00:00,1542.82043726,39.6685438183,462.618757257,0.0,448.566543614,448.566543614,8.75175869291,0.0,8.75175869291
 05/18  15:00:00,1543.02392975,38.8564436008,463.634732909,0.0,448.566543614,448.566543614,8.74974471891,0.0,8.74974471891
 05/18  16:00:00,1589.71359307,39.2250102066,461.06274277,0.0,448.566543614,448.566543614,10.9610837577,0.0,10.9610837577
 05/18  17:00:00,1480.83088311,36.5809695124,467.686686872,0.0,348.885089477,398.725816546,6.55674400015,0.0,6.55674400015
 05/18  18:00:00,1300.64013338,29.04435956,494.397410925,0.0,249.203635341,299.044362409,6.54901177044,0.0,6.54901177044
 05/18  19:00:00,1299.83705758,28.5245266801,501.473570968,0.0,249.203635341,299.044362409,2.19302605129,0.0,2.19302605129
 05/18  20:00:00,1188.2149206,28.4373896149,505.285301796,0.0,149.522181205,249.203635341,6.54644754748,0.00389002871674,6.54255751876
 05/18  21:00:00,1166.00036411,28.4373896149,507.516912243,0.0,149.522181205,249.203635341,4.59115678183,2.40139646284,2.18976031899
 05/18  22:00:00,349.356377744,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/18  23:00:00,299.991619733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818714027,0.0,2.18818714027
 05/18  24:00:00,287.769422251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807984767,0.0,2.18807984767
 05/19  01:00:00,287.769416537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,287.76941701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816720495,0.0,2.18816720495
 05/19  03:00:00,287.769417892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825796616,0.0,2.18825796616
 05/19  04:00:00,299.991614829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814467126,0.0,2.18814467126
 05/19  05:00:00,349.357542542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969114719,0.0,2.18969114719
 05/19  06:00:00,999.205634554,33.0094255874,503.929511375,0.0,49.8407270682,199.362908273,28.1944066722,26.0053182849,2.1890883873
 05/19  07:00:00,1123.37128076,28.4373896149,517.082256601,0.0,149.522181205,199.362908273,27.7378179332,23.3670813731,4.37073656011
 05/19  08:00:00,1644.97167209,33.1131877689,485.769576238,0.0,448.566543614,448.566543614,8.78204291295,0.0282143178954,8.75382859506
 05/19  09:00:00,1593.68662904,36.7313431392,467.531821144,0.0,448.566543614,448.566543614,10.9429475884,0.0,10.9429475884
 05/19  10:00:00,1542.62887107,38.7581147641,463.335693791,0.0,448.566543614,448.566543614,8.76170166097,0.0,8.76170166097
 05/19  11:00:00,1541.04825961,39.9947038893,460.515381897,0.0,448.566543614,448.566543614,13.1558509459,0.0,13.1558509459
 05/19  12:00:00,1494.75759794,35.993772914,468.062477688,0.0,448.566543614,398.725816546,13.1878459597,0.0,13.1878459597
 05/19  13:00:00,1542.1433064,42.0163984063,459.58599425,0.0,448.566543614,448.566543614,15.3726416389,0.0,15.3726416389
 05/19  14:00:00,1540.93345054,43.9255210394,456.4748212,0.0,448.566543614,448.566543614,8.75164778181,0.0,8.75164778181
 05/19  15:00:00,1542.92508075,46.605528332,455.786828213,0.0,448.566543614,448.566543614,8.74950921691,0.0,8.74950921691
 05/19  16:00:00,1591.84749191,46.5788709326,455.842822136,0.0,448.566543614,448.566543614,10.9599017384,0.0,10.9599017384
 05/19  17:00:00,1478.82951363,37.4622296204,464.804078942,0.0,348.885089477,398.725816546,6.55733760473,0.0,6.55733760473
 05/19  18:00:00,1287.65082289,30.9242035809,479.528273626,0.0,249.203635341,299.044362409,6.54863833982,0.0,6.54863833982
 05/19  19:00:00,1291.58940498,29.0849830673,492.665475134,0.0,249.203635341,299.044362409,2.19344715837,0.0,2.19344715837
 05/19  20:00:00,1184.24440861,28.4537977694,501.298399068,0.0,149.522181205,249.203635341,6.54273125212,0.0,6.54273125212
 05/19  21:00:00,1159.90259023,28.4373896149,501.420890358,0.0,149.522181205,249.203635341,2.1896198908,0.0,2.1896198908
 05/19  22:00:00,349.356373617,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991615711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825134652,0.0,2.18825134652
 05/19  24:00:00,287.769417657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813751731,0.0,2.18813751731
 05/20  01:00:00,237.928684956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  02:00:00,237.928686015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821661097,0.0,2.18821661097
 05/20  03:00:00,237.928686398,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880969558,0.0,2.1880969558
 05/20  04:00:00,250.150882999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596445097,0.0,0.0,0.0,24.9203635341,149.522181205,4.35923968847,0.0,4.35923968847
 05/20  06:00:00,1010.01869558,33.4422521626,514.328648325,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/20  07:00:00,1007.51260741,28.5041856714,500.858342659,0.0,49.8407270682,199.362908273,4.3623591584,0.0,4.3623591584
 05/20  08:00:00,1242.87893503,29.9374791169,485.586187346,0.0,249.203635341,249.203635341,4.36653336545,0.0,4.36653336545
 05/20  09:00:00,1201.58945548,30.8211186661,480.077329976,0.0,249.203635341,249.203635341,4.37217264483,0.0,4.37217264483
 05/20  10:00:00,1153.29308406,30.8742711936,480.617373844,0.0,249.203635341,249.203635341,6.54519988473,0.0,6.54519988473
 05/20  11:00:00,1152.70821581,31.0070169912,479.898205558,0.0,249.203635341,249.203635341,4.37489938965,0.0,4.37489938965
 05/20  12:00:00,1155.23537327,30.6650079429,482.768537782,0.0,249.203635341,249.203635341,6.54676700232,0.0,6.54676700232
 05/20  13:00:00,1157.80832523,30.8985273003,485.108359512,0.0,249.203635341,249.203635341,4.36995451382,0.0,4.36995451382
 05/20  14:00:00,912.429470931,29.795967246,490.037254952,0.0,74.7610906023,174.442544739,4.36622921914,0.0,4.36622921914
 05/20  15:00:00,917.351510467,29.0048336694,495.751205194,0.0,74.7610906023,174.442544739,4.36425049625,0.0,4.36425049625
 05/20  16:00:00,964.383137021,28.9713752997,493.927110971,0.0,74.7610906023,174.442544739,2.19272210136,0.0,2.19272210136
 05/20  17:00:00,926.291358326,28.4425272179,494.461397302,0.0,24.9203635341,149.522181205,2.18927523282,0.0,2.18927523282
 05/20  18:00:00,606.924649406,11.6332063104,250.907530134,0.0,24.9203635341,149.522181205,2.18928832067,0.0,2.18928832067
 05/20  19:00:00,520.6965755,9.06469864955,186.748298868,0.0,24.9203635341,149.522181205,2.18927356652,0.0,2.18927356652
 05/20  20:00:00,323.484847863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904009154,0.0,2.18904009154
 05/20  21:00:00,299.041228919,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900868043,0.0,2.1900868043
 05/20  22:00:00,274.595279784,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882318933,0.0,2.1882318933
 05/20  23:00:00,250.150883292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811144144,0.0,2.18811144144
 05/20  24:00:00,237.928685101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  01:00:00,237.928294309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760400405,0.0,2.18760400405
 05/21  02:00:00,237.928292899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928293922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771646766,0.0,2.18771646766
 05/21  04:00:00,250.150491558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765991028,0.0,2.18765991028
 05/21  05:00:00,274.596049797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  06:00:00,280.765344821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770067979,0.0,2.18770067979
 05/21  07:00:00,702.229578655,14.9801395499,317.718794129,0.0,24.9203635341,149.522181205,2.18771182354,0.0,2.18771182354
 05/21  08:00:00,894.719491278,22.6966233365,472.855103362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,801.296016665,18.307352182,424.693243859,0.0,24.9203635341,149.522181205,2.1877220839,0.0,2.1877220839
 05/21  10:00:00,835.537273535,22.7656693303,499.158380647,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,754.982576861,18.2136638103,427.411213915,0.0,24.9203635341,149.522181205,2.18874843052,0.0,2.18874843052
 05/21  12:00:00,827.769757232,22.5132713399,491.829936353,0.0,24.9203635341,149.522181205,2.18874789793,0.0,2.18874789793
 05/21  13:00:00,695.202837639,16.0945134169,377.473937479,0.0,24.9203635341,149.522181205,2.19025284415,0.0,2.19025284415
 05/21  14:00:00,770.750463871,20.848806894,443.542983279,0.0,24.9203635341,149.522181205,2.1887363652,0.0,2.1887363652
 05/21  15:00:00,738.305501792,18.1472340992,410.881062666,0.0,24.9203635341,149.522181205,2.18772076252,0.0,2.18772076252
 05/21  16:00:00,857.511199403,22.7328181418,472.36691815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,820.926914205,18.2547428908,407.899378368,0.0,24.9203635341,149.522181205,2.18770812242,0.0,2.18770812242
 05/21  18:00:00,895.782556134,22.7136698648,473.989855946,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,699.510994458,13.9801225725,315.829919855,0.0,24.9203635341,149.522181205,2.18770696446,0.0,2.18770696446
 05/21  20:00:00,323.483677809,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  21:00:00,299.040445336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919184977,0.0,2.18919184977
 05/21  22:00:00,274.594887378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768729746,0.0,2.18768729746
 05/21  23:00:00,250.15049148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762982041,0.0,2.18762982041
 05/21  24:00:00,237.928293135,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769404753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817931957,0.0,2.18817931957
 05/22  02:00:00,287.769403792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804677994,0.0,2.18804677994
 05/22  03:00:00,287.769403613,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.991602513,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881155225,0.0,2.1881155225
 05/22  05:00:00,349.357521712,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961922967,0.0,2.18961922967
 05/22  06:00:00,996.897922702,32.2175583404,502.43258098,0.0,49.8407270682,199.362908273,2.18906963135,0.0,2.18906963135
 05/22  07:00:00,1117.56782669,28.539848734,511.193369396,0.0,149.522181205,199.362908273,4.3705136014,0.0,4.3705136014
 05/22  08:00:00,1641.02442062,31.9582852307,482.977335667,0.0,448.566543614,448.566543614,8.75170922169,0.0,8.75170922169
 05/22  09:00:00,1590.5727809,36.9087709264,464.24064815,0.0,448.566543614,448.566543614,10.9433250526,0.0,10.9433250526
 05/22  10:00:00,1542.70003328,39.4306064164,462.734462869,0.0,448.566543614,448.566543614,8.76094278268,0.0,8.76094278268
 05/22  11:00:00,1544.23712249,40.3568905223,463.342183806,0.0,448.566543614,448.566543614,13.1544538921,0.0,13.1544538921
 05/22  12:00:00,1495.34695082,35.6914553991,468.954298567,0.0,448.566543614,398.725816546,13.1850602251,0.0,13.1850602251
 05/22  13:00:00,1545.21424819,41.1698537635,463.50361503,0.0,448.566543614,448.566543614,15.3732004595,0.0,15.3732004595
 05/22  14:00:00,1547.33249493,44.0960340554,462.704512244,0.0,448.566543614,448.566543614,8.74926746146,0.0,8.74926746146
 05/22  15:00:00,1550.05703469,46.6860554324,462.920335264,0.0,448.566543614,448.566543614,6.56659539821,0.0,6.56659539821
 05/22  16:00:00,1599.26571784,48.5945692242,461.280778489,0.0,448.566543614,448.566543614,13.1452192869,0.0,13.1452192869
 05/22  17:00:00,1482.24269974,42.2232269164,463.481400839,0.0,348.885089477,398.725816546,6.55477888592,0.0,6.55477888592
 05/22  18:00:00,1283.33822499,33.1821489799,472.95778593,0.0,249.203635341,299.044362409,4.37244035932,0.0,4.37244035932
 05/22  19:00:00,1273.98146173,30.0336165069,482.652604543,0.0,249.203635341,299.044362409,4.36635595455,0.0,4.36635595455
 05/22  20:00:00,1175.77189616,28.5270714517,492.752658476,0.0,149.522181205,249.203635341,4.36816845168,0.0,4.36816845168
 05/22  21:00:00,1157.35616947,28.4414295264,498.870450999,0.0,149.522181205,249.203635341,2.18955185723,0.0,2.18955185723
 05/22  22:00:00,349.35636159,0.0,0.0,0.0,49.8407270682,199.362908273,2.18807974501,0.0,2.18807974501
 05/22  23:00:00,299.991601259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769403832,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881476523,0.0,2.1881476523
 05/23  01:00:00,287.769400421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820750898,0.0,2.18820750898
 05/23  02:00:00,287.769399479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806857732,0.0,2.18806857732
 05/23  03:00:00,287.769399135,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,299.991598136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812999383,0.0,2.18812999383
 05/23  05:00:00,349.357514756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961919412,0.0,2.18961919412
 05/23  06:00:00,1004.89140726,34.740580182,507.90304979,0.0,49.8407270682,199.362908273,2.18906482004,0.0,2.18906482004
 05/23  07:00:00,1109.69014651,28.5004218928,503.355132561,0.0,149.522181205,199.362908273,4.37042063583,0.0,4.37042063583
 05/23  08:00:00,1630.59366409,36.5063270675,467.998567314,0.0,448.566543614,448.566543614,8.75127681646,0.0,8.75127681646
 05/23  09:00:00,1592.06333211,41.0082168093,461.63178679,0.0,448.566543614,448.566543614,10.942551017,0.0,10.942551017
 05/23  10:00:00,1545.87224369,43.1012510446,462.236064122,0.0,448.566543614,448.566543614,8.76074215782,0.0,8.76074215782
 05/23  11:00:00,1545.06881104,45.2048088342,459.325990957,0.0,448.566543614,448.566543614,13.1529390124,0.0,13.1529390124
 05/23  12:00:00,1493.57319623,41.0025779606,461.869474984,0.0,448.566543614,398.725816546,13.1830322807,0.0,13.1830322807
 05/23  13:00:00,1547.43731985,46.8355194576,460.061075515,0.0,448.566543614,448.566543614,13.1782280254,0.0,13.1782280254
 05/23  14:00:00,1548.09607987,44.7692815337,462.808477445,0.0,448.566543614,448.566543614,8.75106344733,0.0,8.75106344733
 05/23  15:00:00,1547.52212729,40.7694834839,466.22003471,0.0,448.566543614,448.566543614,8.74774720797,0.0,8.74774720797
 05/23  16:00:00,1597.30284496,42.4101110894,465.504500336,0.0,448.566543614,448.566543614,10.9576180238,0.0,10.9576180238
 05/23  17:00:00,1482.80063604,40.4997808493,465.845355011,0.0,348.885089477,398.725816546,6.55605922028,0.0,6.55605922028
 05/23  18:00:00,1286.46348315,30.2255875535,479.039622205,0.0,249.203635341,299.044362409,6.54849934303,0.0,6.54849934303
 05/23  19:00:00,1276.55279401,28.6460928243,486.61147321,0.0,249.203635341,299.044362409,4.36600055888,0.0,4.36600055888
 05/23  20:00:00,1172.49666227,28.4373896149,489.567120969,0.0,149.522181205,249.203635341,4.36844179992,0.0,4.36844179992
 05/23  21:00:00,1151.27910918,28.4373896149,492.797437661,0.0,149.522181205,249.203635341,2.18969884487,0.0,2.18969884487
 05/23  22:00:00,349.35635623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18802714979,0.0,2.18802714979
 05/23  23:00:00,299.991596981,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769400312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808789513,0.0,2.18808789513
 05/24  01:00:00,287.769395349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813932055,0.0,2.18813932055
 05/24  02:00:00,287.769394572,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769395965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819360321,0.0,2.18819360321
 05/24  04:00:00,299.991593522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804795677,0.0,2.18804795677
 05/24  05:00:00,349.357507887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972067424,0.0,2.18972067424
 05/24  06:00:00,1012.4348476,35.211877183,514.974831129,0.0,49.8407270682,199.362908273,2.69654274746,0.507447280753,2.1890954667
 05/24  07:00:00,1103.49358047,28.4454791733,497.213432487,0.0,149.522181205,199.362908273,4.49875035549,0.128424494655,4.37032586084
 05/24  08:00:00,1632.52533831,36.776453487,469.660149301,0.0,448.566543614,448.566543614,8.75163811249,0.0,8.75163811249
 05/24  09:00:00,1590.92170339,41.5836926261,459.914710801,0.0,448.566543614,448.566543614,8.75715184254,0.0,8.75715184254
 05/24  10:00:00,1543.95445408,43.3170506916,460.102513726,0.0,448.566543614,448.566543614,10.9445253581,0.0,10.9445253581
 05/24  11:00:00,1545.27188634,44.0872754277,460.646630838,0.0,448.566543614,448.566543614,10.9640409936,0.0,10.9640409936
 05/24  12:00:00,1494.49735935,38.6406659515,465.155595253,0.0,448.566543614,398.725816546,15.3782001143,0.0,15.3782001143
 05/24  13:00:00,1542.70357172,44.2055781329,457.957334567,0.0,448.566543614,448.566543614,13.1727158725,0.0,13.1727158725
 05/24  14:00:00,1542.22559725,46.8134592964,454.879166966,0.0,448.566543614,448.566543614,8.7491525051,0.0,8.7491525051
 05/24  15:00:00,1543.53625493,49.3644963697,453.639175485,0.0,448.566543614,448.566543614,8.74759176766,0.0,8.74759176766
 05/24  16:00:00,1591.23450699,47.4108154312,454.398084516,0.0,448.566543614,448.566543614,10.9573076733,0.0,10.9573076733
 05/24  17:00:00,1477.44258753,43.3805347362,457.498962686,0.0,348.885089477,398.725816546,6.55593233337,0.0,6.55593233337
 05/24  18:00:00,1282.31900819,34.3434986074,470.777254206,0.0,249.203635341,299.044362409,4.371691844,0.0,4.371691844
 05/24  19:00:00,1274.22140479,30.8101097551,482.116080665,0.0,249.203635341,299.044362409,4.36600232339,0.0,4.36600232339
 05/24  20:00:00,1180.16099608,28.549637186,497.119221096,0.0,149.522181205,249.203635341,4.36790831889,0.0,4.36790831889
 05/24  21:00:00,1165.02737417,28.443902334,506.53919682,0.0,149.522181205,249.203635341,2.18958770069,0.0,2.18958770069
 05/24  22:00:00,349.356352924,0.0,0.0,0.0,49.8407270682,199.362908273,2.1881488755,0.0,2.1881488755
 05/24  23:00:00,299.991593588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806830807,0.0,2.18806830807
 05/24  24:00:00,287.769394524,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,287.769391383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811528769,0.0,2.18811528769
 05/25  02:00:00,287.769391664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816266438,0.0,2.18816266438
 05/25  03:00:00,287.769390262,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,299.99158904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801078297,0.0,2.18801078297
 05/25  05:00:00,349.35750094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957185575,0.0,2.18957185575
 05/25  06:00:00,986.817844973,33.6583323288,490.911747424,0.0,49.8407270682,199.362908273,2.18904101322,0.0,2.18904101322
 05/25  07:00:00,1107.39962173,28.5489641174,501.016097364,0.0,149.522181205,199.362908273,4.37008744931,0.0,4.37008744931
 05/25  08:00:00,1637.83453957,37.4607237974,474.285108811,0.0,448.566543614,448.566543614,8.75083971054,0.0,8.75083971054
 05/25  09:00:00,1587.79179756,42.4793887986,455.889144497,0.0,448.566543614,448.566543614,10.9409982723,0.0,10.9409982723
 05/25  10:00:00,1538.49855259,44.6004115623,453.363279354,0.0,448.566543614,448.566543614,8.76022132116,0.0,8.76022132116
 05/25  11:00:00,1540.29995606,45.4502005208,454.311824742,0.0,448.566543614,448.566543614,13.1514434693,0.0,13.1514434693
 05/25  12:00:00,1492.7684286,40.1719937286,461.895391395,0.0,448.566543614,398.725816546,13.1806170807,0.0,13.1806170807
 05/25  13:00:00,1542.85914638,46.253563891,456.064957963,0.0,448.566543614,448.566543614,13.1752206179,0.0,13.1752206179
 05/25  14:00:00,1545.02242838,47.614662332,456.87482307,0.0,448.566543614,448.566543614,8.74840985193,0.0,8.74840985193
 05/25  15:00:00,1550.41671319,50.2886033475,459.791665611,0.0,448.566543614,448.566543614,8.74791381246,0.0,8.74791381246
 05/25  16:00:00,1601.13465178,51.8416145505,460.535878971,0.0,448.566543614,448.566543614,10.9558207049,0.0,10.9558207049
 05/25  17:00:00,1482.99266785,44.1985685011,462.411642576,0.0,348.885089477,398.725816546,6.55416661371,0.0,6.55416661371
 05/25  18:00:00,1282.43634367,34.4432976593,470.794809758,0.0,249.203635341,299.044362409,6.54726663325,0.0,6.54726663325
 05/25  19:00:00,1274.05205227,30.5997767257,482.157074121,0.0,249.203635341,299.044362409,2.19321896108,0.0,2.19321896108
 05/25  20:00:00,1179.99433722,28.5196437929,496.982571115,0.0,149.522181205,249.203635341,4.36816197794,0.0,4.36816197794
 05/25  21:00:00,1158.88477266,28.4398088865,500.400695338,0.0,149.522181205,249.203635341,2.18957730851,0.0,2.18957730851
 05/25  22:00:00,349.356348151,0.0,0.0,0.0,49.8407270682,199.362908273,2.18818398054,0.0,2.18818398054
 05/25  23:00:00,299.991589805,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881497486,0.0,2.1881497486
 05/25  24:00:00,287.769390935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799721597,0.0,2.18799721597
 05/26  01:00:00,287.769386436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,287.769387557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803266773,0.0,2.18803266773
 05/26  03:00:00,287.76938675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807285676,0.0,2.18807285676
 05/26  04:00:00,299.991583955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  05:00:00,349.357494088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952115682,0.0,2.18952115682
 05/26  06:00:00,1005.78010034,35.8753210923,507.657020044,0.0,49.8407270682,199.362908273,2.18915233612,0.0,2.18915233612
 05/26  07:00:00,1107.14251412,28.8262886235,500.481681796,0.0,149.522181205,199.362908273,4.36982297471,0.0,4.36982297471
 05/26  08:00:00,1627.9339514,40.3475493198,461.497725272,0.0,448.566543614,448.566543614,8.75159787341,0.0,8.75159787341
 05/26  09:00:00,1591.72677206,42.5199273397,459.783613682,0.0,448.566543614,448.566543614,10.9414908606,0.0,10.9414908606
 05/26  10:00:00,1547.27719615,46.9514862391,459.790880874,0.0,448.566543614,448.566543614,8.75777943855,0.0,8.75777943855
 05/26  11:00:00,1550.29848575,47.7967174847,462.130621968,0.0,448.566543614,448.566543614,13.1514367622,0.0,13.1514367622
 05/26  12:00:00,1497.70533157,41.8694474302,465.250719624,0.0,448.566543614,398.725816546,13.1801869476,0.0,13.1801869476
 05/26  13:00:00,1548.58620175,47.5719392373,460.473683992,0.0,448.566543614,448.566543614,13.1745044487,0.0,13.1745044487
 05/26  14:00:00,1547.29965249,49.714748451,457.051990097,0.0,448.566543614,448.566543614,8.74913549029,0.0,8.74913549029
 05/26  15:00:00,1550.75751922,52.5715296782,457.942807598,0.0,448.566543614,448.566543614,8.74733710295,0.0,8.74733710295
 05/26  16:00:00,1605.32809457,54.386220836,463.110182893,0.0,448.566543614,448.566543614,10.9562914752,0.0,10.9562914752
 05/26  17:00:00,1483.88504785,45.9955194471,461.898662767,0.0,348.885089477,398.725816546,6.55538051376,0.0,6.55538051376
 05/26  18:00:00,1283.67477802,33.7414303294,472.735130703,0.0,249.203635341,299.044362409,4.37188567158,0.0,4.37188567158
 05/26  19:00:00,1275.31011031,30.7662247938,483.248697747,0.0,249.203635341,299.044362409,4.36619014861,0.0,4.36619014861
 05/26  20:00:00,1180.2881813,28.5158267202,497.280247069,0.0,149.522181205,249.203635341,4.36771030981,0.0,4.36771030981
 05/26  21:00:00,1159.90640766,28.4377446455,501.424401486,0.0,149.522181205,249.203635341,2.18965897706,0.0,2.18965897706
 05/26  22:00:00,349.356344235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815319251,0.0,2.18815319251
 05/26  23:00:00,299.991585206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812558091,0.0,2.18812558091
 05/26  24:00:00,287.769385986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,237.928655685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815837772,0.0,2.18815837772
 05/27  02:00:00,237.928656135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799436818,0.0,2.18799436818
 05/27  03:00:00,237.928654688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.150853252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802756654,0.0,2.18802756654
 05/27  05:00:00,274.596396656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955982716,0.0,2.18955982716
 05/27  06:00:00,1000.17027038,33.9816713904,503.940845778,0.0,49.8407270682,199.362908273,2.18901942428,0.0,2.18901942428
 05/27  07:00:00,1003.59392364,28.6163391379,496.827572239,0.0,49.8407270682,199.362908273,2.19111586158,0.0,2.19111586158
 05/27  08:00:00,1235.72897616,30.1090526898,478.264745236,0.0,249.203635341,249.203635341,4.36570822634,0.0,4.36570822634
 05/27  09:00:00,1199.40653767,30.7732968594,477.942360528,0.0,249.203635341,249.203635341,6.54727519462,0.0,6.54727519462
 05/27  10:00:00,1149.11871943,31.9888145628,475.328580356,0.0,249.203635341,249.203635341,4.37012540375,0.0,4.37012540375
 05/27  11:00:00,1147.89843049,32.7195646388,473.376012598,0.0,249.203635341,249.203635341,6.55002881535,0.0,6.55002881535
 05/27  12:00:00,1148.72336088,32.368915443,474.552738232,0.0,249.203635341,249.203635341,4.37040259358,0.0,4.37040259358
 05/27  13:00:00,1150.53146301,30.362216255,478.36792434,0.0,249.203635341,249.203635341,4.36978246643,0.0,4.36978246643
 05/27  14:00:00,902.696655072,29.1040950512,480.996401353,0.0,74.7610906023,174.442544739,4.36623015093,0.0,4.36623015093
 05/27  15:00:00,903.321365115,30.8557876099,479.870184734,0.0,74.7610906023,174.442544739,4.36383260513,0.0,4.36383260513
 05/27  16:00:00,952.364616552,31.8168510938,479.06319961,0.0,74.7610906023,174.442544739,2.19241245151,0.0,2.19241245151
 05/27  17:00:00,916.410192358,31.1311953191,481.891605567,0.0,24.9203635341,149.522181205,2.18915790308,0.0,2.18915790308
 05/27  18:00:00,652.117411065,11.4668532118,287.834750046,0.0,24.9203635341,149.522181205,2.1891477335,0.0,2.1891477335
 05/27  19:00:00,300.728072372,0.191537299095,12.9822805915,0.0,24.9203635341,149.522181205,2.18908079748,0.0,2.18908079748
 05/27  20:00:00,404.672067987,0.766149196381,53.2699780422,0.0,24.9203635341,149.522181205,2.18908790014,0.0,2.18908790014
 05/27  21:00:00,299.041174482,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899370141,0.0,2.1899370141
 05/27  22:00:00,274.59524905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816084916,0.0,2.18816084916
 05/27  23:00:00,250.150852279,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928655935,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879958548,0.0,2.1879958548
 05/28  01:00:00,237.928269413,0.0,0.0,0.0,24.9203635341,149.522181205,2.187556063,0.0,2.187556063
 05/28  02:00:00,237.92826895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,237.928270063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761963301,0.0,2.18761963301
 05/28  04:00:00,250.150466314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596008174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894571208,0.0,2.18894571208
 05/28  06:00:00,280.76532143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750734101,0.0,2.18750734101
 05/28  07:00:00,340.757512343,1.81293972991,35.1638445664,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,844.367190886,22.7235504087,436.044097978,0.0,24.9203635341,149.522181205,2.18763654898,0.0,2.18763654898
 05/28  09:00:00,729.21372962,18.3692754433,379.698205006,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,808.54720564,22.7857473573,485.717300795,0.0,24.9203635341,149.522181205,2.18763280321,0.0,2.18763280321
 05/28  11:00:00,691.462651529,18.2534338015,390.950995009,0.0,24.9203635341,149.522181205,2.18862328862,0.0,2.18862328862
 05/28  12:00:00,813.628370417,22.5872007637,490.996249411,0.0,24.9203635341,149.522181205,2.18848044912,0.0,2.18848044912
 05/28  13:00:00,674.102173286,16.9263435139,375.959887309,0.0,24.9203635341,149.522181205,2.19009329412,0.0,2.19009329412
 05/28  14:00:00,446.49563923,9.06469864955,190.746116003,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  15:00:00,238.783763862,0.25538306546,18.3673369715,0.0,24.9203635341,149.522181205,2.18755636925,0.0,2.18755636925
 05/28  16:00:00,758.685537678,15.392044374,388.131217221,0.0,24.9203635341,149.522181205,2.18761944648,0.0,2.18761944648
 05/28  17:00:00,781.93632266,11.9373380837,385.461853202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,528.886750074,7.55215177338,189.265692807,0.0,24.9203635341,149.522181205,2.18759974971,0.0,2.18759974971
 05/28  19:00:00,280.765319889,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,323.483654896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757974213,0.0,2.18757974213
 05/28  21:00:00,299.04040396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903138133,0.0,2.18903138133
 05/28  22:00:00,274.594862044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150468069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763022997,0.0,2.18763022997
 05/28  24:00:00,237.928268986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  01:00:00,237.928266323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752407462,0.0,2.18752407462
 05/29  02:00:00,237.928266291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758128228,0.0,2.18758128228
 05/29  03:00:00,237.928265571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150464647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763790946,0.0,2.18763790946
 05/29  05:00:00,274.596001837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901065205,0.0,2.18901065205
 05/29  06:00:00,280.765316875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,296.666047207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751251068,0.0,2.18751251068
 05/29  08:00:00,296.666045471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.999453746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756864635,0.0,2.18756864635
 05/29  10:00:00,211.110661066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,429.217718935,8.22390968519,174.308989068,0.0,24.9203635341,149.522181205,2.18856649049,0.0,2.18856649049
 05/29  12:00:00,320.568641646,4.14927472659,87.5212445429,0.0,24.9203635341,149.522181205,2.18853303621,0.0,2.18853303621
 05/29  13:00:00,211.112565906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983628677,0.0,2.18983628677
 05/29  14:00:00,604.073468686,14.011975447,310.235727419,0.0,24.9203635341,149.522181205,2.18858930085,0.0,2.18858930085
 05/29  15:00:00,839.825373019,22.5086573725,503.696991483,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,817.485717969,18.2583221631,440.930014401,0.0,24.9203635341,149.522181205,2.18718739265,0.0,2.18718739265
 05/29  17:00:00,934.566400707,22.7695190323,512.621776451,0.0,24.9203635341,149.522181205,2.18763014118,0.0,2.18763014118
 05/29  18:00:00,855.564519311,18.2275770372,442.372969459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,886.207647505,21.2268729281,485.65408249,0.0,24.9203635341,149.522181205,2.18763148319,0.0,2.18763148319
 05/29  20:00:00,388.720083613,0.756273438086,50.5088089184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,299.040397858,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889417714,0.0,2.1889417714
 05/29  22:00:00,274.594860193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750406262,0.0,2.18750406262
 05/29  23:00:00,250.150462887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928266802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755981066,0.0,2.18755981066
 05/30  01:00:00,287.769369427,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769369362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813106468,0.0,2.18813106468
 05/30  03:00:00,287.769370577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794863012,0.0,2.18794863012
 05/30  04:00:00,299.991567311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796112959,0.0,2.18796112959
 05/30  05:00:00,349.3574666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934904668,0.0,2.18934904668
 05/30  06:00:00,1011.50016002,34.474162121,514.778214939,0.0,49.8407270682,199.362908273,0.086572126515,0.066572126515,0.02
 05/30  07:00:00,1101.79825525,28.4373896149,495.526359492,0.0,149.522181205,199.362908273,6.58166550324,0.0377471023539,6.54391840089
 05/30  08:00:00,1635.32109827,31.2510202165,477.981522326,0.0,448.566543614,448.566543614,8.749145506,0.0,8.749145506
 05/30  09:00:00,1594.26332215,34.1318275605,470.708392086,0.0,448.566543614,448.566543614,8.75599676872,0.0,8.75599676872
 05/30  10:00:00,1545.29189004,37.5680526122,467.189141046,0.0,448.566543614,448.566543614,8.75650408511,0.0,8.75650408511
 05/30  11:00:00,1545.54892004,39.3906177746,465.620569524,0.0,448.566543614,448.566543614,13.1480969191,0.0,13.1480969191
 05/30  12:00:00,1493.57249912,35.4838431407,467.387853301,0.0,448.566543614,398.725816546,13.1750802148,0.0,13.1750802148
 05/30  13:00:00,1549.89111651,41.1132842688,468.423496749,0.0,448.566543614,448.566543614,13.1682867062,0.0,13.1682867062
 05/30  14:00:00,1552.73694444,42.6545835676,470.630504894,0.0,448.566543614,448.566543614,8.74747759389,0.0,8.74747759389
 05/30  15:00:00,1548.36693178,41.5702055414,466.449238849,0.0,448.566543614,448.566543614,6.56431185686,0.0,6.56431185686
 05/30  16:00:00,1594.22055016,45.3905540385,459.404610164,0.0,448.566543614,448.566543614,10.9540396028,0.0,10.9540396028
 05/30  17:00:00,1478.40976285,39.4416290574,462.405179852,0.0,348.885089477,398.725816546,6.55500896741,0.0,6.55500896741
 05/30  18:00:00,1291.37248528,29.4615608715,484.712777405,0.0,249.203635341,299.044362409,6.54756414303,0.0,6.54756414303
 05/30  19:00:00,1294.42321297,28.7281692805,504.399906283,0.0,249.203635341,299.044362409,4.36559148269,0.0,4.36559148269
 05/30  20:00:00,1203.81421045,28.4429999439,520.879160412,0.0,149.522181205,249.203635341,4.36721880175,0.0,4.36721880175
 05/30  21:00:00,1175.55599933,28.4373896149,517.074375351,0.0,149.522181205,249.203635341,2.18945192568,0.0,2.18945192568
 05/30  22:00:00,349.356326206,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,299.991568484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808001927,0.0,2.18808001927
 05/30  24:00:00,287.769370147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809178426,0.0,2.18809178426
 05/31  01:00:00,287.769364865,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769366346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809294727,0.0,2.18809294727
 05/31  03:00:00,287.769365914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809875387,0.0,2.18809875387
 05/31  04:00:00,299.991562584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  05:00:00,349.35746016,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947920647,0.0,2.18947920647
 05/31  06:00:00,989.793471843,32.9011781313,503.184990715,0.0,49.8407270682,199.362908273,6.64962268677,4.46053992673,2.18908276004
 05/31  07:00:00,1115.46579274,28.4373896149,509.192786791,0.0,149.522181205,199.362908273,5.95693715188,1.58763267873,4.36930447315
 05/31  08:00:00,1640.12433257,32.8732227521,481.16258147,0.0,448.566543614,448.566543614,8.74933514797,0.0,8.74933514797
 05/31  09:00:00,1590.71426944,37.7825370701,463.508660586,0.0,448.566543614,448.566543614,10.9388696786,0.0,10.9388696786
 05/31  10:00:00,1542.06347238,39.6848575416,461.843955067,0.0,448.566543614,448.566543614,8.75781836952,0.0,8.75781836952
 05/31  11:00:00,1543.28944656,40.623015382,462.128734888,0.0,448.566543614,448.566543614,10.9602634972,0.0,10.9602634972
 05/31  12:00:00,1494.44834176,36.5679233668,467.179654456,0.0,448.566543614,398.725816546,13.1813591275,0.0,13.1813591275
 05/31  13:00:00,1547.39400168,42.4425609147,464.411086046,0.0,448.566543614,448.566543614,13.1742562658,0.0,13.1742562658
 05/31  14:00:00,1550.15026446,44.7934856058,464.85549592,0.0,448.566543614,448.566543614,8.74784234327,0.0,8.74784234327
 05/31  15:00:00,1551.74446538,48.617448247,462.941617917,0.0,448.566543614,448.566543614,8.7455529202,0.0,8.7455529202
 05/31  16:00:00,1603.5564031,50.7210471638,464.644204107,0.0,448.566543614,448.566543614,10.9538928326,0.0,10.9538928326
 05/31  17:00:00,1484.44298538,43.7375406603,464.513042361,0.0,348.885089477,398.725816546,6.55496364706,0.0,6.55496364706
 05/31  18:00:00,1283.31449563,34.0250165126,472.091349796,0.0,249.203635341,299.044362409,4.37095399327,0.0,4.37095399327
 05/31  19:00:00,1273.99017133,30.4423648244,482.252681115,0.0,249.203635341,299.044362409,4.36575277378,0.0,4.36575277378
 05/31  20:00:00,1179.44931335,28.6036076836,496.353670199,0.0,149.522181205,249.203635341,4.36772905175,0.0,4.36772905175
 05/31  21:00:00,1162.97643727,28.478186702,504.454023336,0.0,149.522181205,249.203635341,2.18942033323,0.0,2.18942033323
 05/31  22:00:00,349.3563231,0.0,0.0,0.0,49.8407270682,199.362908273,2.18794704534,0.0,2.18794704534
 05/31  23:00:00,299.991562464,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  24:00:00,433.303159698,1.14922379457,103.657828189,0.0,24.9203635341,199.362908273,2.18810862322,0.0,2.18810862322
 06/01  01:00:00,287.769362053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794989808,0.0,2.18794989808
 06/01  02:00:00,287.769360536,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769361491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794935189,0.0,2.18794935189
 06/01  04:00:00,299.991559917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794851346,0.0,2.18794851346
 06/01  05:00:00,349.357453405,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894082145,0.0,2.1894082145
 06/01  06:00:00,994.56985605,35.732541182,505.133258162,0.0,49.8407270682,199.362908273,2.18903856937,0.0,2.18903856937
 06/01  07:00:00,1101.12636314,28.4373896149,494.854526598,0.0,149.522181205,199.362908273,4.36958086317,0.0,4.36958086317
 06/01  08:00:00,1630.58165525,36.9139473775,467.579210734,0.0,448.566543614,448.566543614,8.74975758155,0.0,8.74975758155
 06/01  09:00:00,1594.64354649,42.7644467393,462.456059046,0.0,448.566543614,448.566543614,8.755024488,0.0,8.755024488
 06/01  10:00:00,1547.69124829,44.4506702953,462.705949373,0.0,448.566543614,448.566543614,8.75652208773,0.0,8.75652208773
 06/01  11:00:00,1548.20407692,45.063068417,462.603355013,0.0,448.566543614,448.566543614,13.147441474,0.0,13.147441474
 06/01  12:00:00,1495.97190556,39.7332871722,465.537909275,0.0,448.566543614,398.725816546,13.1735983659,0.0,13.1735983659
 06/01  13:00:00,1548.60094639,45.3110617359,462.749584785,0.0,448.566543614,448.566543614,13.1662819932,0.0,13.1662819932
 06/01  14:00:00,1552.72278832,48.1673854607,464.740149862,0.0,448.566543614,448.566543614,8.74730738865,0.0,8.74730738865
 06/01  15:00:00,1557.46131339,50.1535096197,468.746726187,0.0,448.566543614,448.566543614,6.56428713025,0.0,6.56428713025
 06/01  16:00:00,1611.38855259,52.4984949263,472.359127228,0.0,448.566543614,448.566543614,10.9530468547,0.0,10.9530468547
 06/01  17:00:00,1490.06903575,45.3754707597,470.416094645,0.0,348.885089477,398.725816546,6.55358811265,0.0,6.55358811265
 06/01  18:00:00,1283.87550881,35.2775157202,471.621959868,0.0,249.203635341,299.044362409,6.54643028773,0.0,6.54643028773
 06/01  19:00:00,1269.48970578,31.4715006692,476.723092696,0.0,249.203635341,299.044362409,2.19291553668,0.0,2.19291553668
 06/01  20:00:00,1170.18373294,28.6066323929,487.085079137,0.0,149.522181205,249.203635341,4.36733916255,0.0,4.36733916255
 06/01  21:00:00,1150.40003563,28.4405164175,491.915298257,0.0,149.522181205,249.203635341,2.18952248155,0.0,2.18952248155
 06/01  22:00:00,349.356319067,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808074142,0.0,2.18808074142
 06/01  23:00:00,299.991559713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794937865,0.0,2.18794937865
 06/01  24:00:00,287.769360553,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  01:00:00,287.76935789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794181641,0.0,2.18794181641
 06/02  02:00:00,455.825991124,1.14922379457,126.180640123,0.0,24.9203635341,199.362908273,2.18806434649,0.0,2.18806434649
 06/02  03:00:00,287.769356343,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991555726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792746399,0.0,2.18792746399
 06/02  05:00:00,349.357447019,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947183215,0.0,2.18947183215
 06/02  06:00:00,996.873527914,37.5845117958,505.584964755,0.0,49.8407270682,199.362908273,2.18887230095,0.0,2.18887230095
 06/02  07:00:00,1096.70866685,28.4373896149,490.436846474,0.0,149.522181205,199.362908273,4.36891549292,0.0,4.36891549292
 06/02  08:00:00,1631.53108111,39.38288081,466.059730672,0.0,448.566543614,448.566543614,8.74925085704,0.0,8.74925085704
 06/02  09:00:00,1600.55315815,45.5463641011,466.143590691,0.0,448.566543614,448.566543614,8.75465168072,0.0,8.75465168072
 06/02  10:00:00,1552.09322818,47.5032538121,464.850237699,0.0,448.566543614,448.566543614,8.75596657894,0.0,8.75596657894
 06/02  11:00:00,1553.08309949,47.8968383724,465.711916393,0.0,448.566543614,448.566543614,13.148213493,0.0,13.148213493
 06/02  12:00:00,1500.41598624,42.0780474498,468.495555981,0.0,448.566543614,398.725816546,13.1739709433,0.0,13.1739709433
 06/02  13:00:00,1557.12717304,48.2590516117,469.59383749,0.0,448.566543614,448.566543614,13.1664053147,0.0,13.1664053147
 06/02  14:00:00,1563.25246347,51.2949139542,474.319412503,0.0,448.566543614,448.566543614,8.74739002715,0.0,8.74739002715
 06/02  15:00:00,1572.18153415,54.6427635998,481.330365624,0.0,448.566543614,448.566543614,6.56317302715,0.0,6.56317302715
 06/02  16:00:00,1623.54257154,55.8993851692,482.322967605,0.0,448.566543614,448.566543614,10.9527389265,0.0,10.9527389265
 06/02  17:00:00,1497.15130016,47.6887769876,477.064383643,0.0,348.885089477,398.725816546,6.55343028449,0.0,6.55343028449
 06/02  18:00:00,1284.34849468,36.3751082093,471.588283152,0.0,249.203635341,299.044362409,6.54623666847,0.0,6.54623666847
 06/02  19:00:00,1268.75217185,32.1707944952,475.286277489,0.0,249.203635341,299.044362409,2.19284767639,0.0,2.19284767639
 06/02  20:00:00,1167.86162992,28.8289300043,484.540692459,0.0,149.522181205,249.203635341,4.36717432372,0.0,4.36717432372
