Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  21:00:00,1145.87055069,28.4643345657,487.362001901,0.0,149.522181205,249.203635341,2.18944821488,0.0,2.18944821488
 06/02  22:00:00,349.356314992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18807020837,0.0,2.18807020837
 06/02  23:00:00,480.49070638,1.14922379457,138.623129725,0.0,24.9203635341,199.362908273,2.18806241047,0.0,2.18806241047
 06/02  24:00:00,287.769356468,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/03  01:00:00,237.928626799,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880467969,0.0,2.1880467969
 06/03  02:00:00,237.928626243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803316909,0.0,2.18803316909
 06/03  03:00:00,237.928625307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,250.150824628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801924859,0.0,2.18801924859
 06/03  05:00:00,274.596349849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935762654,0.0,2.18935762654
 06/03  06:00:00,994.695487316,37.0192008691,503.972240879,0.0,49.8407270682,199.362908273,2.18900915841,0.0,2.18900915841
 06/03  07:00:00,995.890327591,28.4571938578,489.28318677,0.0,49.8407270682,199.362908273,2.19085660613,0.0,2.19085660613
 06/03  08:00:00,1234.51078044,30.8326921367,476.32299731,0.0,249.203635341,249.203635341,4.36517562528,0.0,4.36517562528
 06/03  09:00:00,1198.21610593,32.377454807,475.147895007,0.0,249.203635341,249.203635341,4.37104397666,0.0,4.37104397666
 06/03  10:00:00,1148.62231533,33.126263828,473.694839162,0.0,249.203635341,249.203635341,4.36887421101,0.0,4.36887421101
 06/03  11:00:00,1148.43930958,33.3685071047,473.268082937,0.0,249.203635341,249.203635341,6.54913023191,0.0,6.54913023191
 06/03  12:00:00,1149.68721465,32.7694747813,475.116150809,0.0,249.203635341,249.203635341,4.36967665617,0.0,4.36967665617
 06/03  13:00:00,1150.59498592,32.8139306415,475.979843353,0.0,249.203635341,249.203635341,4.3690702171,0.0,4.3690702171
 06/03  14:00:00,901.58343709,31.6073616395,477.38000573,0.0,74.7610906023,174.442544739,4.36542201594,0.0,4.36542201594
 06/03  15:00:00,902.177009034,32.3866764071,477.195015057,0.0,74.7610906023,174.442544739,4.3637202128,0.0,4.3637202128
 06/03  16:00:00,950.471867928,32.8816330977,476.105751058,0.0,74.7610906023,174.442544739,2.19200810075,0.0,2.19200810075
 06/03  17:00:00,912.579991661,31.9222217538,477.270419629,0.0,24.9203635341,149.522181205,2.18902904147,0.0,2.18902904147
 06/03  18:00:00,818.129429848,19.9577062813,423.295437535,0.0,24.9203635341,149.522181205,2.18900893242,0.0,2.18900893242
 06/03  19:00:00,763.172299876,18.0547575311,393.204317494,0.0,24.9203635341,149.522181205,2.18901253222,0.0,2.18901253222
 06/03  20:00:00,763.606397256,12.7829249098,343.404226442,0.0,24.9203635341,149.522181205,2.18905410237,0.0,2.18905410237
 06/03  21:00:00,779.324806279,12.4774514546,373.797870568,0.0,24.9203635341,149.522181205,2.18995202714,0.0,2.18995202714
 06/03  22:00:00,440.622026152,1.51254687617,110.229659864,0.0,24.9203635341,149.522181205,2.18807724208,0.0,2.18807724208
 06/03  23:00:00,408.672323516,1.52242263447,115.811976345,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  24:00:00,237.92862675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806194884,0.0,2.18806194884
 06/04  01:00:00,237.928245816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928245996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755963343,0.0,2.18755963343
 06/04  03:00:00,237.928246501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757770045,0.0,2.18757770045
 06/04  04:00:00,250.150443238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.595967596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891022973,0.0,2.18891022973
 06/04  06:00:00,272.221630993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753718581,0.0,2.18753718581
 06/04  07:00:00,776.744253918,20.3955719615,379.642513354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,762.085455629,18.180280815,376.092354132,0.0,24.9203635341,149.522181205,2.18755408305,0.0,2.18755408305
 06/04  09:00:00,857.711534683,22.8510932439,485.927517367,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,695.110943891,18.1998520357,394.653655573,0.0,24.9203635341,149.522181205,2.1875719878,0.0,2.1875719878
 06/04  11:00:00,816.99543728,22.8003439029,494.150208067,0.0,24.9203635341,149.522181205,2.18853554525,0.0,2.18853554525
 06/04  12:00:00,699.321921447,18.1450670317,398.918667901,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  13:00:00,820.642444468,22.5166432786,498.079787707,0.0,24.9203635341,149.522181205,2.18996698422,0.0,2.18996698422
 06/04  14:00:00,697.839721709,18.0662721346,397.515262277,0.0,24.9203635341,149.522181205,2.18835780947,0.0,2.18835780947
 06/04  15:00:00,815.182895879,22.7840724973,492.354688711,0.0,24.9203635341,149.522181205,2.18759585536,0.0,2.18759585536
 06/04  16:00:00,743.079248867,18.2694993299,393.663523887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,897.958497117,22.9924823407,489.366495509,0.0,24.9203635341,149.522181205,2.18748443963,0.0,2.18748443963
 06/04  18:00:00,778.982133432,18.255257307,392.914056927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,882.255096079,22.6340083048,489.922297642,0.0,24.9203635341,149.522181205,2.187582047,0.0,2.187582047
 06/04  20:00:00,778.066291622,15.18576277,362.527698969,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,769.466582858,12.4208963867,370.822719078,0.0,24.9203635341,149.522181205,2.18901606399,0.0,2.18901606399
 06/04  22:00:00,683.077885413,9.76305042384,310.990724832,0.0,24.9203635341,149.522181205,2.187587512,0.0,2.187587512
 06/04  23:00:00,695.913218586,12.2617410925,341.330212543,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928246375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757262338,0.0,2.18757262338
 06/05  01:00:00,418.569367717,1.14922379457,88.9240812162,0.0,24.9203635341,199.362908273,2.1880481577,0.0,2.1880481577
 06/05  02:00:00,287.769344076,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769345677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790627074,0.0,2.18790627074
 06/05  04:00:00,299.991543264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775644246,0.0,2.18775644246
 06/05  05:00:00,349.357426999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937954681,0.0,2.18937954681
 06/05  06:00:00,1002.92978187,35.8434037855,513.382344752,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  07:00:00,1098.02649815,28.6596549348,491.532458806,0.0,149.522181205,199.362908273,6.54365137252,0.0,6.54365137252
 06/05  08:00:00,1631.39578715,35.1759537566,470.13144952,0.0,448.566543614,448.566543614,6.56553184343,0.0,6.56553184343
 06/05  09:00:00,1597.3390339,39.891726933,468.124970664,0.0,448.566543614,448.566543614,10.9367174815,0.0,10.9367174815
 06/05  10:00:00,1551.06998146,42.0645668329,469.140893884,0.0,448.566543614,448.566543614,8.75626402345,0.0,8.75626402345
 06/05  11:00:00,1552.23819852,43.9374150064,468.771452738,0.0,448.566543614,448.566543614,10.9586331368,0.0,10.9586331368
 06/05  12:00:00,1500.76873809,39.1527912964,471.938156147,0.0,448.566543614,398.725816546,13.1754215823,0.0,13.1754215823
 06/05  13:00:00,1557.42829973,45.6082728526,472.735671216,0.0,448.566543614,448.566543614,13.167086757,0.0,13.167086757
 06/05  14:00:00,1563.41926958,49.5149119242,476.379977176,0.0,448.566543614,448.566543614,8.74562094037,0.0,8.74562094037
 06/05  15:00:00,1570.15089396,52.7338120505,481.02664923,0.0,448.566543614,448.566543614,6.56330769623,0.0,6.56330769623
 06/05  16:00:00,1622.5394079,55.0996731331,482.641372495,0.0,448.566543614,448.566543614,10.9521344051,0.0,10.9521344051
 06/05  17:00:00,1499.85279935,47.7689859382,479.8769498,0.0,348.885089477,398.725816546,6.55313526357,0.0,6.55313526357
 06/05  18:00:00,1286.10512473,36.361413597,473.889552095,0.0,249.203635341,299.044362409,6.5458373949,0.0,6.5458373949
 06/05  19:00:00,1269.19721168,32.0114141082,475.89073451,0.0,249.203635341,299.044362409,2.19270502402,0.0,2.19270502402
 06/05  20:00:00,1166.06868324,29.0083307054,482.56838624,0.0,149.522181205,249.203635341,4.36680327464,0.0,4.36680327464
 06/05  21:00:00,1144.64660624,28.5121212499,486.090290397,0.0,149.522181205,249.203635341,2.18928615214,0.0,2.18928615214
 06/05  22:00:00,471.722779223,0.766149196381,94.4491241227,0.0,49.8407270682,199.362908273,2.18800209732,0.0,2.18800209732
 06/05  23:00:00,356.308634964,0.38307459819,42.358427211,0.0,24.9203635341,199.362908273,2.1878788397,0.0,2.1878788397
 06/05  24:00:00,622.553415532,12.0943768565,269.329598836,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,333.409034751,0.38307459819,31.681046015,0.0,24.9203635341,199.362908273,2.18803591925,0.0,2.18803591925
 06/06  02:00:00,287.769340502,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,287.769340778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800265898,0.0,2.18800265898
 06/06  04:00:00,299.991539626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796978883,0.0,2.18796978883
 06/06  05:00:00,349.357420917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936334668,0.0,2.18936334668
 06/06  06:00:00,1005.02365068,37.4178880537,513.901734373,0.0,49.8407270682,199.362908273,2.18896835203,0.0,2.18896835203
 06/06  07:00:00,1097.26687356,28.4675413797,490.964963206,0.0,149.522181205,199.362908273,4.36906300199,0.0,4.36906300199
 06/06  08:00:00,1631.30680311,39.3877488216,465.830699303,0.0,448.566543614,448.566543614,8.74759071076,0.0,8.74759071076
 06/06  09:00:00,1599.48177236,42.9054043103,467.544455826,0.0,448.566543614,448.566543614,8.75335284738,0.0,8.75335284738
 06/06  10:00:00,1556.14909215,47.9002236311,469.303222999,0.0,448.566543614,448.566543614,8.75551095995,0.0,8.75551095995
 06/06  11:00:00,1565.93870446,49.1689067257,479.601628386,0.0,448.566543614,448.566543614,10.9574108483,0.0,10.9574108483
 06/06  12:00:00,1513.84310589,42.9860480671,484.166564249,0.0,448.566543614,398.725816546,13.1754150817,0.0,13.1754150817
 06/06  13:00:00,1558.72588477,46.869865274,473.84936193,0.0,448.566543614,448.566543614,13.1668150335,0.0,13.1668150335
 06/06  14:00:00,1546.90384135,44.2549401342,462.419435556,0.0,448.566543614,448.566543614,8.74545908138,0.0,8.74545908138
 06/06  15:00:00,1545.56501509,49.9418805582,455.109559609,0.0,448.566543614,448.566543614,6.56311315128,0.0,6.56311315128
 06/06  16:00:00,1597.97616713,50.7162482588,458.166397387,0.0,448.566543614,448.566543614,10.9515346215,0.0,10.9515346215
 06/06  17:00:00,1480.05694908,39.286934141,464.215481283,0.0,348.885089477,398.725816546,6.55280657349,0.0,6.55280657349
 06/06  18:00:00,1284.18355952,31.8915219319,475.094010295,0.0,249.203635341,299.044362409,4.37046195603,0.0,4.37046195603
 06/06  19:00:00,1272.49075988,30.3381635868,480.857545386,0.0,249.203635341,299.044362409,4.36541217414,0.0,4.36541217414
 06/06  20:00:00,1172.72669118,28.5009184141,489.733819409,0.0,149.522181205,249.203635341,4.36653218192,0.0,4.36653218192
 06/06  21:00:00,1150.75322698,28.4373896149,492.271649444,0.0,149.522181205,249.203635341,2.18944177355,0.0,2.18944177355
 06/06  22:00:00,349.356298537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796769101,0.0,2.18796769101
 06/06  23:00:00,299.991537971,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,287.769340914,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879341627,0.0,2.1879341627
 06/07  01:00:00,287.76933774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878937881,0.0,2.1878937881
 06/07  02:00:00,287.769336105,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769337299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804425521,0.0,2.18804425521
 06/07  04:00:00,299.991535496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800520632,0.0,2.18800520632
 06/07  05:00:00,349.357414584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919646411,0.0,2.18919646411
 06/07  06:00:00,998.372955384,36.3087444173,508.360188739,0.0,49.8407270682,199.362908273,2.18879696261,0.0,2.18879696261
 06/07  07:00:00,1102.72697533,28.4373896149,496.455232136,0.0,149.522181205,199.362908273,4.36896663708,0.0,4.36896663708
 06/07  08:00:00,1629.19689288,39.4936859822,463.614878849,0.0,448.566543614,448.566543614,6.56529846727,0.0,6.56529846727
 06/07  09:00:00,1594.28673002,44.8483564398,460.015519299,0.0,448.566543614,448.566543614,10.9359601645,0.0,10.9359601645
 06/07  10:00:00,1547.20570591,46.3666734575,460.304595291,0.0,448.566543614,448.566543614,8.75542641581,0.0,8.75542641581
 06/07  11:00:00,1547.48739071,44.7285472219,462.221418976,0.0,448.566543614,448.566543614,10.9569866241,0.0,10.9569866241
 06/07  12:00:00,1495.40585927,36.0375393312,468.667892521,0.0,448.566543614,398.725816546,13.1733027096,0.0,13.1733027096
 06/07  13:00:00,1547.36460674,40.5581611023,466.266402706,0.0,448.566543614,448.566543614,13.1645012151,0.0,13.1645012151
 06/07  14:00:00,1547.47141111,41.1651236362,465.773791344,0.0,448.566543614,448.566543614,8.74503883982,0.0,8.74503883982
 06/07  15:00:00,1547.74235096,40.1450660852,467.065087052,0.0,448.566543614,448.566543614,6.56267442065,0.0,6.56267442065
 06/07  16:00:00,1598.13472244,41.3075062333,467.428029214,0.0,448.566543614,448.566543614,10.9501569579,0.0,10.9501569579
 06/07  17:00:00,1483.59762722,40.0153173078,467.101813798,0.0,348.885089477,398.725816546,6.55372917121,0.0,6.55372917121
 06/07  18:00:00,1286.37321918,30.0392849615,479.135924602,0.0,249.203635341,299.044362409,4.37092901371,0.0,4.37092901371
 06/07  19:00:00,1276.82719946,28.557033727,486.975125408,0.0,249.203635341,299.044362409,4.36530565721,0.0,4.36530565721
 06/07  20:00:00,1177.33472014,28.4373896149,494.405390885,0.0,149.522181205,249.203635341,4.36651631387,0.0,4.36651631387
 06/07  21:00:00,1159.34271156,28.4373896149,500.8611403,0.0,149.522181205,249.203635341,2.18944376314,0.0,2.18944376314
 06/07  22:00:00,349.356293225,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991534532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797311544,0.0,2.18797311544
 06/07  24:00:00,287.76933775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793346139,0.0,2.18793346139
 06/08  01:00:00,287.769332233,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769333195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788535716,0.0,2.18788535716
 06/08  03:00:00,287.769333864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802898631,0.0,2.18802898631
 06/08  04:00:00,299.991529939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  05:00:00,349.357408044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921605767,0.0,2.18921605767
 06/08  06:00:00,1002.76367565,33.7933077281,515.262442761,0.0,49.8407270682,199.362908273,7.56911865784,5.38018238026,2.18893627758
 06/08  07:00:00,1102.94984531,28.4373896149,496.674806468,0.0,149.522181205,199.362908273,8.92525212135,4.55687500282,4.36837711853
 06/08  08:00:00,1633.62360363,34.1512820811,473.384018371,0.0,448.566543614,448.566543614,8.7480243868,0.0,8.7480243868
 06/08  09:00:00,1592.25405215,39.08875145,463.742475016,0.0,448.566543614,448.566543614,8.75218787467,0.0,8.75218787467
 06/08  10:00:00,1544.24755841,41.3682392581,462.344913571,0.0,448.566543614,448.566543614,8.75439374171,0.0,8.75439374171
 06/08  11:00:00,1543.77705011,42.4437935106,460.795867734,0.0,448.566543614,448.566543614,13.1438531439,0.0,13.1438531439
 06/08  12:00:00,1494.00688789,37.6432948354,465.663197062,0.0,448.566543614,398.725816546,13.1672748204,0.0,13.1672748204
 06/08  13:00:00,1543.43996039,43.2380970598,459.66186114,0.0,448.566543614,448.566543614,10.9721940713,0.0,10.9721940713
 06/08  14:00:00,1545.92386669,45.915781272,459.475550901,0.0,448.566543614,448.566543614,8.74556915559,0.0,8.74556915559
 06/08  15:00:00,1552.36150498,49.4927346191,462.802987844,0.0,448.566543614,448.566543614,8.74262743038,0.0,8.74262743038
 06/08  16:00:00,1603.18565143,51.4130443668,463.476592092,0.0,448.566543614,448.566543614,8.76283057466,0.0,8.76283057466
 06/08  17:00:00,1483.39352877,42.860863917,464.133251205,0.0,348.885089477,398.725816546,6.55356656748,0.0,6.55356656748
 06/08  18:00:00,1284.19218883,33.2065476966,473.787647675,0.0,249.203635341,299.044362409,6.54615258928,0.0,6.54615258928
 06/08  19:00:00,1274.00638925,30.5922417656,482.119120088,0.0,249.203635341,299.044362409,2.19230162954,0.0,2.19230162954
 06/08  20:00:00,1178.60900809,28.5369468939,495.580136276,0.0,149.522181205,249.203635341,4.36691045654,0.0,4.36691045654
 06/08  21:00:00,1155.53793587,28.4385222055,497.055238073,0.0,149.522181205,249.203635341,2.18936163476,0.0,2.18936163476
 06/08  22:00:00,349.356290917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798047183,0.0,2.18798047183
 06/08  23:00:00,299.991530985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793420993,0.0,2.18793420993
 06/08  24:00:00,287.769332485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,452.447605118,1.14922379457,122.802289127,0.0,24.9203635341,199.362908273,2.18799635624,0.0,2.18799635624
 06/09  02:00:00,287.769328946,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  03:00:00,287.769328889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801958749,0.0,2.18801958749
 06/09  04:00:00,299.991527901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796859186,0.0,2.18796859186
 06/09  05:00:00,349.357402106,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932459594,0.0,2.18932459594
 06/09  06:00:00,996.691644563,36.809033003,506.1785953,0.0,49.8407270682,199.362908273,2.19514277381,0.00622752110375,2.18891525271
 06/09  07:00:00,1098.15827139,28.467038897,491.856908028,0.0,149.522181205,199.362908273,4.36906467195,0.0,4.36906467195
 06/09  08:00:00,1630.50559716,39.7730013933,464.644322734,0.0,448.566543614,448.566543614,8.74630973478,0.0,8.74630973478
 06/09  09:00:00,1597.03648859,44.3485654899,463.272550514,0.0,448.566543614,448.566543614,8.75163499276,0.0,8.75163499276
 06/09  10:00:00,1551.27110995,45.6844066048,465.479993953,0.0,448.566543614,448.566543614,8.75465426404,0.0,8.75465426404
 06/09  11:00:00,1552.82604163,46.2730890832,467.050943975,0.0,448.566543614,448.566543614,10.9555287393,0.0,10.9555287393
 06/09  12:00:00,1503.22833665,34.8896740558,477.638323354,0.0,448.566543614,398.725816546,13.1708034057,0.0,13.1708034057
 06/09  13:00:00,1552.46966988,36.989332534,474.940377523,0.0,448.566543614,448.566543614,13.1609379145,0.0,13.1609379145
 06/09  14:00:00,1540.27255344,38.6426860645,461.097347018,0.0,448.566543614,448.566543614,6.56336200806,0.0,6.56336200806
 06/09  15:00:00,1540.30513829,38.9389129938,460.834080751,0.0,448.566543614,448.566543614,8.74324511297,0.0,8.74324511297
 06/09  16:00:00,1590.35729925,39.1353926198,461.796880655,0.0,448.566543614,448.566543614,10.9483826156,0.0,10.9483826156
 06/09  17:00:00,1479.88704266,34.6923900737,468.631906048,0.0,348.885089477,398.725816546,6.55188043847,0.0,6.55188043847
 06/09  18:00:00,1289.53446629,28.8915803533,483.444908037,0.0,249.203635341,299.044362409,4.37085128938,0.0,4.37085128938
 06/09  19:00:00,1277.92604666,28.4467042654,488.184326061,0.0,249.203635341,299.044362409,4.36529021451,0.0,4.36529021451
 06/09  20:00:00,1176.55929058,28.4373896149,493.629968697,0.0,149.522181205,249.203635341,2.22043666418,0.0272454097115,2.19319125446
 06/09  21:00:00,1157.00812422,28.4373896149,498.524505491,0.0,149.522181205,249.203635341,5.02542124726,2.83599908677,2.1894221605
 06/09  22:00:00,349.356286342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18802032841,0.0,2.18802032841
 06/09  23:00:00,299.99152804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789270198,0.0,2.18789270198
 06/09  24:00:00,287.769328535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,237.928598716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783614277,0.0,2.18783614277
 06/10  02:00:00,237.928599079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796701388,0.0,2.18796701388
 06/10  03:00:00,237.928597392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  04:00:00,250.150796702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791021827,0.0,2.18791021827
 06/10  05:00:00,274.596305602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893499301,0.0,2.1893499301
 06/10  06:00:00,1005.30246756,32.9359287895,518.654920878,0.0,49.8407270682,199.362908273,12.6682580421,10.4795400235,2.18871801858
 06/10  07:00:00,1003.0458328,28.4373896149,496.448553156,0.0,49.8407270682,199.362908273,15.9668436162,13.7761331269,2.19071048933
 06/10  08:00:00,1243.37366672,28.8347399978,487.18366122,0.0,249.203635341,249.203635341,4.71965179915,0.354274201,4.36537759815
 06/10  09:00:00,1203.29826255,29.659624021,482.947999155,0.0,249.203635341,249.203635341,4.3701185406,0.0,4.3701185406
 06/10  10:00:00,1155.44641725,29.5479929538,484.09731722,0.0,249.203635341,249.203635341,4.36905326036,0.0,4.36905326036
 06/10  11:00:00,1158.09774604,28.8225507121,487.472603845,0.0,249.203635341,249.203635341,6.54846599036,0.0,6.54846599036
 06/10  12:00:00,1159.70459294,28.4993603205,489.403754461,0.0,249.203635341,249.203635341,4.36952422829,0.0,4.36952422829
 06/10  13:00:00,1156.23419604,28.7147057006,485.718384626,0.0,249.203635341,249.203635341,4.36853480049,0.0,4.36853480049
 06/10  14:00:00,904.803842302,28.7628235003,483.445031379,0.0,74.7610906023,174.442544739,4.36504253149,0.0,4.36504253149
 06/10  15:00:00,906.476020855,28.812477777,485.068299483,0.0,74.7610906023,174.442544739,2.1917345321,0.0,2.1917345321
 06/10  16:00:00,957.937949373,28.4403692892,488.013172035,0.0,74.7610906023,174.442544739,4.36407499564,0.0,4.36407499564
 06/10  17:00:00,923.369224714,28.4373896149,491.544523727,0.0,24.9203635341,149.522181205,2.18873911373,0.0,2.18873911373
 06/10  18:00:00,296.667120335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873410641,0.0,2.18873410641
 06/10  19:00:00,272.222724698,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  20:00:00,323.484725226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872914669,0.0,2.18872914669
 06/10  21:00:00,299.041071937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897242172,0.0,2.1897242172
 06/10  22:00:00,274.595192506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783723569,0.0,2.18783723569
 06/10  23:00:00,250.150796385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796700767,0.0,2.18796700767
 06/10  24:00:00,237.928597526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,237.928225077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753080749,0.0,2.18753080749
 06/11  02:00:00,237.928223192,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928224963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750761865,0.0,2.18750761865
 06/11  04:00:00,250.150421215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595928504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873054477,0.0,2.18873054477
 06/11  06:00:00,272.221609612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753847202,0.0,2.18753847202
 06/11  07:00:00,749.308424234,14.6532558207,365.257075838,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,970.000972937,22.5107677985,547.856459171,0.0,24.9203635341,149.522181205,2.18751482768,0.0,2.18751482768
 06/11  09:00:00,767.347038335,14.3668772925,411.743266275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,211.110620276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749053936,0.0,2.18749053936
 06/11  11:00:00,211.111360984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833168155,0.0,2.18833168155
 06/11  12:00:00,565.504310366,11.3282276601,289.704627733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  13:00:00,384.385334577,6.79852398716,139.794290905,0.0,24.9203635341,149.522181205,2.18972935829,0.0,2.18972935829
 06/11  14:00:00,587.525486615,14.5781576073,302.498990388,0.0,24.9203635341,149.522181205,2.18843153534,0.0,2.18843153534
 06/11  15:00:00,807.778777,22.6875912683,485.047072899,0.0,24.9203635341,149.522181205,2.18752444175,0.0,2.18752444175
 06/11  16:00:00,743.835758064,18.2048879904,394.484666365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,900.638221209,22.8323017826,492.206422127,0.0,24.9203635341,149.522181205,2.1874995421,0.0,2.1874995421
 06/11  18:00:00,781.071544692,18.1865960512,395.072151334,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,835.725825901,20.9024980943,459.783476083,0.0,24.9203635341,149.522181205,2.18752778956,0.0,2.18752778956
 06/11  20:00:00,544.00423645,5.48016006196,163.383381039,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,341.068881038,0.38307459819,28.0699132796,0.0,24.9203635341,149.522181205,2.18885218566,0.0,2.18885218566
 06/11  22:00:00,274.594818321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750412566,0.0,2.18750412566
 06/11  23:00:00,250.150421167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928224668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747982053,0.0,2.18747982053
 06/12  01:00:00,287.769317918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791114261,0.0,2.18791114261
 06/12  02:00:00,287.769317133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,287.769318757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784302551,0.0,2.18784302551
 06/12  04:00:00,299.991515259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,349.357383277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935738456,0.0,2.18935738456
 06/12  06:00:00,1002.01077009,34.6358271369,513.670947519,0.0,49.8407270682,199.362908273,2.1889097579,0.0,2.1889097579
 06/12  07:00:00,1097.92899748,28.4378546359,491.656861518,0.0,149.522181205,199.362908273,4.36861967417,0.0,4.36861967417
 06/12  08:00:00,1633.85033302,33.1896100592,474.572527403,0.0,448.566543614,448.566543614,8.74655525896,0.0,8.74655525896
 06/12  09:00:00,1593.16505491,36.8219307305,466.920413937,0.0,448.566543614,448.566543614,8.75222827447,0.0,8.75222827447
 06/12  10:00:00,1544.59609756,35.5014760911,468.560336319,0.0,448.566543614,448.566543614,8.75246547429,0.0,8.75246547429
 06/12  11:00:00,1545.24881823,35.6508290613,469.060740889,0.0,448.566543614,448.566543614,10.9553374222,0.0,10.9553374222
 06/12  12:00:00,1496.94585393,32.9828826176,473.26275941,0.0,448.566543614,398.725816546,13.1724730871,0.0,13.1724730871
 06/12  13:00:00,1542.60078123,39.2478467016,462.813110178,0.0,448.566543614,448.566543614,13.1624377163,0.0,13.1624377163
 06/12  14:00:00,1543.10343403,40.8307171717,461.74027207,0.0,448.566543614,448.566543614,8.74379279464,0.0,8.74379279464
 06/12  15:00:00,1545.64586472,41.8967588695,463.217034412,0.0,448.566543614,448.566543614,6.5616695244,0.0,6.5616695244
 06/12  16:00:00,1595.28069002,41.3209046074,464.53486002,0.0,448.566543614,448.566543614,10.9471964686,0.0,10.9471964686
 06/12  17:00:00,1481.77457007,36.6812806341,468.53060397,0.0,348.885089477,398.725816546,6.55204780359,0.0,6.55204780359
 06/12  18:00:00,1285.38122667,30.2138234735,477.969472972,0.0,249.203635341,299.044362409,4.37023070671,0.0,4.37023070671
 06/12  19:00:00,1264.95323404,29.0261746385,483.175743344,0.0,249.203635341,299.044362409,4.36459229257,0.0,4.36459229257
 06/12  20:00:00,1171.78140486,28.4373896149,488.852141702,0.0,149.522181205,249.203635341,4.36625140202,0.0,4.36625140202
 06/12  21:00:00,1151.69849731,28.4373896149,493.216956453,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/12  22:00:00,349.356274934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798908237,0.0,2.18798908237
 06/12  23:00:00,299.991516764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788215777,0.0,2.18788215777
 06/12  24:00:00,287.769317209,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,287.769314603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780853153,0.0,2.18780853153
 06/13  02:00:00,287.769314913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792046606,0.0,2.18792046606
 06/13  03:00:00,287.769313213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,299.991512661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784665126,0.0,2.18784665126
 06/13  05:00:00,349.35737821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925032785,0.0,2.18925032785
 06/13  06:00:00,1002.82740479,34.7670976533,514.355796823,0.0,49.8407270682,199.362908273,2.90395767258,0.715104636769,2.18885303581
 06/13  07:00:00,1098.88557124,28.440155868,492.61114718,0.0,149.522181205,199.362908273,4.3688631433,0.0,4.3688631433
 06/13  08:00:00,1631.38807707,35.4423651559,469.857544949,0.0,448.566543614,448.566543614,8.745704842,0.0,8.745704842
 06/13  09:00:00,1594.11905203,35.9266646616,468.769706845,0.0,448.566543614,448.566543614,8.75110322791,0.0,8.75110322791
 06/13  10:00:00,1547.02865708,37.1652108748,469.329188293,0.0,448.566543614,448.566543614,8.7530049525,0.0,8.7530049525
 06/13  11:00:00,1550.74084732,41.4917006895,469.036461104,0.0,448.566543614,448.566543614,10.954002258,0.0,10.954002258
 06/13  12:00:00,1499.56651004,37.2105097549,471.966933986,0.0,448.566543614,398.725816546,13.1651647492,0.0,13.1651647492
 06/13  13:00:00,1552.5371358,42.1979812245,470.053444874,0.0,448.566543614,448.566543614,10.9695331804,0.0,10.9695331804
 06/13  14:00:00,1552.79877651,44.3463836363,468.836670192,0.0,448.566543614,448.566543614,8.74383172744,0.0,8.74383172744
 06/13  15:00:00,1553.1253293,46.6305693598,467.212578289,0.0,448.566543614,448.566543614,7.15527711635,0.0,7.15527711635
 06/13  16:00:00,1601.98671841,48.0325444622,465.654805024,0.0,448.566543614,448.566543614,10.352155687,0.0,10.352155687
 06/13  17:00:00,1485.1175393,41.8926952861,467.295300838,0.0,348.885089477,398.725816546,6.55187171956,0.0,6.55187171956
 06/13  18:00:00,1283.86903981,33.3237379499,473.347389931,0.0,249.203635341,299.044362409,4.37052122416,0.0,4.37052122416
 06/13  19:00:00,1261.87428157,30.5930047792,478.529972409,0.0,249.203635341,299.044362409,4.36457190702,0.0,4.36457190702
 06/13  20:00:00,1169.31561834,28.5709482897,486.252808496,0.0,149.522181205,249.203635341,4.36662734524,0.0,4.36662734524
 06/13  21:00:00,1149.03704249,28.439631377,490.553266293,0.0,149.522181205,249.203635341,2.18926069738,0.0,2.18926069738
 06/13  22:00:00,349.356270011,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991512165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797556502,0.0,2.18797556502
 06/13  24:00:00,287.769314668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790109827,0.0,2.18790109827
 06/14  01:00:00,460.763653408,1.14922379457,131.118338701,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  02:00:00,287.769311129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791142074,0.0,2.18791142074
 06/14  03:00:00,287.769310642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879237897,0.0,2.1879237897
 06/14  04:00:00,299.991507432,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,349.357372134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913540332,0.0,2.18913540332
 06/14  06:00:00,996.614662393,36.657609868,506.253066685,0.0,49.8407270682,199.362908273,2.18879395317,0.0,2.18879395317
 06/14  07:00:00,1098.29338622,28.5046209522,491.954511737,0.0,149.522181205,199.362908273,4.36844794295,0.0,4.36844794295
 06/14  08:00:00,1630.13223155,39.207646783,464.836442064,0.0,448.566543614,448.566543614,8.74567250688,0.0,8.74567250688
 06/14  09:00:00,1593.45935725,40.0613467069,463.975357804,0.0,448.566543614,448.566543614,8.75179549856,0.0,8.75179549856
 06/14  10:00:00,1548.58593373,43.6986173575,464.622861485,0.0,448.566543614,448.566543614,8.75171786705,0.0,8.75171786705
 06/14  11:00:00,1555.02516584,44.7482533186,471.448056385,0.0,448.566543614,448.566543614,10.9537672372,0.0,10.9537672372
 06/14  12:00:00,1499.55204892,37.7768249704,472.012979676,0.0,448.566543614,398.725816546,13.1672065063,0.0,13.1672065063
 06/14  13:00:00,1550.56517828,43.4548932615,466.688940583,0.0,448.566543614,448.566543614,10.967794813,0.0,10.967794813
 06/14  14:00:00,1555.33735186,47.3174274248,468.884276839,0.0,448.566543614,448.566543614,8.74449208085,0.0,8.74449208085
 06/14  15:00:00,1563.51453176,50.5852250135,475.390768907,0.0,448.566543614,448.566543614,8.74169811829,0.0,8.74169811829
 06/14  16:00:00,1617.83736752,52.5947373426,479.729804861,0.0,448.566543614,448.566543614,8.76244879456,0.0,8.76244879456
 06/14  17:00:00,1494.313605,45.1386053882,475.817384135,0.0,348.885089477,398.725816546,6.55133732405,0.0,6.55133732405
 06/14  18:00:00,1285.05399233,35.4631793292,472.922227131,0.0,249.203635341,299.044362409,4.3700318656,0.0,4.3700318656
 06/14  19:00:00,1261.14821692,31.4798572964,476.917066209,0.0,249.203635341,299.044362409,4.36475020328,0.0,4.36475020328
 06/14  20:00:00,1166.44193799,28.5856524443,483.364436663,0.0,149.522181205,249.203635341,4.36622211263,0.0,4.36622211263
 06/14  21:00:00,1144.82540974,28.4373896149,486.343880758,0.0,149.522181205,249.203635341,2.18933889308,0.0,2.18933889308
 06/14  22:00:00,349.356266605,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,707.958516843,9.22385394381,322.442954536,0.0,24.9203635341,199.362908273,2.18786846547,0.0,2.18786846547
 06/14  24:00:00,405.206789321,4.14927472659,95.5015049242,0.0,24.9203635341,199.362908273,2.1879729499,0.0,2.1879729499
 06/15  01:00:00,425.00510738,1.14922379457,95.3598593115,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  02:00:00,287.769307326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788489584,0.0,2.18788489584
 06/15  03:00:00,287.76930734,0.0,0.0,0.0,24.9203635341,199.362908273,2.187800245,0.0,2.187800245
 06/15  04:00:00,299.991503692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,349.357366229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918538863,0.0,2.18918538863
 06/15  06:00:00,1005.66238965,37.63706255,514.321346278,0.0,49.8407270682,199.362908273,2.1888391895,0.0,2.1888391895
 06/15  07:00:00,1094.84642226,28.4373896149,488.574792881,0.0,149.522181205,199.362908273,4.36846813393,0.0,4.36846813393
 06/15  08:00:00,1632.01447249,36.6221404557,469.304214722,0.0,448.566543614,448.566543614,8.74534445091,0.0,8.74534445091
 06/15  09:00:00,1597.5872356,40.6614262784,467.574792218,0.0,448.566543614,448.566543614,8.75151819451,0.0,8.75151819451
 06/15  10:00:00,1553.16132703,44.9068514612,468.895218587,0.0,448.566543614,448.566543614,8.75255775579,0.0,8.75255775579
 06/15  11:00:00,1553.98608172,43.3698408964,471.739194526,0.0,448.566543614,448.566543614,10.9530452498,0.0,10.9530452498
 06/15  12:00:00,1499.08577249,38.3143850148,470.909910721,0.0,448.566543614,398.725816546,13.1663266458,0.0,13.1663266458
 06/15  13:00:00,1546.36461158,42.5178326077,463.307052101,0.0,448.566543614,448.566543614,10.9683401556,0.0,10.9683401556
 06/15  14:00:00,1544.60961854,42.8924633841,461.184798666,0.0,448.566543614,448.566543614,8.74357145252,0.0,8.74357145252
 06/15  15:00:00,1543.49170632,39.9027563418,463.056953354,0.0,448.566543614,448.566543614,6.56138673289,0.0,6.56138673289
 06/15  16:00:00,1592.57245502,40.7251127577,462.422511471,0.0,448.566543614,448.566543614,10.9472415994,0.0,10.9472415994
 06/15  17:00:00,1481.54317246,40.728816478,464.251726706,0.0,348.885089477,398.725816546,6.55211125153,0.0,6.55211125153
 06/15  18:00:00,1285.54741007,29.6395971095,478.709932255,0.0,249.203635341,299.044362409,4.37009878862,0.0,4.37009878862
 06/15  19:00:00,1265.5946258,28.6183105439,484.225031818,0.0,249.203635341,299.044362409,4.36463201442,0.0,4.36463201442
 06/15  20:00:00,1170.42240448,28.4373896149,487.493178935,0.0,149.522181205,249.203635341,4.36667737316,0.0,4.36667737316
 06/15  21:00:00,1147.5699748,28.4373896149,489.088451558,0.0,149.522181205,249.203635341,2.1893015772,0.0,2.1893015772
 06/15  22:00:00,349.356262946,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.991505601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792555907,0.0,2.18792555907
 06/15  24:00:00,287.769306917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784029887,0.0,2.18784029887
 06/16  01:00:00,287.769302794,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,287.769304314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793002292,0.0,2.18793002292
 06/16  03:00:00,287.769302668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  04:00:00,299.991501227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784009633,0.0,2.18784009633
 06/16  05:00:00,349.357360961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912012542,0.0,2.18912012542
 06/16  06:00:00,1005.26088103,35.2494435155,516.307303311,0.0,49.8407270682,199.362908273,2.40663275103,0.217893060977,2.18873969005
 06/16  07:00:00,1096.04647263,28.4373896149,489.774601527,0.0,149.522181205,199.362908273,4.71810359162,0.350385065786,4.36771852583
 06/16  08:00:00,1633.43742111,33.2846140162,474.064715245,0.0,448.566543614,448.566543614,8.74492913363,0.0,8.74492913363
 06/16  09:00:00,1595.69333629,36.3257439061,469.944993659,0.0,448.566543614,448.566543614,8.74967974812,0.0,8.74967974812
 06/16  10:00:00,1547.75917723,36.658049612,470.566954222,0.0,448.566543614,448.566543614,8.75182733853,0.0,8.75182733853
 06/16  11:00:00,1547.18916817,36.8202691182,469.831789473,0.0,448.566543614,448.566543614,10.9533177679,0.0,10.9533177679
 06/16  12:00:00,1497.12759946,33.6307838345,472.796750634,0.0,448.566543614,398.725816546,10.971548957,0.0,10.971548957
 06/16  13:00:00,1548.42639854,40.0815742453,467.805166048,0.0,448.566543614,448.566543614,13.1615719863,0.0,13.1615719863
 06/16  14:00:00,1549.78529391,41.9109829652,467.433731348,0.0,448.566543614,448.566543614,8.74328258824,0.0,8.74328258824
 06/16  15:00:00,1551.36017191,43.355680062,467.987826704,0.0,448.566543614,448.566543614,6.56102894102,0.0,6.56102894102
 06/16  16:00:00,1603.18854501,46.8354042861,468.007940074,0.0,448.566543614,448.566543614,10.9465384934,0.0,10.9465384934
 06/16  17:00:00,1486.95692468,41.9390799136,469.454846781,0.0,348.885089477,398.725816546,6.55091454159,0.0,6.55091454159
 06/16  18:00:00,1285.01011414,32.034415723,475.794800863,0.0,249.203635341,299.044362409,4.37007630386,0.0,4.37007630386
 06/16  19:00:00,1264.23331557,29.2207094957,482.261334229,0.0,249.203635341,299.044362409,2.19251991752,0.0,2.19251991752
 06/16  20:00:00,1171.96122588,28.4377893903,489.03161301,0.0,149.522181205,249.203635341,4.36662150394,0.0,4.36662150394
 06/16  21:00:00,1152.55324506,28.4373896149,494.071727559,0.0,149.522181205,249.203635341,2.1892710198,0.0,2.1892710198
 06/16  22:00:00,349.356261172,0.0,0.0,0.0,49.8407270682,199.362908273,2.1878860747,0.0,2.1878860747
 06/16  23:00:00,299.991500976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779488551,0.0,2.18779488551
 06/16  24:00:00,287.769302896,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/17  01:00:00,237.928573652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788191055,0.0,2.18788191055
 06/17  02:00:00,237.928571936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.928573036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778692911,0.0,2.18778692911
 06/17  04:00:00,250.150771242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787468264,0.0,2.18787468264
 06/17  05:00:00,274.596264147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922788507,0.0,2.18922788507
 06/17  06:00:00,1003.58361361,34.5129630655,515.36647265,0.0,49.8407270682,199.362908273,0.306427830336,0.286427830336,0.02
 06/17  07:00:00,1000.55478686,28.4373896149,493.967566154,0.0,49.8407270682,199.362908273,4.3612210849,0.0,4.3612210849
 06/17  08:00:00,1240.50606267,29.0129934224,484.138140182,0.0,249.203635341,249.203635341,2.1920439614,0.0,2.1920439614
 06/17  09:00:00,1199.25838632,30.4174752789,478.150377918,0.0,249.203635341,249.203635341,6.54490872862,0.0,6.54490872862
 06/17  10:00:00,1149.44532413,31.3295512231,476.314763647,0.0,249.203635341,249.203635341,4.36794258466,0.0,4.36794258466
 06/17  11:00:00,1149.66195617,31.3582461936,476.501236616,0.0,249.203635341,249.203635341,4.37191576957,0.0,4.37191576957
 06/17  12:00:00,1150.17726183,31.128750127,477.247135569,0.0,249.203635341,249.203635341,4.36898867789,0.0,4.36898867789
 06/17  13:00:00,1150.88021395,31.3153561494,477.763848751,0.0,249.203635341,249.203635341,4.36790179316,0.0,4.36790179316
 06/17  14:00:00,901.949344167,30.5002805842,478.853152878,0.0,74.7610906023,174.442544739,4.36480941956,0.0,4.36480941956
 06/17  15:00:00,903.019678058,30.7480493691,479.676451151,0.0,74.7610906023,174.442544739,2.19150955387,0.0,2.19150955387
 06/17  16:00:00,951.323548439,31.3697228305,478.469490197,0.0,74.7610906023,174.442544739,4.36386084071,0.0,4.36386084071
 06/17  17:00:00,913.555052503,30.8228065432,479.344969999,0.0,24.9203635341,149.522181205,2.1886428162,0.0,2.1886428162
 06/17  18:00:00,810.985930378,19.1124820837,418.190348699,0.0,24.9203635341,149.522181205,2.18884006128,0.0,2.18884006128
 06/17  19:00:00,727.850568479,15.4096820739,363.35198238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,427.120908041,0.893840729111,71.0660476081,0.0,24.9203635341,149.522181205,2.18884213578,0.0,2.18884213578
 06/17  21:00:00,646.488140124,12.4774514546,281.609567492,0.0,24.9203635341,149.522181205,2.18971696917,0.0,2.18971696917
 06/17  22:00:00,274.595166891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793169023,0.0,2.18793169023
 06/17  23:00:00,384.642409263,1.14922379457,92.6156967654,0.0,24.9203635341,149.522181205,2.18792764817,0.0,2.18792764817
 06/17  24:00:00,237.928571913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.928204957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746435667,0.0,2.18746435667
 06/18  02:00:00,237.928202999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928204899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740433312,0.0,2.18740433312
 06/18  04:00:00,250.150400903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.595893479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879666441,0.0,2.18879666441
 06/18  06:00:00,272.221589425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743285337,0.0,2.18743285337
 06/18  07:00:00,694.591555971,14.8418303923,310.812060891,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,897.057597702,22.5684894997,475.314061433,0.0,24.9203635341,149.522181205,2.18747916624,0.0,2.18747916624
 06/18  09:00:00,792.521596359,18.2449650718,415.979658492,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,825.888010043,22.7457222566,489.526198188,0.0,24.9203635341,149.522181205,2.18747939534,0.0,2.18747939534
 06/18  11:00:00,751.360614321,18.2032240796,423.770245653,0.0,24.9203635341,149.522181205,2.1883961187,0.0,2.1883961187
 06/18  12:00:00,833.223306927,22.5874565083,497.085196392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  13:00:00,687.016565311,15.3392982396,373.401977434,0.0,24.9203635341,149.522181205,2.18975434312,0.0,2.18975434312
 06/18  14:00:00,791.039701309,20.848806894,463.787530051,0.0,24.9203635341,149.522181205,2.18834559553,0.0,2.18834559553
 06/18  15:00:00,761.118450556,18.165308991,433.545703802,0.0,24.9203635341,149.522181205,2.18747280674,0.0,2.18747280674
 06/18  16:00:00,886.308463522,22.7354596997,501.067406529,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,844.27359282,18.2388578592,431.080340244,0.0,24.9203635341,149.522181205,2.18747285483,0.0,2.18747285483
 06/18  18:00:00,919.337599924,22.5898568061,497.637273116,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,674.210787205,13.0756278592,312.171295638,0.0,24.9203635341,149.522181205,2.18747290166,0.0,2.18747290166
 06/18  20:00:00,699.062915798,12.2859141555,296.999215251,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040289597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876854001,0.0,2.18876854001
 06/18  22:00:00,391.240964453,1.14922379457,74.7702403877,0.0,24.9203635341,149.522181205,2.18746910943,0.0,2.18746910943
 06/18  23:00:00,250.150401368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928204528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18748394441,0.0,2.18748394441
 06/19  01:00:00,287.769291992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769293827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780015452,0.0,2.18780015452
 06/19  03:00:00,287.769292463,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  04:00:00,299.991490588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787674532,0.0,2.18787674532
 06/19  05:00:00,349.357344307,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912553222,0.0,2.18912553222
 06/19  06:00:00,991.431510974,33.4747423848,504.252807055,0.0,49.8407270682,199.362908273,2.18873233597,0.0,2.18873233597
 06/19  07:00:00,1112.48479965,28.4479467295,506.202665255,0.0,149.522181205,199.362908273,4.36783851746,0.0,4.36783851746
 06/19  08:00:00,1638.98389117,32.5797947867,480.316076098,0.0,448.566543614,448.566543614,8.74385410426,0.0,8.74385410426
 06/19  09:00:00,1590.77082117,37.5177186017,463.830580609,0.0,448.566543614,448.566543614,6.56660265133,0.0,6.56660265133
 06/19  10:00:00,1541.88007064,40.2485664288,461.09741043,0.0,448.566543614,448.566543614,10.9335907223,0.0,10.9335907223
 06/19  11:00:00,1541.86571479,41.2909947137,460.037707346,0.0,448.566543614,448.566543614,8.76517059956,0.0,8.76517059956
 06/19  12:00:00,1493.50700521,36.9069088684,465.900167999,0.0,448.566543614,398.725816546,13.1682533008,0.0,13.1682533008
 06/19  13:00:00,1542.84381457,42.5671255845,459.737130348,0.0,448.566543614,448.566543614,13.1567980309,0.0,13.1567980309
 06/19  14:00:00,1542.86903401,46.0705582972,456.266199929,0.0,448.566543614,448.566543614,6.56147122595,0.0,6.56147122595
 06/19  15:00:00,1544.49487004,49.9226321183,454.04033163,0.0,448.566543614,448.566543614,8.74086022861,0.0,8.74086022861
 06/19  16:00:00,1594.41890645,52.0668796907,452.927314654,0.0,448.566543614,448.566543614,8.75898999503,0.0,8.75898999503
 06/19  17:00:00,1478.58947588,44.0184710717,458.008450738,0.0,348.885089477,398.725816546,6.55092632426,0.0,6.55092632426
 06/19  18:00:00,1283.09033198,34.5748382993,471.317669109,0.0,249.203635341,299.044362409,4.36967926035,0.0,4.36967926035
 06/19  19:00:00,1263.89447743,31.8921014195,479.251134793,0.0,249.203635341,299.044362409,4.36437269615,0.0,4.36437269615
 06/19  20:00:00,1173.959328,28.9211774099,490.546360712,0.0,149.522181205,249.203635341,4.36622961411,0.0,4.36622961411
 06/19  21:00:00,1151.49125433,28.4834496885,492.963693408,0.0,149.522181205,249.203635341,2.18910111894,0.0,2.18910111894
 06/19  22:00:00,461.092080999,0.766149196381,83.8185072434,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/19  23:00:00,352.138928869,0.38307459819,38.1887782816,0.0,24.9203635341,199.362908273,2.18792288433,0.0,2.18792288433
 06/19  24:00:00,287.769293288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788883374,0.0,2.18788883374
 06/20  01:00:00,338.799339707,0.38307459819,37.0713923447,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  02:00:00,387.536651928,0.766149196381,71.8500453073,0.0,24.9203635341,199.362908273,2.18792125985,0.0,2.18792125985
 06/20  03:00:00,287.769289125,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991487408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784650659,0.0,2.18784650659
 06/20  05:00:00,349.357339115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908535403,0.0,2.18908535403
 06/20  06:00:00,993.650633525,37.293402275,502.653274327,0.0,49.8407270682,199.362908273,2.18868815228,0.0,2.18868815228
