Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/20  07:00:00,1101.24458508,28.6633147071,494.747094917,0.0,149.522181205,199.362908273,4.36769455062,0.0,4.36769455062
 06/20  08:00:00,1628.81356449,40.9103324517,461.815234915,0.0,448.566543614,448.566543614,8.5502920418,0.0,8.5502920418
 06/20  09:00:00,1592.22090869,45.2695944815,457.528818446,0.0,448.566543614,448.566543614,6.76097875971,0.0,6.76097875971
 06/20  10:00:00,1543.64804617,47.166057775,455.947920199,0.0,448.566543614,448.566543614,8.75182226537,0.0,8.75182226537
 06/20  11:00:00,1544.19045205,47.8029390996,455.850529837,0.0,448.566543614,448.566543614,10.9527181674,0.0,10.9527181674
 06/20  12:00:00,1493.34787785,42.0657517339,460.58224175,0.0,448.566543614,398.725816546,13.1665703122,0.0,13.1665703122
 06/20  13:00:00,1545.0836361,47.8637877972,456.680316831,0.0,448.566543614,448.566543614,13.1550256081,0.0,13.1550256081
 06/20  14:00:00,1545.48706231,50.8874397978,454.06737199,0.0,448.566543614,448.566543614,6.56162807025,0.0,6.56162807025
 06/20  15:00:00,1546.60930628,54.1325662765,451.944855652,0.0,448.566543614,448.566543614,8.74061632297,0.0,8.74061632297
 06/20  16:00:00,1594.9044283,55.8341550236,449.645593286,0.0,448.566543614,448.566543614,8.76024542124,0.0,8.76024542124
 06/20  17:00:00,1477.29914692,47.6682444376,453.068362468,0.0,348.885089477,398.725816546,6.55068706143,0.0,6.55068706143
 06/20  18:00:00,1283.04810127,36.4628111303,469.38748134,0.0,249.203635341,299.044362409,4.36961856483,0.0,4.36961856483
 06/20  19:00:00,1268.58633921,32.4284880904,483.406619192,0.0,249.203635341,299.044362409,4.36460918151,0.0,4.36460918151
 06/20  20:00:00,1184.40952444,28.8100912409,501.107656081,0.0,149.522181205,249.203635341,4.36601588351,0.0,4.36601588351
 06/20  21:00:00,1165.53784861,28.4536991845,507.04004323,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/20  22:00:00,349.356246722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18792142846,0.0,2.18792142846
 06/20  23:00:00,437.344556146,1.14922379457,95.477108617,0.0,24.9203635341,199.362908273,2.1879196961,0.0,2.1879196961
 06/20  24:00:00,287.76928899,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  01:00:00,287.769287085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787610202,0.0,2.18787610202
 06/21  02:00:00,287.769287147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776159489,0.0,2.18776159489
 06/21  03:00:00,287.769285584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,299.991485232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782757991,0.0,2.18782757991
 06/21  05:00:00,455.238489095,3.77607588669,84.3183807648,0.0,49.8407270682,199.362908273,2.1892321499,0.0,2.1892321499
 06/21  06:00:00,1003.46552293,31.4306029732,518.330968001,0.0,49.8407270682,199.362908273,2.18877229246,0.0,2.18877229246
 06/21  07:00:00,1104.56555428,28.4389105366,498.292482115,0.0,149.522181205,199.362908273,4.36802936104,0.0,4.36802936104
 06/21  08:00:00,1628.64203874,40.1364602981,462.417604979,0.0,448.566543614,448.566543614,6.56306861967,0.0,6.56306861967
 06/21  09:00:00,1592.61283699,45.2048774381,457.985487281,0.0,448.566543614,448.566543614,8.74825006171,0.0,8.74825006171
 06/21  10:00:00,1546.47141329,45.4136013658,460.523768418,0.0,448.566543614,448.566543614,8.7497306097,0.0,8.7497306097
 06/21  11:00:00,1549.57752324,46.8060466905,462.375032602,0.0,448.566543614,448.566543614,10.9513009198,0.0,10.9513009198
 06/21  12:00:00,1499.41860699,42.1792616686,466.915369952,0.0,448.566543614,398.725816546,13.1628634765,0.0,13.1628634765
 06/21  13:00:00,1551.62886284,46.0435848895,465.291192755,0.0,448.566543614,448.566543614,10.9663679069,0.0,10.9663679069
 06/21  14:00:00,1544.29090699,41.4757732424,462.282914797,0.0,448.566543614,448.566543614,8.74248781558,0.0,8.74248781558
 06/21  15:00:00,1541.28399932,39.7964000565,460.955736921,0.0,448.566543614,448.566543614,6.55991230007,0.0,6.55991230007
 06/21  16:00:00,1590.62124028,40.0095834009,461.187007989,0.0,448.566543614,448.566543614,10.9439315119,0.0,10.9439315119
 06/21  17:00:00,1480.00347745,35.2109463472,468.230006974,0.0,348.885089477,398.725816546,6.458076626,0.0,6.458076626
 06/21  18:00:00,1292.45975927,29.12916229,486.132799597,0.0,249.203635341,299.044362409,4.46158274619,0.0,4.46158274619
 06/21  19:00:00,1273.6318879,28.4901940615,492.390473191,0.0,249.203635341,299.044362409,2.19201700917,0.0,2.19201700917
 06/21  20:00:00,1177.49751169,28.4373896149,494.568231024,0.0,149.522181205,249.203635341,4.53727996662,0.171300301663,4.36597966496
 06/21  21:00:00,1154.23922551,28.4373896149,495.754583136,0.0,149.522181205,249.203635341,6.52971078456,4.34046120848,2.18924957608
 06/21  22:00:00,349.356244174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18777407441,0.0,2.18777407441
 06/21  23:00:00,299.991483159,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.769286915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783937091,0.0,2.18783937091
 06/22  01:00:00,287.769283651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789837791,0.0,2.18789837791
 06/22  02:00:00,287.769282287,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769284163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777909465,0.0,2.18777909465
 06/22  04:00:00,299.991480525,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,349.357327781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918381529,0.0,2.18918381529
 06/22  06:00:00,998.648320485,34.5736763319,510.368817344,0.0,49.8407270682,199.362908273,4.77743742165,2.5886460648,2.18879135686
 06/22  07:00:00,1099.94894938,28.4373896149,493.675561021,0.0,149.522181205,199.362908273,6.91327982372,2.54592148871,4.36735833501
 06/22  08:00:00,1632.80078101,33.408586618,473.304243454,0.0,448.566543614,448.566543614,8.74407679779,0.0,8.74407679779
 06/22  09:00:00,1594.12196209,36.7354714882,467.964043459,0.0,448.566543614,448.566543614,8.74954147642,0.0,8.74954147642
 06/22  10:00:00,1548.10915466,39.6583063864,467.916831005,0.0,448.566543614,448.566543614,8.751033496,0.0,8.751033496
 06/22  11:00:00,1550.3864092,40.4928412105,469.53656131,0.0,448.566543614,448.566543614,10.9496431334,0.0,10.9496431334
 06/22  12:00:00,1500.39686962,37.2007348989,472.866046643,0.0,448.566543614,398.725816546,10.9747766301,0.0,10.9747766301
 06/22  13:00:00,1555.1824421,42.406650917,473.076194401,0.0,448.566543614,448.566543614,13.155936087,0.0,13.155936087
 06/22  14:00:00,1557.80631157,44.0098704154,475.360435178,0.0,448.566543614,448.566543614,6.56110151028,0.0,6.56110151028
 06/22  15:00:00,1560.67134854,45.3597118108,477.720837924,0.0,448.566543614,448.566543614,8.74012487499,0.0,8.74012487499
 06/22  16:00:00,1606.92080577,44.4150185961,475.808492395,0.0,448.566543614,448.566543614,8.7604444227,0.0,8.7604444227
 06/22  17:00:00,1486.24099626,37.5324645257,473.457597556,0.0,348.885089477,398.725816546,6.55086473409,0.0,6.55086473409
 06/22  18:00:00,1285.78136438,30.3600807787,478.232947784,0.0,249.203635341,299.044362409,4.36970836462,0.0,4.36970836462
 06/22  19:00:00,1262.85815112,29.1830984252,480.923839913,0.0,249.203635341,299.044362409,4.3642140118,0.0,4.3642140118
 06/22  20:00:00,1167.53122716,28.4373896149,484.602082501,0.0,149.522181205,249.203635341,4.36603803028,0.0,4.36603803028
 06/22  21:00:00,1145.910221,28.4373896149,487.428735688,0.0,149.522181205,249.203635341,2.18902688261,0.0,2.18902688261
 06/22  22:00:00,349.356240015,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,299.991482286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783012682,0.0,2.18783012682
 06/22  24:00:00,287.769282585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,287.769280713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788589025,0.0,2.18788589025
 06/23  02:00:00,287.769280847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776223709,0.0,2.18776223709
 06/23  03:00:00,287.769279231,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  04:00:00,299.991478917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781799368,0.0,2.18781799368
 06/23  05:00:00,349.357323946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920253869,0.0,2.18920253869
 06/23  06:00:00,1009.35469863,37.4434095212,518.211398996,0.0,49.8407270682,199.362908273,2.18873550239,0.0,2.18873550239
 06/23  07:00:00,1092.03622169,28.696055324,485.506028752,0.0,149.522181205,199.362908273,4.36784819818,0.0,4.36784819818
 06/23  08:00:00,1637.80350971,40.370855326,471.558489325,0.0,448.566543614,448.566543614,6.56255886372,0.0,6.56255886372
 06/23  09:00:00,1607.0862763,45.1197857646,474.385625259,0.0,448.566543614,448.566543614,8.74853302282,0.0,8.74853302282
 06/23  10:00:00,1560.51659484,46.8514488739,475.768673779,0.0,448.566543614,448.566543614,8.7510205536,0.0,8.7510205536
 06/23  11:00:00,1562.32792121,47.3841348449,477.433883971,0.0,448.566543614,448.566543614,10.9509596918,0.0,10.9509596918
 06/23  12:00:00,1507.02706238,41.4352315152,477.545303002,0.0,448.566543614,398.725816546,13.1601906429,0.0,13.1601906429
 06/23  13:00:00,1563.43182754,47.1513841813,478.394468408,0.0,448.566543614,448.566543614,10.9670372954,0.0,10.9670372954
 06/23  14:00:00,1568.13747362,50.0143852544,481.40264888,0.0,448.566543614,448.566543614,8.74155145825,0.0,8.74155145825
 06/23  15:00:00,1572.6394029,52.9218629076,483.825810328,0.0,448.566543614,448.566543614,6.56032166501,0.0,6.56032166501
 06/23  16:00:00,1619.32396105,51.1725144226,483.462047409,0.0,448.566543614,448.566543614,8.75817612517,0.0,8.75817612517
 06/23  17:00:00,1491.92982276,40.8567490203,477.708140379,0.0,348.885089477,398.725816546,6.55135082623,0.0,6.55135082623
 06/23  18:00:00,1285.69115794,32.2688074229,476.803953143,0.0,249.203635341,299.044362409,4.36924931469,0.0,4.36924931469
 06/23  19:00:00,1261.52648014,30.4693224107,478.305954844,0.0,249.203635341,299.044362409,4.36457417025,0.0,4.36457417025
 06/23  20:00:00,1165.80355451,28.6698070063,482.642001554,0.0,149.522181205,249.203635341,4.3657802454,0.0,4.3657802454
 06/23  21:00:00,1144.96371174,28.4413976345,486.478223363,0.0,149.522181205,249.203635341,2.18916502688,0.0,2.18916502688
 06/23  22:00:00,349.356236037,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,299.991478296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787447674,0.0,2.18787447674
 06/23  24:00:00,287.76928065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775002352,0.0,2.18775002352
 06/24  01:00:00,237.928548949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928550877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779808228,0.0,2.18779808228
 06/24  03:00:00,237.928549578,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.150747606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878488472,0.0,2.1878488472
 06/24  05:00:00,274.59622833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905015152,0.0,2.18905015152
 06/24  06:00:00,1015.25168046,37.2661884021,515.737886105,0.0,49.8407270682,199.362908273,2.18863766181,0.0,2.18863766181
 06/24  07:00:00,991.625402183,28.4373896149,485.038232731,0.0,49.8407270682,199.362908273,2.19044606841,0.0,2.19044606841
 06/24  08:00:00,1237.41854163,30.2084546206,479.855224595,0.0,249.203635341,249.203635341,4.36415183604,0.0,4.36415183604
 06/24  09:00:00,1203.43114573,31.8985185103,480.845746961,0.0,249.203635341,249.203635341,4.36983302629,0.0,4.36983302629
 06/24  10:00:00,1154.50530787,32.7849046707,479.944694063,0.0,249.203635341,249.203635341,4.36718464717,0.0,4.36718464717
 06/24  11:00:00,1153.87795323,32.764783685,479.310801475,0.0,249.203635341,249.203635341,4.37136429475,0.0,4.37136429475
 06/24  12:00:00,1153.19377166,32.1100335877,479.282454021,0.0,249.203635341,249.203635341,4.3684307733,0.0,4.3684307733
 06/24  13:00:00,1152.53141526,32.1055423236,478.624950038,0.0,249.203635341,249.203635341,4.36782619976,0.0,4.36782619976
 06/24  14:00:00,903.701220306,31.0001253778,480.105252236,0.0,74.7610906023,174.442544739,4.36441310938,0.0,4.36441310938
 06/24  15:00:00,905.248265774,31.3372302271,481.315917067,0.0,74.7610906023,174.442544739,2.19139056372,0.0,2.19139056372
 06/24  16:00:00,954.165364911,31.5429661861,481.138127016,0.0,74.7610906023,174.442544739,4.36348181994,0.0,4.36348181994
 06/24  17:00:00,915.327564551,30.6725819496,481.267738592,0.0,24.9203635341,149.522181205,2.18871364599,0.0,2.18871364599
 06/24  18:00:00,811.498121969,19.1124820837,418.719712008,0.0,24.9203635341,149.522181205,2.18871147743,0.0,2.18871147743
 06/24  19:00:00,730.289762487,15.4843218419,365.729775513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  20:00:00,556.440552433,4.17008450392,173.836550995,0.0,24.9203635341,149.522181205,2.18869950624,0.0,2.18869950624
 06/24  21:00:00,628.662348192,8.31830096976,258.578528597,0.0,24.9203635341,149.522181205,2.18956257608,0.0,2.18956257608
 06/24  22:00:00,320.187799704,0.38307459819,31.6340091521,0.0,24.9203635341,149.522181205,2.1878438329,0.0,2.1878438329
 06/24  23:00:00,250.150747098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,237.928550101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777387525,0.0,2.18777387525
 06/25  01:00:00,237.92818654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740936702,0.0,2.18740936702
 06/25  02:00:00,237.928185534,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928186767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731747761,0.0,2.18731747761
 06/25  04:00:00,250.150383186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,274.59586299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857935728,0.0,2.18857935728
 06/25  06:00:00,280.765237008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,611.986904536,13.5224082063,248.438434546,0.0,24.9203635341,149.522181205,2.18735152491,0.0,2.18735152491
 06/25  08:00:00,631.143258425,13.2984889024,267.81870808,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,607.611896578,13.5970479743,280.65538039,0.0,24.9203635341,149.522181205,2.18743934376,0.0,2.18743934376
 06/25  10:00:00,505.732974078,11.3308733119,238.824772865,0.0,24.9203635341,149.522181205,2.18743669839,0.0,2.18743669839
 06/25  11:00:00,569.622865544,13.2218739828,291.92959378,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,637.761108053,14.2902397218,342.468807195,0.0,24.9203635341,149.522181205,2.18827248565,0.0,2.18827248565
 06/25  13:00:00,653.351915902,12.841832797,349.654285191,0.0,24.9203635341,149.522181205,2.18963479532,0.0,2.18963479532
 06/25  14:00:00,671.208375964,15.4900237968,369.12563567,0.0,24.9203635341,149.522181205,2.18831669976,0.0,2.18831669976
 06/25  15:00:00,330.183521294,4.15915048488,97.1270916689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,478.448004448,7.56308579242,176.419022001,0.0,24.9203635341,149.522181205,2.18734727231,0.0,2.18734727231
 06/25  17:00:00,611.951027846,5.66774705773,237.549528374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,650.258771372,11.7113022583,288.521406497,0.0,24.9203635341,149.522181205,2.18743484882,0.0,2.18743484882
 06/25  19:00:00,272.221569732,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,323.483571767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731170851,0.0,2.18731170851
 06/25  21:00:00,299.040257771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868180781,0.0,2.18868180781
 06/25  22:00:00,274.594779112,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150384843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734495508,0.0,2.18734495508
 06/25  24:00:00,237.928185499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.769272311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777729462,0.0,2.18777729462
 06/26  02:00:00,287.769270338,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,287.769271825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781883736,0.0,2.18781883736
 06/26  04:00:00,299.991469532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786007045,0.0,2.18786007045
 06/26  05:00:00,349.357308743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894571026,0.0,2.18894571026
 06/26  06:00:00,1012.58291258,38.7020908878,511.63322513,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  07:00:00,1094.02037321,28.4373896149,487.74887994,0.0,149.522181205,199.362908273,4.36749939284,0.0,4.36749939284
 06/26  08:00:00,1633.07911878,34.4078819117,472.583369117,0.0,448.566543614,448.566543614,8.74330270526,0.0,8.74330270526
 06/26  09:00:00,1597.95417277,36.6146878791,471.972565363,0.0,448.566543614,448.566543614,8.74758620928,0.0,8.74758620928
 06/26  10:00:00,1554.12879135,38.038130971,476.296064348,0.0,448.566543614,448.566543614,8.7498461814,0.0,8.7498461814
 06/26  11:00:00,1560.8438134,40.5902454913,482.401360029,0.0,448.566543614,448.566543614,8.76381743091,0.0,8.76381743091
 06/26  12:00:00,1513.15947565,37.1744896988,488.869214,0.0,448.566543614,398.725816546,13.1641979966,0.0,13.1641979966
 06/26  13:00:00,1575.38803318,42.214975388,497.145897298,0.0,448.566543614,448.566543614,13.1515983491,0.0,13.1515983491
 06/26  14:00:00,1579.21584734,42.8507352837,499.972477682,0.0,448.566543614,448.566543614,6.56099147114,0.0,6.56099147114
 06/26  15:00:00,1578.55737121,43.3191341939,496.61305332,0.0,448.566543614,448.566543614,6.55888802848,0.0,6.55888802848
 06/26  16:00:00,1626.18070268,43.2078114477,494.132597819,0.0,448.566543614,448.566543614,10.9429145979,0.0,10.9429145979
 06/26  17:00:00,1505.1964058,37.3579838109,495.568041947,0.0,348.885089477,398.725816546,4.37331815688,0.0,4.37331815688
 06/26  18:00:00,1292.42920603,29.8586433482,488.652561145,0.0,249.203635341,299.044362409,6.54406209709,0.0,6.54406209709
 06/26  19:00:00,1265.69787841,28.7095762885,484.5007005,0.0,249.203635341,299.044362409,2.19227207292,0.0,2.19227207292
 06/26  20:00:00,1165.94815088,28.4373896149,483.019045646,0.0,149.522181205,249.203635341,4.36596581719,0.0,4.36596581719
 06/26  21:00:00,1141.09197125,28.4373896149,482.61050518,0.0,149.522181205,249.203635341,2.18900269876,0.0,2.18900269876
 06/26  22:00:00,349.356228433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18770528044,0.0,2.18770528044
 06/26  23:00:00,299.99146784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,287.769272016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774616064,0.0,2.18774616064
 06/27  01:00:00,287.769267618,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  02:00:00,287.769268248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778118039,0.0,2.18778118039
 06/27  03:00:00,287.769269063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781802915,0.0,2.18781802915
 06/27  04:00:00,299.991465003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,349.357304512,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908524165,0.0,2.18908524165
 06/27  06:00:00,1022.21434671,39.1611137725,520.909936295,0.0,49.8407270682,199.362908273,2.188690886,0.0,2.188690886
 06/27  07:00:00,1091.64756299,28.4373896149,485.376080371,0.0,149.522181205,199.362908273,4.36751825668,0.0,4.36751825668
 06/27  08:00:00,1641.82286346,37.9827995021,478.39416147,0.0,448.566543614,448.566543614,8.74263900212,0.0,8.74263900212
 06/27  09:00:00,1617.4877223,44.0848048369,487.457575296,0.0,448.566543614,448.566543614,6.5661462068,0.0,6.5661462068
 06/27  10:00:00,1577.13503155,46.4285018465,494.824367679,0.0,448.566543614,448.566543614,8.74962420872,0.0,8.74962420872
 06/27  11:00:00,1580.24228992,47.3495004532,494.582758507,0.0,448.566543614,448.566543614,10.950033068,0.0,10.950033068
 06/27  12:00:00,1523.94871325,41.8682505303,494.453744761,0.0,448.566543614,398.725816546,13.1596679981,0.0,13.1596679981
 06/27  13:00:00,1580.88318732,47.7906937505,494.195796775,0.0,448.566543614,448.566543614,10.9644556208,0.0,10.9644556208
 06/27  14:00:00,1585.88292804,52.2836055606,493.067220571,0.0,448.566543614,448.566543614,8.7408285521,0.0,8.7408285521
 06/27  15:00:00,1593.64222249,58.8523055547,494.258174936,0.0,448.566543614,448.566543614,6.55955741756,0.0,6.55955741756
 06/27  16:00:00,1645.6837803,63.3341695308,492.925117434,0.0,448.566543614,448.566543614,8.75786781952,0.0,8.75786781952
 06/27  17:00:00,1516.36300047,48.8148620161,490.985711635,0.0,348.885089477,398.725816546,6.55024354036,0.0,6.55024354036
 06/27  18:00:00,1297.09236185,34.5948435635,489.587762267,0.0,249.203635341,299.044362409,4.3691132923,0.0,4.3691132923
 06/27  19:00:00,1263.25998661,31.15952642,480.843803636,0.0,249.203635341,299.044362409,4.36377297779,0.0,4.36377297779
 06/27  20:00:00,1165.48804941,29.0117077237,481.984636986,0.0,149.522181205,249.203635341,4.36592707502,0.0,4.36592707502
 06/27  21:00:00,1141.35067353,28.5068533769,482.799748438,0.0,149.522181205,249.203635341,2.18899793986,0.0,2.18899793986
 06/27  22:00:00,421.466290147,0.38307459819,58.151363128,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,780.429218768,12.6541751163,387.272249168,0.0,24.9203635341,199.362908273,2.18786984538,0.0,2.18786984538
 06/27  24:00:00,457.680078167,1.39473110174,118.747819424,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769266223,0.0,0.0,0.0,24.9203635341,199.362908273,2.187831033,0.0,2.187831033
 06/28  02:00:00,287.769266223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786300108,0.0,2.18786300108
 06/28  03:00:00,389.398154199,0.766149196381,73.7115822675,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  04:00:00,352.45171157,0.38307459819,38.5015909628,0.0,24.9203635341,199.362908273,2.18783721757,0.0,2.18783721757
 06/28  05:00:00,349.357300441,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905706784,0.0,2.18905706784
 06/28  06:00:00,1014.11669136,40.5004329,511.368669454,0.0,49.8407270682,199.362908273,2.18857369879,0.0,2.18857369879
 06/28  07:00:00,1091.16977571,29.181775848,484.153917076,0.0,149.522181205,199.362908273,4.36698179209,0.0,4.36698179209
 06/28  08:00:00,1639.53975296,42.8137895427,471.226451304,0.0,448.566543614,448.566543614,6.562210056,0.0,6.562210056
 06/28  09:00:00,1618.2037889,47.2457478319,485.102024319,0.0,448.566543614,448.566543614,8.74732243532,0.0,8.74732243532
 06/28  10:00:00,1581.3448773,49.997783322,493.285504386,0.0,448.566543614,448.566543614,8.74821457996,0.0,8.74821457996
 06/28  11:00:00,1584.04117136,52.1266368447,491.377780059,0.0,448.566543614,448.566543614,10.9479700228,0.0,10.9479700228
 06/28  12:00:00,1526.09943108,44.4202583074,491.102227674,0.0,448.566543614,398.725816546,10.9734309744,0.0,10.9734309744
 06/28  13:00:00,1585.67986372,53.4177324699,491.722865937,0.0,448.566543614,448.566543614,13.1514506836,0.0,13.1514506836
 06/28  14:00:00,1592.56675649,59.5196094498,492.515061935,0.0,448.566543614,448.566543614,6.56095629999,0.0,6.56095629999
 06/28  15:00:00,1599.41816931,66.1077672311,492.77867828,0.0,448.566543614,448.566543614,6.55876091673,0.0,6.55876091673
 06/28  16:00:00,1648.58279536,66.5919872776,492.566342506,0.0,448.566543614,448.566543614,10.9423374943,0.0,10.9423374943
 06/28  17:00:00,1520.37671574,53.4808939154,490.333406095,0.0,348.885089477,398.725816546,4.37311340176,0.0,4.37311340176
 06/28  18:00:00,1298.10225895,36.4287266051,487.974132177,0.0,249.203635341,299.044362409,6.54371416578,0.0,6.54371416578
 06/28  19:00:00,1264.41281699,32.4913897556,481.863187773,0.0,249.203635341,299.044362409,2.19215106857,0.0,2.19215106857
 06/28  20:00:00,1165.45084836,29.3740109944,481.585140653,0.0,149.522181205,249.203635341,4.36595257457,0.0,4.36595257457
 06/28  21:00:00,1141.03052778,28.7254804719,482.260979702,0.0,149.522181205,249.203635341,2.1891358209,0.0,2.1891358209
 06/28  22:00:00,516.301216182,2.65418713973,135.948382103,0.0,49.8407270682,199.362908273,2.18784063739,0.0,2.18784063739
 06/28  23:00:00,591.018007946,9.24636019035,225.852269577,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,757.877328534,11.898959939,367.688467517,0.0,24.9203635341,199.362908273,2.1878431937,0.0,2.1878431937
 06/29  01:00:00,452.341260525,1.36919279519,114.339585428,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,517.62700326,7.55215177338,186.732191359,0.0,24.9203635341,199.362908273,2.18780936445,0.0,2.18780936445
 06/29  03:00:00,406.788532387,3.77607588669,97.4564948262,0.0,24.9203635341,199.362908273,2.1878374659,0.0,2.1878374659
 06/29  04:00:00,395.709235447,0.766149196381,67.8004790332,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,398.775703437,0.38307459819,35.4597553978,0.0,49.8407270682,199.362908273,2.18891019479,0.0,2.18891019479
 06/29  06:00:00,1024.7414038,38.2404863485,524.253331257,0.0,49.8407270682,199.362908273,2.18851065691,0.0,2.18851065691
 06/29  07:00:00,1092.2779855,29.3958141971,485.048098001,0.0,149.522181205,199.362908273,4.36736330265,0.0,4.36736330265
 06/29  08:00:00,1637.59692669,42.8376146608,469.051294041,0.0,448.566543614,448.566543614,6.56189464112,0.0,6.56189464112
 06/29  09:00:00,1611.7179089,47.6256044681,477.40900998,0.0,448.566543614,448.566543614,8.7473542903,0.0,8.7473542903
 06/29  10:00:00,1570.79661522,49.8914496152,484.608960187,0.0,448.566543614,448.566543614,8.74809627131,0.0,8.74809627131
 06/29  11:00:00,1575.5390057,50.441446725,488.974685683,0.0,448.566543614,448.566543614,10.9477433175,0.0,10.9477433175
 06/29  12:00:00,1519.30460301,43.8147211985,489.879370294,0.0,448.566543614,398.725816546,13.1565322397,0.0,13.1565322397
 06/29  13:00:00,1576.03410319,49.9212072062,490.22041362,0.0,448.566543614,448.566543614,10.964656753,0.0,10.964656753
 06/29  14:00:00,1580.18546029,53.5242401045,487.81932226,0.0,448.566543614,448.566543614,6.56030403707,0.0,6.56030403707
 06/29  15:00:00,1585.29440782,58.5367578661,486.225941437,0.0,448.566543614,448.566543614,8.73856669724,0.0,8.73856669724
 06/29  16:00:00,1639.458286,63.3389485396,486.694894243,0.0,448.566543614,448.566543614,8.75779432852,0.0,8.75779432852
 06/29  17:00:00,1507.49474661,48.8779771947,482.625352267,0.0,348.885089477,398.725816546,6.5506194774,0.0,6.5506194774
 06/29  18:00:00,1285.13433759,36.027795996,475.455949961,0.0,249.203635341,299.044362409,4.36905048136,0.0,4.36905048136
 06/29  19:00:00,1260.44035081,32.2549937853,475.43420711,0.0,249.203635341,299.044362409,2.19209161048,0.0,2.19209161048
 06/29  20:00:00,1164.18373686,29.3310446667,480.361006446,0.0,149.522181205,249.203635341,4.36595918631,0.0,4.36595918631
 06/29  21:00:00,1142.52542445,28.6218283972,483.859532894,0.0,149.522181205,249.203635341,2.18900879204,0.0,2.18900879204
 06/29  22:00:00,415.404329001,0.38307459819,52.0894213017,0.0,49.8407270682,199.362908273,2.18779516426,0.0,2.18779516426
 06/29  23:00:00,632.736708951,8.30948347221,262.922221896,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,404.073914379,4.14927472659,94.3686778745,0.0,24.9203635341,199.362908273,2.18764508717,0.0,2.18764508717
 06/30  01:00:00,381.984545971,0.766149196381,66.2979876182,0.0,24.9203635341,199.362908273,2.18784612704,0.0,2.18784612704
 06/30  02:00:00,335.741301315,0.38307459819,34.0133907846,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  03:00:00,287.769261292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769328911,0.0,2.18769328911
 06/30  04:00:00,299.991457306,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,496.669207608,1.14922379457,105.43595354,0.0,49.8407270682,199.362908273,2.18902754535,0.0,2.18902754535
 06/30  06:00:00,1006.96697859,38.7525261764,505.966870395,0.0,49.8407270682,199.362908273,2.18865358373,0.0,2.18865358373
 06/30  07:00:00,1095.18250918,28.8770107135,488.471435395,0.0,149.522181205,199.362908273,4.36777663894,0.0,4.36777663894
 06/30  08:00:00,1632.06599629,42.9651932676,463.026044867,0.0,448.566543614,448.566543614,8.74254539294,0.0,8.74254539294
 06/30  09:00:00,1602.05718665,46.2591272792,467.420130044,0.0,448.566543614,448.566543614,6.56488719441,0.0,6.56488719441
 06/30  10:00:00,1558.70849949,47.1535461368,473.397484468,0.0,448.566543614,448.566543614,8.74923057295,0.0,8.74923057295
 06/30  11:00:00,1570.88435711,50.4311850092,483.967740508,0.0,448.566543614,448.566543614,10.9490279418,0.0,10.9490279418
 06/30  12:00:00,1523.66121348,44.4483160523,493.846745455,0.0,448.566543614,398.725816546,13.1577580116,0.0,13.1577580116
 06/30  13:00:00,1583.8059735,51.6986546757,492.963138254,0.0,448.566543614,448.566543614,10.9640426528,0.0,10.9640426528
 06/30  14:00:00,1589.4935952,58.3779353866,490.58361014,0.0,448.566543614,448.566543614,6.5598527269,0.0,6.5598527269
 06/30  15:00:00,1606.60309803,69.9152944869,496.156113819,0.0,448.566543614,448.566543614,8.73827588747,0.0,8.73827588747
 06/30  16:00:00,1665.68202804,80.1117390806,496.145865964,0.0,448.566543614,448.566543614,8.75757746203,0.0,8.75757746203
 06/30  17:00:00,1522.03946298,58.9733973363,486.503679852,0.0,348.885089477,398.725816546,6.55027141061,0.0,6.55027141061
 06/30  18:00:00,1292.17073683,38.0840022194,480.546986374,0.0,249.203635341,299.044362409,4.36869155148,0.0,4.36869155148
 06/30  19:00:00,1260.27937635,33.7220764778,475.201678233,0.0,249.203635341,299.044362409,4.3636346633,0.0,4.3636346633
 06/30  20:00:00,1164.74581074,29.3409099046,480.913224035,0.0,149.522181205,249.203635341,2.19301028834,0.0,2.19301028834
 06/30  21:00:00,1142.47237999,28.6666649783,483.761656072,0.0,149.522181205,249.203635341,2.18914298282,0.0,2.18914298282
 06/30  22:00:00,660.018675117,10.8835638344,249.332004602,0.0,49.8407270682,199.362908273,2.18784089475,0.0,2.18784089475
 06/30  23:00:00,560.265004416,6.99499916541,199.82297676,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,488.607501106,4.8210326384,151.097047135,0.0,24.9203635341,199.362908273,2.18784719062,0.0,2.18784719062
 07/01  01:00:00,368.351251744,1.14922379457,88.5467835164,0.0,24.9203635341,149.522181205,2.18779574399,0.0,2.18779574399
 07/01  02:00:00,237.928529529,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928531549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781503257,0.0,2.18781503257
 07/01  04:00:00,250.150728225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,274.59619619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914137957,0.0,2.18914137957
 07/01  06:00:00,1015.70631788,37.8499036867,515.608836121,0.0,49.8407270682,199.362908273,2.18871789667,0.0,2.18871789667
 07/01  07:00:00,990.805981187,28.8135105832,483.842732927,0.0,49.8407270682,199.362908273,2.19027329602,0.0,2.19027329602
 07/01  08:00:00,1238.25502331,31.7512005541,479.179141233,0.0,249.203635341,249.203635341,4.36410659272,0.0,4.36410659272
 07/01  09:00:00,1205.02924652,33.4779370447,481.654210762,0.0,249.203635341,249.203635341,4.36917998592,0.0,4.36917998592
 07/01  10:00:00,1155.87059613,34.2597733243,480.86776364,0.0,249.203635341,249.203635341,4.36771509728,0.0,4.36771509728
 07/01  11:00:00,1157.78167692,34.3936107188,483.029610579,0.0,249.203635341,249.203635341,4.37097511966,0.0,4.37097511966
 07/01  12:00:00,1159.01416917,33.6464914825,485.731593384,0.0,249.203635341,249.203635341,6.54246266595,0.0,6.54246266595
 07/01  13:00:00,1156.47952039,33.602659924,482.493094701,0.0,249.203635341,249.203635341,2.19394650945,0.0,2.19394650945
 07/01  14:00:00,908.043686544,32.5808095106,483.679672636,0.0,74.7610906023,174.442544739,4.36397781878,0.0,4.36397781878
 07/01  15:00:00,911.044913382,33.6819913861,486.169835636,0.0,74.7610906023,174.442544739,2.19096683466,0.0,2.19096683466
 07/01  16:00:00,962.30802069,34.211542572,488.600640724,0.0,74.7610906023,174.442544739,4.36332536243,0.0,4.36332536243
 07/01  17:00:00,919.723656087,33.2450389916,483.985806789,0.0,24.9203635341,149.522181205,2.18865010288,0.0,2.18865010288
 07/01  18:00:00,820.692987386,20.0150382974,425.795110035,0.0,24.9203635341,149.522181205,2.18869390729,0.0,2.18869390729
 07/01  19:00:00,758.000517605,18.1318609263,396.499233394,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,793.850744251,16.1495403333,380.480854167,0.0,24.9203635341,149.522181205,2.18870552774,0.0,2.18870552774
 07/01  21:00:00,711.422373895,10.2040466858,312.326171725,0.0,24.9203635341,149.522181205,2.18958969481,0.0,2.18958969481
 07/01  22:00:00,752.897878044,12.400836535,374.541828187,0.0,24.9203635341,149.522181205,2.18783649041,0.0,2.18783649041
 07/01  23:00:00,671.616632339,11.7055181731,325.528119328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,284.832191299,0.38307459819,32.945012916,0.0,24.9203635341,149.522181205,2.18780905903,0.0,2.18780905903
 07/02  01:00:00,333.652142722,0.766149196381,67.8066726069,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,237.928171202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733624003,0.0,2.18733624003
 07/02  03:00:00,237.92817091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150368921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736539871,0.0,2.18736539871
 07/02  05:00:00,274.595836705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850959077,0.0,2.18850959077
 07/02  06:00:00,280.765221376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,841.825060023,22.5871068559,433.638508843,0.0,24.9203635341,149.522181205,2.18734114736,0.0,2.18734114736
 07/02  08:00:00,772.652582141,18.1689023261,386.670935807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,864.384161008,22.6021226155,492.849187462,0.0,24.9203635341,149.522181205,2.18737027272,0.0,2.18737027272
 07/02  10:00:00,696.756989203,18.1293972991,396.370232465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,816.690659903,22.5871068559,494.058779567,0.0,24.9203635341,149.522181205,2.18822830451,0.0,2.18822830451
 07/02  12:00:00,665.234532491,16.9030102579,370.593043623,0.0,24.9203635341,149.522181205,2.1882698331,0.0,2.1882698331
 07/02  13:00:00,692.968924777,17.9427978792,392.806767762,0.0,24.9203635341,149.522181205,2.18954130777,0.0,2.18954130777
 07/02  14:00:00,705.235936858,17.7993744657,400.653298294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,368.646112642,2.46811685015,114.026420371,0.0,24.9203635341,149.522181205,2.18739987683,0.0,2.18739987683
 07/02  16:00:00,498.586388846,7.55215177338,195.461482579,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,310.64618149,0.12769153273,9.32734953998,0.0,24.9203635341,149.522181205,2.18731012533,0.0,2.18731012533
 07/02  18:00:00,687.504464286,12.2035151508,306.503916286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,621.42892667,12.8308987779,283.016376652,0.0,24.9203635341,149.522181205,2.187398258,0.0,2.187398258
 07/02  20:00:00,323.483555672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  21:00:00,299.040230648,0.0,0.0,0.0,24.9203635341,149.522181205,2.188669274,0.0,2.188669274
 07/02  22:00:00,274.594765364,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873131543,0.0,2.1873131543
 07/02  23:00:00,250.150367809,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928171973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734168176,0.0,2.18734168176
 07/03  01:00:00,287.76925204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,287.769253236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767415991,0.0,2.18767415991
 07/03  03:00:00,287.769253498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768682292,0.0,2.18768682292
 07/03  04:00:00,299.991449683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,349.35728018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890831182,0.0,2.18890831182
 07/03  06:00:00,1020.15587434,38.3814595887,519.526842523,0.0,49.8407270682,199.362908273,2.18849544526,0.0,2.18849544526
 07/03  07:00:00,1091.65222371,28.4730118555,485.345176523,0.0,149.522181205,199.362908273,4.36687342147,0.0,4.36687342147
 07/03  08:00:00,1645.94162537,37.7613898762,483.307697864,0.0,448.566543614,448.566543614,6.5612302592,0.0,6.5612302592
 07/03  09:00:00,1628.15692967,42.7900117469,500.04645438,0.0,448.566543614,448.566543614,8.74615674601,0.0,8.74615674601
 07/03  10:00:00,1584.80364907,45.4317529702,499.395829456,0.0,448.566543614,448.566543614,8.7488750083,0.0,8.7488750083
 07/03  11:00:00,1591.15750464,50.1081421529,500.512729869,0.0,448.566543614,448.566543614,10.9466144365,0.0,10.9466144365
 07/03  12:00:00,1537.54910142,45.138047827,501.711571084,0.0,448.566543614,398.725816546,10.9691908391,0.0,10.9691908391
 07/03  13:00:00,1602.34988649,56.8991859953,504.911575492,0.0,448.566543614,448.566543614,13.1497244202,0.0,13.1497244202
 07/03  14:00:00,1618.23115119,68.0255615129,509.67359214,0.0,448.566543614,448.566543614,6.56012627018,0.0,6.56012627018
 07/03  15:00:00,1641.87551996,87.6733198855,513.670558717,0.0,448.566543614,448.566543614,6.55775888129,0.0,6.55775888129
 07/03  16:00:00,1715.95362209,111.577105973,514.952161044,0.0,448.566543614,448.566543614,10.9411332095,0.0,10.9411332095
 07/03  17:00:00,1570.94189302,84.2440624565,510.135481656,0.0,348.885089477,398.725816546,4.37294859946,0.0,4.37294859946
 07/03  18:00:00,1319.60483408,43.1396154326,499.267562497,0.0,249.203635341,299.044362409,4.3688513974,0.0,4.3688513974
 07/03  19:00:00,1275.53836179,32.4065552544,492.708486207,0.0,249.203635341,299.044362409,4.36412124769,0.0,4.36412124769
 07/03  20:00:00,1168.04838531,29.1730381272,487.637772197,0.0,149.522181205,249.203635341,4.36561376293,0.0,4.36561376293
 07/03  21:00:00,1143.5466914,28.64498941,485.026647035,0.0,149.522181205,249.203635341,2.18912486365,0.0,2.18912486365
 07/03  22:00:00,555.397895154,6.27657474168,167.119922933,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,518.896407577,5.28862276286,168.687321513,0.0,24.9203635341,199.362908273,2.18781693559,0.0,2.18781693559
 07/03  24:00:00,744.897848066,12.0943768565,364.522967355,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,237.928167743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737242195,0.0,2.18737242195
 07/04  02:00:00,383.663249504,1.14922379457,103.859137543,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928167577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734535843,0.0,2.18734535843
 07/04  04:00:00,250.150365179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,385.013545964,3.77607588669,88.8549431826,0.0,24.9203635341,149.522181205,2.18866338837,0.0,2.18866338837
 07/04  06:00:00,586.692835924,8.12676367067,241.86408583,0.0,24.9203635341,149.522181205,2.18739495421,0.0,2.18739495421
 07/04  07:00:00,861.554760905,14.2393866088,456.230671258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,984.903144418,21.8288582662,563.438882382,0.0,24.9203635341,149.522181205,2.18738741284,0.0,2.18738741284
 07/04  09:00:00,920.630702521,18.8856707372,542.526970164,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  10:00:00,915.110246956,21.9189335113,579.111301377,0.0,24.9203635341,149.522181205,2.18737982141,0.0,2.18737982141
 07/04  11:00:00,870.922930296,18.9691905565,541.623798167,0.0,24.9203635341,149.522181205,2.18823970959,0.0,2.18823970959
 07/04  12:00:00,914.533894682,21.9467600613,578.506712242,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,868.636396944,19.0412665171,539.265340421,0.0,24.9203635341,149.522181205,2.18951536359,0.0,2.18951536359
 07/04  14:00:00,912.7643699,22.0266865672,576.657686472,0.0,24.9203635341,149.522181205,2.1882264173,0.0,2.1882264173
 07/04  15:00:00,868.755050886,19.2564044375,539.170202372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,961.430036145,22.2196895952,576.241543089,0.0,24.9203635341,149.522181205,2.187379392,0.0,2.187379392
 07/04  17:00:00,950.227487344,19.4314770121,534.911614638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,990.515164377,22.1001096792,568.780917725,0.0,24.9203635341,149.522181205,2.18737167645,0.0,2.18737167645
 07/04  19:00:00,917.745456205,18.9331382492,527.378645716,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,938.115038945,19.1359981153,495.656325187,0.0,24.9203635341,149.522181205,2.18739323626,0.0,2.18739323626
 07/04  21:00:00,802.784352591,13.8347933399,395.822523872,0.0,24.9203635341,149.522181205,2.18822135037,0.0,2.18822135037
 07/04  22:00:00,626.533351844,13.4477684384,285.130728396,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,603.844089094,9.10695641269,275.07443499,0.0,24.9203635341,149.522181205,2.18738271694,0.0,2.18738271694
 07/04  24:00:00,475.844311279,5.14526868188,179.68769349,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/05  01:00:00,573.022664812,9.45659074529,226.092173773,0.0,24.9203635341,199.362908273,2.18774228659,0.0,2.18774228659
 07/05  02:00:00,287.769247922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,287.769248426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774789367,0.0,2.18774789367
 07/05  04:00:00,299.991447043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775336436,0.0,2.18775336436
 07/05  05:00:00,349.357272308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894846956,0.0,2.18894846956
 07/05  06:00:00,1028.15927903,36.9794834801,528.932231056,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1091.5332724,29.1794868014,484.519768335,0.0,149.522181205,199.362908273,4.36715735372,0.0,4.36715735372
 07/05  08:00:00,1647.75083309,37.2954562352,485.853322624,0.0,448.566543614,448.566543614,8.74176923712,0.0,8.74176923712
 07/05  09:00:00,1633.59815072,42.8032046675,504.143804294,0.0,448.566543614,448.566543614,8.74600371771,0.0,8.74600371771
 07/05  10:00:00,1593.05225596,48.8442974018,503.674211853,0.0,448.566543614,448.566543614,6.56632258458,0.0,6.56632258458
 07/05  11:00:00,1599.21229513,54.5400976067,504.135605951,0.0,448.566543614,448.566543614,10.9479327589,0.0,10.9479327589
 07/05  12:00:00,1540.70430858,46.4221774797,503.582706633,0.0,448.566543614,398.725816546,13.1554067054,0.0,13.1554067054
 07/05  13:00:00,1601.45536025,58.2644734807,502.651810089,0.0,448.566543614,448.566543614,10.9630532776,0.0,10.9630532776
 07/05  14:00:00,1612.50708575,69.8273776095,502.147736982,0.0,448.566543614,448.566543614,6.55942608395,0.0,6.55942608395
 07/05  15:00:00,1640.44259559,91.2678363727,508.643146191,0.0,448.566543614,448.566543614,8.73801987482,0.0,8.73801987482
 07/05  16:00:00,1726.49900771,124.240342519,512.83435106,0.0,448.566543614,448.566543614,8.75680306677,0.0,8.75680306677
 07/05  17:00:00,1583.65586734,99.8646052193,507.22893654,0.0,348.885089477,398.725816546,4.37289613548,0.0,4.37289613548
 07/05  18:00:00,1322.12881897,49.6490650369,495.282116028,0.0,249.203635341,299.044362409,6.54326879891,0.0,6.54326879891
 07/05  19:00:00,1278.4304232,34.6339003092,492.021178439,0.0,249.203635341,299.044362409,2.19198677532,0.0,2.19198677532
 07/05  20:00:00,1171.39400335,29.9469693816,491.472591066,0.0,149.522181205,249.203635341,4.36575145756,0.0,4.36575145756
 07/05  21:00:00,1143.78247484,29.147539824,485.489065744,0.0,149.522181205,249.203635341,2.18893793864,0.0,2.18893793864
 07/05  22:00:00,737.960883226,13.3308709073,315.125883694,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  23:00:00,739.815870393,13.4266395568,349.28044049,0.0,24.9203635341,199.362908273,2.18779759396,0.0,2.18779759396
 07/05  24:00:00,636.258380642,9.06864895287,271.265715526,0.0,24.9203635341,199.362908273,2.18780268383,0.0,2.18780268383
 07/06  01:00:00,504.504684869,5.29849852116,166.499094705,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,630.752706771,13.5204330547,276.10293121,0.0,24.9203635341,199.362908273,2.18779112643,0.0,2.18779112643
 07/06  03:00:00,446.059494954,1.14922379457,116.414289617,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,627.918095195,10.5730124827,267.55088303,0.0,24.9203635341,199.362908273,2.18780513277,0.0,2.18780513277
 07/06  05:00:00,483.757928701,1.11959651969,92.5808645659,0.0,49.8407270682,199.362908273,2.18910435728,0.0,2.18910435728
 07/06  06:00:00,1047.36477786,37.4882258756,547.628989171,0.0,49.8407270682,199.362908273,2.18862738767,0.0,2.18862738767
 07/06  07:00:00,1092.88915774,29.2415932926,485.813555141,0.0,149.522181205,199.362908273,4.36724877426,0.0,4.36724877426
 07/06  08:00:00,1643.12487645,39.3096565599,478.665305225,0.0,448.566543614,448.566543614,6.56085282503,0.0,6.56085282503
 07/06  09:00:00,1624.10527219,44.3357624075,494.439963652,0.0,448.566543614,448.566543614,8.7462830651,0.0,8.7462830651
 07/06  10:00:00,1586.36350886,48.2341113069,498.367760051,0.0,448.566543614,448.566543614,8.74771705796,0.0,8.74771705796
 07/06  11:00:00,1594.46315099,53.8797130075,500.046863237,0.0,448.566543614,448.566543614,8.76032011742,0.0,8.76032011742
 07/06  12:00:00,1536.52459346,45.6509284676,500.174275487,0.0,448.566543614,398.725816546,13.1587823245,0.0,13.1587823245
 07/06  13:00:00,1604.66977878,58.7762417055,505.354467069,0.0,448.566543614,448.566543614,10.9611169229,0.0,10.9611169229
 07/06  14:00:00,1627.62794826,76.8417276664,510.254269582,0.0,448.566543614,448.566543614,8.73950893054,0.0,8.73950893054
 07/06  15:00:00,1659.37253859,105.397673357,513.443269957,0.0,448.566543614,448.566543614,6.55816176443,0.0,6.55816176443
 07/06  16:00:00,1738.3707341,133.866409317,515.080024136,0.0,448.566543614,448.566543614,8.75627925394,0.0,8.75627925394
 07/06  17:00:00,1534.6570196,58.0546097884,500.040096623,0.0,348.885089477,398.725816546,6.55015074779,0.0,6.55015074779
 07/06  18:00:00,1288.34865366,31.339117221,483.174443248,0.0,249.203635341,299.044362409,4.36810573049,0.0,4.36810573049
 07/06  19:00:00,1261.19261051,30.6112867192,480.658996477,0.0,249.203635341,299.044362409,2.19202740404,0.0,2.19202740404
 07/06  20:00:00,1166.53223874,28.8057963375,483.248605334,0.0,149.522181205,249.203635341,4.36570959801,0.0,4.36570959801
 07/06  21:00:00,1143.20451924,28.457009735,484.703472851,0.0,149.522181205,249.203635341,2.18891250929,0.0,2.18891250929
 07/06  22:00:00,349.35620408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18769444326,0.0,2.18769444326
 07/06  23:00:00,537.424364473,1.14922379457,195.556762669,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,287.769246956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769625011,0.0,2.18769625011
 07/07  01:00:00,287.769244227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769429993,0.0,2.18769429993
 07/07  02:00:00,508.873927019,1.14922379457,179.228556777,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.76924523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769342274,0.0,2.18769342274
 07/07  04:00:00,299.991440955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  05:00:00,775.430667583,8.70137556795,341.071737451,0.0,49.8407270682,199.362908273,2.18906593941,0.0,2.18906593941
 07/07  06:00:00,1039.57291087,30.7990586982,546.526292238,0.0,49.8407270682,199.362908273,2.18864006821,0.0,2.18864006821
 07/07  07:00:00,1096.35412521,29.431135904,489.504449578,0.0,149.522181205,199.362908273,4.36702319494,0.0,4.36702319494
 07/07  08:00:00,1669.360477,44.8946432911,500.488693108,0.0,448.566543614,448.566543614,6.56063896337,0.0,6.56063896337
 07/07  09:00:00,1650.67934551,55.4004069536,505.856787065,0.0,448.566543614,448.566543614,8.74576525807,0.0,8.74576525807
 07/07  10:00:00,1624.71937004,71.6510122026,512.534645407,0.0,448.566543614,448.566543614,8.7481964594,0.0,8.7481964594
 07/07  11:00:00,1652.47952985,94.1151220861,517.827854888,0.0,448.566543614,448.566543614,10.9452540183,0.0,10.9452540183
 07/07  12:00:00,1583.13173473,78.9091745187,513.52318296,0.0,448.566543614,398.725816546,10.968816972,0.0,10.968816972
