Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  13:00:00,1665.61322677,110.630819939,514.443363954,0.0,448.566543614,448.566543614,10.9596391227,0.0,10.9596391227
 07/07  14:00:00,1719.10619352,159.712122138,518.862137289,0.0,448.566543614,448.566543614,8.73887394232,0.0,8.73887394232
 07/07  15:00:00,1807.78382375,245.7814811,521.47075705,0.0,448.566543614,448.566543614,6.55819777529,0.0,6.55819777529
 07/07  16:00:00,1939.20459105,327.511331523,522.268980202,0.0,448.566543614,448.566543614,8.75620496847,0.0,8.75620496847
 07/07  17:00:00,1790.38026598,299.734335407,514.083628277,0.0,348.885089477,398.725816546,6.54954330565,0.0,6.54954330565
 07/07  18:00:00,1370.79043746,94.3889484784,499.203870382,0.0,249.203635341,299.044362409,4.36890315656,0.0,4.36890315656
 07/07  19:00:00,1289.4176523,43.9438675117,492.722689321,0.0,249.203635341,299.044362409,4.36381833058,0.0,4.36381833058
 07/07  20:00:00,1177.6784127,30.4235147744,494.965869224,0.0,149.522181205,249.203635341,2.19252809068,0.0,2.19252809068
 07/07  21:00:00,1153.16333434,29.5921066163,498.762885487,0.0,149.522181205,249.203635341,2.18895351063,0.0,2.18895351063
 07/07  22:00:00,736.682521079,10.1256151523,320.320616034,0.0,49.8407270682,199.362908273,2.18777596771,0.0,2.18777596771
 07/07  23:00:00,712.636792705,8.84472964893,322.079109935,0.0,24.9203635341,199.362908273,2.18776016507,0.0,2.18776016507
 07/07  24:00:00,630.145948524,5.78168186136,277.254666015,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,237.928516332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749922852,0.0,2.18749922852
 07/08  02:00:00,402.543784456,1.14922379457,122.739303673,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928516217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780872239,0.0,2.18780872239
 07/08  04:00:00,250.150712905,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  05:00:00,274.596171506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908885791,0.0,2.18908885791
 07/08  06:00:00,1020.60887687,41.1883694395,517.215007776,0.0,49.8407270682,199.362908273,2.18864718369,0.0,2.18864718369
 07/08  07:00:00,995.079942622,29.7577092604,487.876695537,0.0,49.8407270682,199.362908273,2.19015031013,0.0,2.19015031013
 07/08  08:00:00,1252.5584653,33.4141954611,494.633005277,0.0,249.203635341,249.203635341,4.36371442789,0.0,4.36371442789
 07/08  09:00:00,1212.70428049,34.5663480683,490.583348066,0.0,249.203635341,249.203635341,4.36859582983,0.0,4.36859582983
 07/08  10:00:00,1159.48852466,35.186320178,484.750581107,0.0,249.203635341,249.203635341,4.36704479525,0.0,4.36704479525
 07/08  11:00:00,1162.30049029,35.3402992619,487.842500255,0.0,249.203635341,249.203635341,4.37013972739,0.0,4.37013972739
 07/08  12:00:00,1165.45061657,34.70876847,492.290886389,0.0,249.203635341,249.203635341,4.36774541867,0.0,4.36774541867
 07/08  13:00:00,1168.6472857,34.9259967344,495.770285222,0.0,249.203635341,249.203635341,4.36691532298,0.0,4.36691532298
 07/08  14:00:00,920.115693573,33.9996158049,497.162497187,0.0,74.7610906023,174.442544739,4.36361278485,0.0,4.36361278485
 07/08  15:00:00,921.705361098,34.9455596877,497.923508347,0.0,74.7610906023,174.442544739,2.19121489159,0.0,2.19121489159
 07/08  16:00:00,968.848311,35.2603269784,495.487030764,0.0,74.7610906023,174.442544739,4.36297796435,0.0,4.36297796435
 07/08  17:00:00,926.599083523,34.0992542743,491.797782522,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,839.373706515,20.1152655223,441.812795815,0.0,24.9203635341,149.522181205,2.18866248099,0.0,2.18866248099
 07/08  19:00:00,759.743604362,18.1477715372,398.226429469,0.0,24.9203635341,149.522181205,2.18866387908,0.0,2.18866387908
 07/08  20:00:00,863.252280672,19.1368029155,438.602217142,0.0,24.9203635341,149.522181205,2.18866526868,0.0,2.18866526868
 07/08  21:00:00,848.250427985,17.5263537003,441.543856358,0.0,24.9203635341,149.522181205,2.18942489137,0.0,2.18942489137
 07/08  22:00:00,809.100331484,12.0885927713,429.365450009,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,824.553970063,13.4153864335,465.98029175,0.0,24.9203635341,149.522181205,2.18775447168,0.0,2.18775447168
 07/08  24:00:00,686.299198284,11.709010031,345.589047131,0.0,24.9203635341,149.522181205,2.1878081152,0.0,2.1878081152
 07/09  01:00:00,285.758838689,0.38307459819,33.8720334907,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,692.708861721,10.9670211,356.841536591,0.0,24.9203635341,149.522181205,2.18735516227,0.0,2.18735516227
 07/09  03:00:00,237.928158728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150357694,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873617463,0.0,2.1873617463
 07/09  05:00:00,274.595814049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,403.625503692,3.89403167855,95.5348275416,0.0,24.9203635341,149.522181205,2.18728628767,0.0,2.18728628767
 07/09  07:00:00,894.948832494,21.3722021607,478.283471338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,880.802985652,18.6605966065,467.178512346,0.0,24.9203635341,149.522181205,2.18735184198,0.0,2.18735184198
 07/09  09:00:00,925.202446424,22.413390477,540.280649542,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,803.441324577,18.7889478405,475.243889458,0.0,24.9203635341,149.522181205,2.18735854813,0.0,2.18735854813
 07/09  11:00:00,879.214666689,22.4073113716,543.187030738,0.0,24.9203635341,149.522181205,2.18822910766,0.0,2.18822910766
 07/09  12:00:00,804.468013812,18.7419682724,476.316851182,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,880.238064348,22.3973363928,544.219340747,0.0,24.9203635341,149.522181205,2.18949755862,0.0,2.18949755862
 07/09  14:00:00,804.293679425,18.7594604551,476.125021938,0.0,24.9203635341,149.522181205,2.18818219821,0.0,2.18818219821
 07/09  15:00:00,875.111459566,22.4795522717,539.012291148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,845.80548936,19.0098814511,468.498328822,0.0,24.9203635341,149.522181205,2.18735204095,0.0,2.18735204095
 07/09  17:00:00,956.231245395,22.4072047463,534.649040651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,876.730600554,18.7612410758,463.005489561,0.0,24.9203635341,149.522181205,2.1873586035,0.0,2.1873586035
 07/09  19:00:00,928.09331901,22.2904647366,531.072251215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,784.543716162,12.4788527551,359.129193567,0.0,24.9203635341,149.522181205,2.18736516248,0.0,2.18736516248
 07/09  21:00:00,805.492695464,15.0112505578,403.869667946,0.0,24.9203635341,149.522181205,2.18860935247,0.0,2.18860935247
 07/09  22:00:00,657.855367586,11.5940876515,313.168748751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,647.597720905,9.78760250697,305.947093022,0.0,24.9203635341,149.522181205,2.18735338576,0.0,2.18735338576
 07/09  24:00:00,672.516323779,10.9593204318,350.057214661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,724.808935815,12.4675756963,357.176063186,0.0,24.9203635341,199.362908273,2.1877524695,0.0,2.1877524695
 07/10  02:00:00,425.672324966,1.13934803628,96.0458615597,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,579.771947864,4.08465208674,212.100958568,0.0,24.9203635341,199.362908273,2.18777162232,0.0,2.18777162232
 07/10  04:00:00,534.473682638,7.55215177338,191.356696795,0.0,24.9203635341,199.362908273,2.18776207173,0.0,2.18776207173
 07/10  05:00:00,496.257946246,1.14922379457,105.024743187,0.0,49.8407270682,199.362908273,2.18904860137,0.0,2.18904860137
 07/10  06:00:00,1051.93956237,36.4689834486,553.223027921,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  07:00:00,1096.00200652,28.7122130463,489.494360443,0.0,149.522181205,199.362908273,4.36678515872,0.0,4.36678515872
 07/10  08:00:00,1651.25963588,33.1835774823,493.839948012,0.0,448.566543614,448.566543614,8.74053139962,0.0,8.74053139962
 07/10  09:00:00,1630.7532727,39.3750812935,506.226273025,0.0,448.566543614,448.566543614,6.56376930299,0.0,6.56376930299
 07/10  10:00:00,1584.44313927,43.6043951027,500.846813053,0.0,448.566543614,448.566543614,8.74711384971,0.0,8.74711384971
 07/10  11:00:00,1592.06395205,49.134330673,502.39312264,0.0,448.566543614,448.566543614,10.9451819677,0.0,10.9451819677
 07/10  12:00:00,1536.4755476,43.0503403988,502.725885462,0.0,448.566543614,398.725816546,10.9662839228,0.0,10.9662839228
 07/10  13:00:00,1601.48018211,55.4182705377,505.522939214,0.0,448.566543614,448.566543614,13.1474820776,0.0,13.1474820776
 07/10  14:00:00,1615.91445534,68.0300143294,507.352542437,0.0,448.566543614,448.566543614,6.55902921207,0.0,6.55902921207
 07/10  15:00:00,1625.44873099,80.8122419486,504.104939223,0.0,448.566543614,448.566543614,6.55757000781,0.0,6.55757000781
 07/10  16:00:00,1684.0606021,91.8359589898,502.80041295,0.0,448.566543614,448.566543614,8.7549312583,0.0,8.7549312583
 07/10  17:00:00,1549.05463492,71.6852404619,500.807121095,0.0,348.885089477,398.725816546,6.5491875372,0.0,6.5491875372
 07/10  18:00:00,1311.9369291,41.2907141009,493.448618961,0.0,249.203635341,299.044362409,4.36890096462,0.0,4.36890096462
 07/10  19:00:00,1274.34156036,33.7663203901,491.911874446,0.0,249.203635341,299.044362409,4.36380630462,0.0,4.36380630462
 07/10  20:00:00,1167.31113516,30.0212362006,484.61211213,0.0,149.522181205,249.203635341,2.1925031568,0.0,2.1925031568
 07/10  21:00:00,1142.52800596,29.2140034429,483.26997818,0.0,149.522181205,249.203635341,2.18894075022,0.0,2.18894075022
 07/10  22:00:00,671.810571526,11.1074831384,260.933407047,0.0,49.8407270682,199.362908273,2.18776138552,0.0,2.18776138552
 07/10  23:00:00,679.239220709,13.4055106752,305.694391566,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  24:00:00,763.415558415,13.4055106752,374.941784756,0.0,24.9203635341,199.362908273,2.18779475733,0.0,2.18779475733
 07/11  01:00:00,479.251904204,3.14724623823,141.430468856,0.0,24.9203635341,199.362908273,2.18778198281,0.0,2.18778198281
 07/11  02:00:00,624.733716573,9.25623594865,264.983694598,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769238024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776911168,0.0,2.18776911168
 07/11  04:00:00,637.245028423,13.3691783671,270.52432031,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  05:00:00,349.357253703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903354025,0.0,2.18903354025
 07/11  06:00:00,1047.25065493,37.7057072225,547.297398379,0.0,49.8407270682,199.362908273,2.18863047995,0.0,2.18863047995
 07/11  07:00:00,1093.790712,28.9440552879,487.012681967,0.0,149.522181205,199.362908273,4.36734437203,0.0,4.36734437203
 07/11  08:00:00,1649.92247387,38.8089514682,486.739312245,0.0,448.566543614,448.566543614,8.74065504943,0.0,8.74065504943
 07/11  09:00:00,1633.74211711,44.8706417734,501.880838045,0.0,448.566543614,448.566543614,6.56390319792,0.0,6.56390319792
 07/11  10:00:00,1588.69284988,50.3393655027,497.819826874,0.0,448.566543614,448.566543614,8.74759650504,0.0,8.74759650504
 07/11  11:00:00,1590.71033855,53.843253711,496.330600968,0.0,448.566543614,448.566543614,10.9446116866,0.0,10.9446116866
 07/11  12:00:00,1531.04254442,45.0636339215,495.279617103,0.0,448.566543614,398.725816546,10.9676321683,0.0,10.9676321683
 07/11  13:00:00,1593.86238508,55.6965103344,497.626908716,0.0,448.566543614,448.566543614,10.9597680626,0.0,10.9597680626
 07/11  14:00:00,1614.06808315,69.4899275211,504.04626964,0.0,448.566543614,448.566543614,8.73872744559,0.0,8.73872744559
 07/11  15:00:00,1652.82036397,99.3989260186,512.88990384,0.0,448.566543614,448.566543614,6.55815919047,0.0,6.55815919047
 07/11  16:00:00,1748.70964761,144.231945375,515.053482907,0.0,448.566543614,448.566543614,8.75583522603,0.0,8.75583522603
 07/11  17:00:00,1620.32819605,129.493701578,514.272230079,0.0,348.885089477,398.725816546,6.5494699747,0.0,6.5494699747
 07/11  18:00:00,1354.34694628,67.7472218604,509.402134987,0.0,249.203635341,299.044362409,4.36868995176,0.0,4.36868995176
 07/11  19:00:00,1297.47595903,42.5844454913,502.140441571,0.0,249.203635341,299.044362409,2.19191129789,0.0,2.19191129789
 07/11  20:00:00,1178.15285322,30.3495010926,496.462588235,0.0,149.522181205,249.203635341,4.36541163848,0.0,4.36541163848
 07/11  21:00:00,1143.43896826,29.510932187,486.997809808,0.0,149.522181205,249.203635341,2.18903513487,0.0,2.18903513487
 07/11  22:00:00,688.78223636,12.692553261,274.595337996,0.0,49.8407270682,199.362908273,2.18773132897,0.0,2.18773132897
 07/11  23:00:00,627.07494143,11.9373380837,263.739965952,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,646.593129338,12.3681919936,287.741597847,0.0,24.9203635341,199.362908273,2.18777715964,0.0,2.18777715964
 07/12  01:00:00,762.535856878,13.4055106752,374.062083686,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,417.888945847,1.02153226184,92.8966489093,0.0,24.9203635341,199.362908273,2.18777323776,0.0,2.18777323776
 07/12  03:00:00,287.769236122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768879282,0.0,2.18768879282
 07/12  04:00:00,299.991432136,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,349.357252216,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885923422,0.0,2.18885923422
 07/12  06:00:00,1017.64025794,37.9605010061,517.432209069,0.0,49.8407270682,199.362908273,2.18842560381,0.0,2.18842560381
 07/12  07:00:00,1095.54327198,28.7241171678,488.985185006,0.0,149.522181205,199.362908273,4.36625278394,0.0,4.36625278394
 07/12  08:00:00,1636.61933209,40.3803616536,470.68062427,0.0,448.566543614,448.566543614,6.55995098749,0.0,6.55995098749
 07/12  09:00:00,1625.06738821,46.684779561,492.869920329,0.0,448.566543614,448.566543614,8.7460973792,0.0,8.7460973792
 07/12  10:00:00,1590.33271596,51.688551452,498.633222709,0.0,448.566543614,448.566543614,8.74604912166,0.0,8.74604912166
 07/12  11:00:00,1607.8805785,61.7131564573,505.63094915,0.0,448.566543614,448.566543614,8.7593086101,0.0,8.7593086101
 07/12  12:00:00,1545.72502081,52.4929903826,502.532764745,0.0,448.566543614,398.725816546,13.1562882815,0.0,13.1562882815
 07/12  13:00:00,1606.65678766,65.1256478233,500.992191553,0.0,448.566543614,448.566543614,10.9601105272,0.0,10.9601105272
 07/12  14:00:00,1617.29196239,75.9049621556,500.855120738,0.0,448.566543614,448.566543614,6.55858416079,0.0,6.55858416079
 07/12  15:00:00,1634.03451906,91.3871890519,502.115801776,0.0,448.566543614,448.566543614,8.73694897048,0.0,8.73694897048
 07/12  16:00:00,1702.53383765,109.813627622,503.29600968,0.0,448.566543614,448.566543614,8.75603471165,0.0,8.75603471165
 07/12  17:00:00,1562.74150962,85.3510235418,500.828228479,0.0,348.885089477,398.725816546,4.37258674513,0.0,4.37258674513
 07/12  18:00:00,1315.88308562,46.2600534186,492.42544843,0.0,249.203635341,299.044362409,6.54271548255,0.0,6.54271548255
 07/12  19:00:00,1272.77361804,34.6993669697,488.709010092,0.0,249.203635341,299.044362409,2.19179091764,0.0,2.19179091764
 07/12  20:00:00,1165.97341721,30.0332712028,483.499584067,0.0,149.522181205,249.203635341,4.36526530673,0.0,4.36526530673
 07/12  21:00:00,1142.07366335,29.1918910987,482.837752851,0.0,149.522181205,249.203635341,2.18897353719,0.0,2.18897353719
 07/12  22:00:00,735.296494444,13.4055106752,312.386874623,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,728.087654125,13.4055106752,340.967258662,0.0,24.9203635341,199.362908273,2.18776356716,0.0,2.18776356716
 07/12  24:00:00,602.458040054,7.03284817977,239.594715407,0.0,24.9203635341,199.362908273,2.1877660793,0.0,2.1877660793
 07/13  01:00:00,521.460198458,5.0431154557,179.184811067,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,421.650091093,2.63443562314,102.975033287,0.0,24.9203635341,199.362908273,2.1876433244,0.0,2.1876433244
 07/13  03:00:00,510.691627379,7.92535061328,179.423647145,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.991432682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762652198,0.0,2.18762652198
 07/13  05:00:00,399.350990567,0.38307459819,36.0350910399,0.0,49.8407270682,199.362908273,2.18904097794,0.0,2.18904097794
 07/13  06:00:00,1031.95084098,37.2048391845,532.498456967,0.0,49.8407270682,199.362908273,2.18852272841,0.0,2.18852272841
 07/13  07:00:00,1094.86423838,29.2453443282,488.272829813,0.0,149.522181205,199.362908273,2.19322086198,0.0,2.19322086198
 07/13  08:00:00,1677.71150288,41.3860684379,511.887931133,0.0,448.566543614,448.566543614,8.7406284705,0.0,8.7406284705
 07/13  09:00:00,1661.60264099,54.3125335223,517.868034956,0.0,448.566543614,448.566543614,8.74462747279,0.0,8.74462747279
 07/13  10:00:00,1626.51466295,70.2147776117,515.766250776,0.0,448.566543614,448.566543614,6.56467793115,0.0,6.56467793115
 07/13  11:00:00,1638.33308357,84.3649254358,513.431703306,0.0,448.566543614,448.566543614,10.9462390188,0.0,10.9462390188
 07/13  12:00:00,1567.32132047,67.7161831152,508.905870252,0.0,448.566543614,398.725816546,10.9638334262,0.0,10.9638334262
 07/13  13:00:00,1631.66472231,82.7704548329,508.355351309,0.0,448.566543614,448.566543614,13.1482470468,0.0,13.1482470468
 07/13  14:00:00,1646.73207321,98.6309969023,507.569205425,0.0,448.566543614,448.566543614,6.55943539109,0.0,6.55943539109
 07/13  15:00:00,1651.49694142,105.810521431,505.154903125,0.0,448.566543614,448.566543614,6.55679461376,0.0,6.55679461376
 07/13  16:00:00,1695.04189216,99.7168699141,505.90083227,0.0,448.566543614,448.566543614,8.75514443082,0.0,8.75514443082
 07/13  17:00:00,1560.00524504,78.6299785888,504.813017916,0.0,348.885089477,398.725816546,6.54936363769,0.0,6.54936363769
 07/13  18:00:00,1313.88245047,40.7437426103,495.941130783,0.0,249.203635341,299.044362409,4.36899454074,0.0,4.36899454074
 07/13  19:00:00,1276.9914045,32.650799064,493.969791651,0.0,249.203635341,299.044362409,4.36389033283,0.0,4.36389033283
 07/13  20:00:00,1169.52499089,29.4044738383,489.186227376,0.0,149.522181205,249.203635341,2.19252885123,0.0,2.19252885123
 07/13  21:00:00,1144.18574032,28.5262466129,485.682451469,0.0,149.522181205,249.203635341,2.18897688993,0.0,2.18897688993
 07/13  22:00:00,349.356191914,0.0,0.0,0.0,49.8407270682,199.362908273,2.18778139004,0.0,2.18778139004
 07/13  23:00:00,299.991431885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764884783,0.0,2.18764884783
 07/13  24:00:00,287.769233635,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,418.163587323,0.766149196381,102.476978797,0.0,24.9203635341,199.362908273,2.1876296281,0.0,2.1876296281
 07/14  02:00:00,349.0534317,0.38307459819,47.3255189142,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769233578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778275141,0.0,2.18778275141
 07/14  04:00:00,299.99143016,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,672.90943595,11.3282276601,258.863866572,0.0,49.8407270682,199.362908273,2.18903400402,0.0,2.18903400402
 07/14  06:00:00,1039.15884588,30.6558956013,546.255407224,0.0,49.8407270682,199.362908273,2.18862593891,0.0,2.18862593891
 07/14  07:00:00,1099.33667738,28.4373896149,493.065329892,0.0,149.522181205,199.362908273,4.36726122832,0.0,4.36726122832
 07/14  08:00:00,1632.8010594,34.7312125178,471.982249145,0.0,448.566543614,448.566543614,6.5605736053,0.0,6.5605736053
 07/14  09:00:00,1591.9334366,36.4997798796,466.011595147,0.0,448.566543614,448.566543614,8.74530803396,0.0,8.74530803396
 07/14  10:00:00,1543.84224114,38.2825606689,465.026059184,0.0,448.566543614,448.566543614,8.74735688493,0.0,8.74735688493
 07/14  11:00:00,1545.54550637,39.6628924988,465.346168576,0.0,448.566543614,448.566543614,10.9448721015,0.0,10.9448721015
 07/14  12:00:00,1496.45847641,37.0171301394,468.742109629,0.0,448.566543614,398.725816546,10.967792701,0.0,10.967792701
 07/14  13:00:00,1550.08799915,42.1724328317,467.451510334,0.0,448.566543614,448.566543614,10.959713032,0.0,10.959713032
 07/14  14:00:00,1552.68047663,43.6583286595,469.465061053,0.0,448.566543614,448.566543614,8.73844440544,0.0,8.73844440544
 07/14  15:00:00,1555.80534457,46.1535664239,470.899358398,0.0,448.566543614,448.566543614,6.55711597994,0.0,6.55711597994
 07/14  16:00:00,1607.66171477,48.6491168947,471.96509944,0.0,448.566543614,448.566543614,8.75549154657,0.0,8.75549154657
 07/14  17:00:00,1488.19148372,43.109548001,470.240388154,0.0,348.885089477,398.725816546,6.54906299087,0.0,6.54906299087
 07/14  18:00:00,1284.12635216,33.9589586179,473.070857575,0.0,249.203635341,299.044362409,4.36851060792,0.0,4.36851060792
 07/14  19:00:00,1261.20174074,30.4791318904,477.971549796,0.0,249.203635341,299.044362409,2.19196449139,0.0,2.19196449139
 07/14  20:00:00,1165.45243945,28.4449920081,482.515862771,0.0,149.522181205,249.203635341,4.36534482263,0.0,4.36534482263
 07/14  21:00:00,1142.33324329,28.4373896149,483.851838793,0.0,149.522181205,249.203635341,2.1888850254,0.0,2.1888850254
 07/14  22:00:00,349.356188692,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,299.991430441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767014166,0.0,2.18767014166
 07/14  24:00:00,287.76923317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765094152,0.0,2.18765094152
 07/15  01:00:00,237.928503105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,237.928505268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762886896,0.0,2.18762886896
 07/15  03:00:00,237.928503302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.150702447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777972783,0.0,2.18777972783
 07/15  05:00:00,274.596155186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893135726,0.0,2.18893135726
 07/15  06:00:00,1017.9006626,38.3597213398,517.35297839,0.0,49.8407270682,199.362908273,2.18843774287,0.0,2.18843774287
 07/15  07:00:00,991.666112096,28.5686149159,484.947817755,0.0,49.8407270682,199.362908273,2.1901903581,0.0,2.1901903581
 07/15  08:00:00,1242.88529737,30.6968840522,485.312611508,0.0,249.203635341,249.203635341,2.19170874393,0.0,2.19170874393
 07/15  09:00:00,1213.79604322,32.0498412753,493.699273911,0.0,249.203635341,249.203635341,4.36868243657,0.0,4.36868243657
 07/15  10:00:00,1169.13618651,33.098003438,498.026530334,0.0,249.203635341,249.203635341,4.36718054439,0.0,4.36718054439
 07/15  11:00:00,1169.57720434,33.2181091242,498.485271043,0.0,249.203635341,249.203635341,6.54494813728,0.0,6.54494813728
 07/15  12:00:00,1168.52672025,30.910988918,499.454114155,0.0,249.203635341,249.203635341,4.36796942285,0.0,4.36796942285
 07/15  13:00:00,1165.00600785,31.1015491664,494.797103815,0.0,249.203635341,249.203635341,4.36665786084,0.0,4.36665786084
 07/15  14:00:00,908.465729353,29.4311016874,486.733117863,0.0,74.7610906023,174.442544739,2.19174933161,0.0,2.19174933161
 07/15  15:00:00,905.264559402,28.6427374525,484.02682164,0.0,74.7610906023,174.442544739,2.19089091207,0.0,2.19089091207
 07/15  16:00:00,951.733447424,28.5277791897,481.721524626,0.0,74.7610906023,174.442544739,4.36299586088,0.0,4.36299586088
 07/15  17:00:00,918.762383667,28.4893461245,486.885857504,0.0,24.9203635341,149.522181205,2.1885975005,0.0,2.1885975005
 07/15  18:00:00,851.427756758,18.8634835949,447.747721364,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,793.656130503,14.9169992907,422.136942858,0.0,24.9203635341,149.522181205,2.18858018425,0.0,2.18858018425
 07/15  20:00:00,370.547661941,0.38307459819,33.104422854,0.0,24.9203635341,149.522181205,2.18860966089,0.0,2.18860966089
 07/15  21:00:00,299.040902871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922954761,0.0,2.18922954761
 07/15  22:00:00,274.595098101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730657962,0.0,2.18730657962
 07/15  23:00:00,250.15070094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.928505233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776211155,0.0,2.18776211155
 07/16  01:00:00,237.928149811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.928151877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726823114,0.0,2.18726823114
 07/16  03:00:00,237.928149842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150349722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18725985998,0.0,2.18725985998
 07/16  05:00:00,274.595800387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849729623,0.0,2.18849729623
 07/16  06:00:00,336.638656212,2.07957524244,44.9005297822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,835.046546066,19.942337029,426.610039694,0.0,24.9203635341,149.522181205,2.18730393889,0.0,2.18730393889
 07/16  08:00:00,878.02408916,18.1485635041,464.929837588,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,922.312392636,22.720077222,537.104861876,0.0,24.9203635341,149.522181205,2.18734357996,0.0,2.18734357996
 07/16  10:00:00,801.781644634,18.2877910775,474.135886912,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,878.211969827,22.7357101667,541.882354471,0.0,24.9203635341,149.522181205,2.18816802195,0.0,2.18816802195
 07/16  12:00:00,804.082033377,18.1579810685,476.569647689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,880.084886028,22.5843844543,543.900573872,0.0,24.9203635341,149.522181205,2.18946990759,0.0,2.18946990759
 07/16  14:00:00,802.939156988,18.2369676081,475.34492075,0.0,24.9203635341,149.522181205,2.18816773554,0.0,2.18816773554
 07/16  15:00:00,876.493982123,22.785736811,540.115906648,0.0,24.9203635341,149.522181205,2.18733831949,0.0,2.18733831949
 07/16  16:00:00,847.624809239,18.4838152313,470.897297671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,958.132578636,22.8627456074,536.121209541,0.0,24.9203635341,149.522181205,2.18733000377,0.0,2.18733000377
 07/16  18:00:00,879.204989462,18.3229855333,465.979517895,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,928.437511502,22.6643365325,531.079939517,0.0,24.9203635341,149.522181205,2.1873213548,0.0,2.1873213548
 07/16  20:00:00,799.163548606,12.2143091524,371.206400136,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,765.12978029,12.741724055,370.83826528,0.0,24.9203635341,149.522181205,2.18858497144,0.0,2.18858497144
 07/16  22:00:00,708.084969786,12.3920190375,341.684845333,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,586.043350049,11.7222362773,271.906343369,0.0,24.9203635341,149.522181205,2.1872924604,0.0,2.1872924604
 07/16  24:00:00,477.472309741,2.03897555534,164.22361423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,518.632860119,7.55215177338,187.738081787,0.0,24.9203635341,199.362908273,2.18777437816,0.0,2.18777437816
 07/17  02:00:00,545.448877624,4.92529968126,194.240935553,0.0,24.9203635341,199.362908273,2.18775002698,0.0,2.18775002698
 07/17  03:00:00,287.769228506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,299.991427797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761046861,0.0,2.18761046861
 07/17  05:00:00,349.357241221,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891958845,0.0,2.18891958845
 07/17  06:00:00,1028.31642471,36.6028769973,529.466010585,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  07:00:00,1092.31668908,28.4850974084,485.997648646,0.0,149.522181205,199.362908273,4.36679401383,0.0,4.36679401383
 07/17  08:00:00,1642.42245764,33.8588867267,483.196718838,0.0,448.566543614,448.566543614,8.74004393413,0.0,8.74004393413
 07/17  09:00:00,1627.35541916,39.1455731724,502.711443881,0.0,448.566543614,448.566543614,6.56317725187,0.0,6.56317725187
 07/17  10:00:00,1586.58871694,43.1180557625,503.295342014,0.0,448.566543614,448.566543614,8.74604810318,0.0,8.74604810318
 07/17  11:00:00,1588.7636771,47.9242521633,500.303018964,0.0,448.566543614,448.566543614,10.9444449967,0.0,10.9444449967
 07/17  12:00:00,1531.44296057,41.4579339013,499.285823149,0.0,448.566543614,398.725816546,10.9668900355,0.0,10.9668900355
 07/17  13:00:00,1591.4888389,50.4472620187,500.502699613,0.0,448.566543614,448.566543614,10.9586924929,0.0,10.9586924929
 07/17  14:00:00,1602.46574504,59.8018310834,502.132081302,0.0,448.566543614,448.566543614,8.73781165449,0.0,8.73781165449
 07/17  15:00:00,1609.6959077,67.442856599,501.721571372,0.0,448.566543614,448.566543614,6.55738430331,0.0,6.55738430331
 07/17  16:00:00,1638.34125433,50.4004301155,498.516677701,0.0,448.566543614,448.566543614,8.75442128,0.0,8.75442128
 07/17  17:00:00,1510.10644381,38.65673695,494.891698544,0.0,348.885089477,398.725816546,6.54874830727,0.0,6.54874830727
 07/17  18:00:00,1299.46144265,33.1167300667,493.97427107,0.0,249.203635341,299.044362409,4.36860049074,0.0,4.36860049074
 07/17  19:00:00,1265.4445128,30.9106092257,483.993894272,0.0,249.203635341,299.044362409,2.1915617372,0.0,2.1915617372
 07/17  20:00:00,1166.55198812,28.9007582702,483.219792013,0.0,149.522181205,249.203635341,4.36515169361,0.0,4.36515169361
 07/17  21:00:00,1142.10358168,28.4638761908,483.595696419,0.0,149.522181205,249.203635341,2.18892268033,0.0,2.18892268033
 07/17  22:00:00,349.35618524,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,522.060660968,1.14922379457,180.1931035,0.0,24.9203635341,199.362908273,2.18770683578,0.0,2.18770683578
 07/17  24:00:00,287.769229623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768210224,0.0,2.18768210224
 07/18  01:00:00,287.769226791,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,355.655647226,0.38307459819,53.9277191727,0.0,24.9203635341,199.362908273,2.18765518671,0.0,2.18765518671
 07/18  03:00:00,418.117325415,0.766149196381,102.430709475,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,299.991426083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762917317,0.0,2.18762917317
 07/18  05:00:00,349.357240539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894250717,0.0,2.18894250717
 07/18  06:00:00,1017.94692202,39.3267729125,507.875168227,0.0,49.8407270682,199.362908273,2.18844521852,0.0,2.18844521852
 07/18  07:00:00,1091.25668379,28.9061976351,484.516546908,0.0,149.522181205,199.362908273,4.36657598623,0.0,4.36657598623
 07/18  08:00:00,1639.03295072,42.9003903796,470.535449587,0.0,448.566543614,448.566543614,6.56019185706,0.0,6.56019185706
 07/18  09:00:00,1616.50716424,48.4415242364,481.934378856,0.0,448.566543614,448.566543614,8.74457975585,0.0,8.74457975585
 07/18  10:00:00,1585.95869842,52.5505577975,494.968226432,0.0,448.566543614,448.566543614,6.56451590746,0.0,6.56451590746
 07/18  11:00:00,1605.7182157,62.2937458394,502.888071263,0.0,448.566543614,448.566543614,10.9456187577,0.0,10.9456187577
 07/18  12:00:00,1545.09031385,53.1059745627,501.285139328,0.0,448.566543614,398.725816546,10.9644303172,0.0,10.9644303172
 07/18  13:00:00,1614.80873953,69.6621970425,504.607689564,0.0,448.566543614,448.566543614,13.146659666,0.0,13.146659666
 07/18  14:00:00,1616.11776026,77.339664297,498.246269017,0.0,448.566543614,448.566543614,6.55864863166,0.0,6.55864863166
 07/18  15:00:00,1594.95787112,71.9733393776,482.453052109,0.0,448.566543614,448.566543614,6.55784227522,0.0,6.55784227522
 07/18  16:00:00,1649.18745861,75.8570129061,483.906309529,0.0,448.566543614,448.566543614,8.75370165452,0.0,8.75370165452
 07/18  17:00:00,1524.73364031,61.5507915517,486.620630562,0.0,348.885089477,398.725816546,6.5490717833,0.0,6.5490717833
 07/18  18:00:00,1299.20439103,39.7739970177,485.112487456,0.0,249.203635341,299.044362409,4.36826907014,0.0,4.36826907014
 07/18  19:00:00,1267.69449158,34.6721108437,483.873102139,0.0,249.203635341,299.044362409,4.3631616079,0.0,4.3631616079
 07/18  20:00:00,1168.0060019,30.048216037,483.948890195,0.0,149.522181205,249.203635341,2.19264635723,0.0,2.19264635723
 07/18  21:00:00,1143.52901999,29.2042464815,484.408099213,0.0,149.522181205,249.203635341,2.18885971912,0.0,2.18885971912
 07/18  22:00:00,737.048804537,13.1815913713,314.363108198,0.0,49.8407270682,199.362908273,2.18777459686,0.0,2.18777459686
 07/18  23:00:00,663.074353052,9.24544194703,282.062565599,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,552.018894759,5.29849852116,200.437750774,0.0,24.9203635341,199.362908273,2.1877484674,0.0,2.1877484674
 07/19  01:00:00,759.258950339,11.634370263,387.316667391,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.76922681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775455584,0.0,2.18775455584
 07/19  03:00:00,287.769227918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772639881,0.0,2.18772639881
 07/19  04:00:00,299.991423691,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,504.579012757,1.14922379457,113.345811627,0.0,49.8407270682,199.362908273,2.18902700333,0.0,2.18902700333
 07/19  06:00:00,1032.68697483,38.5243077065,523.371464402,0.0,49.8407270682,199.362908273,2.18842909577,0.0,2.18842909577
 07/19  07:00:00,1091.56296942,29.3233857924,484.405645549,0.0,149.522181205,199.362908273,4.36611493389,0.0,4.36611493389
 07/19  08:00:00,1657.22518541,42.9477221639,490.633286003,0.0,448.566543614,448.566543614,6.55945679839,0.0,6.55945679839
 07/19  09:00:00,1634.18940666,48.8314904766,496.982638305,0.0,448.566543614,448.566543614,8.74515489418,0.0,8.74515489418
 07/19  10:00:00,1585.9482132,53.4813431135,491.933289844,0.0,448.566543614,448.566543614,8.74598022774,0.0,8.74598022774
 07/19  11:00:00,1593.08773698,58.7558539836,493.795489039,0.0,448.566543614,448.566543614,8.76042844723,0.0,8.76042844723
 07/19  12:00:00,1533.5386079,48.9312186722,493.908213863,0.0,448.566543614,398.725816546,13.15318955,0.0,13.15318955
 07/19  13:00:00,1597.09063997,60.8347475322,495.717042469,0.0,448.566543614,448.566543614,10.9601917026,0.0,10.9601917026
 07/19  14:00:00,1610.18270568,71.6458016141,498.005077123,0.0,448.566543614,448.566543614,6.55883060199,0.0,6.55883060199
 07/19  15:00:00,1607.88164525,70.4974339011,496.852742511,0.0,448.566543614,448.566543614,6.55705491986,0.0,6.55705491986
 07/19  16:00:00,1658.24122828,73.4792982149,495.337800576,0.0,448.566543614,448.566543614,10.9383026707,0.0,10.9383026707
 07/19  17:00:00,1529.96818315,60.5179118973,492.888058302,0.0,348.885089477,398.725816546,4.37267080741,0.0,4.37267080741
 07/19  18:00:00,1303.95833086,38.2660584198,489.388205408,0.0,249.203635341,299.044362409,4.36836975877,0.0,4.36836975877
 07/19  19:00:00,1269.83633278,32.8906449721,489.096673295,0.0,249.203635341,299.044362409,4.36386761876,0.0,4.36386761876
 07/19  20:00:00,1167.79706604,29.5263235629,484.476652471,0.0,149.522181205,249.203635341,2.19249425704,0.0,2.19249425704
 07/19  21:00:00,1142.95020602,28.7698695077,484.142088948,0.0,149.522181205,249.203635341,2.18895729556,0.0,2.18895729556
 07/19  22:00:00,504.353579876,0.766149196381,127.079964015,0.0,49.8407270682,199.362908273,2.18775969118,0.0,2.18775969118
 07/19  23:00:00,597.075698386,7.93522637157,240.00002391,0.0,24.9203635341,199.362908273,2.18770355443,0.0,2.18770355443
 07/19  24:00:00,555.597770778,4.92529968126,204.38982373,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,287.769227336,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877595143,0.0,2.1877595143
 07/20  02:00:00,287.769225151,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,447.267581197,1.14922379457,117.622385619,0.0,24.9203635341,199.362908273,2.18776609295,0.0,2.18776609295
 07/20  04:00:00,299.991423611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  05:00:00,564.436373273,7.55215177338,171.953588238,0.0,49.8407270682,199.362908273,2.18896359846,0.0,2.18896359846
 07/20  06:00:00,1042.02534957,31.3484529098,539.88569561,0.0,49.8407270682,199.362908273,2.18854767883,0.0,2.18854767883
 07/20  07:00:00,1091.67503833,29.1500925347,484.691012179,0.0,149.522181205,199.362908273,4.36700113276,0.0,4.36700113276
 07/20  08:00:00,1648.99855617,44.8226652116,479.789591838,0.0,448.566543614,448.566543614,6.55995691068,0.0,6.55995691068
 07/20  09:00:00,1636.41795558,51.4522418715,497.044464211,0.0,448.566543614,448.566543614,8.74538037083,0.0,8.74538037083
 07/20  10:00:00,1599.71758871,60.2868135902,498.89720415,0.0,448.566543614,448.566543614,8.74612403486,0.0,8.74612403486
 07/20  11:00:00,1609.38852822,68.3437214252,500.508420228,0.0,448.566543614,448.566543614,8.75897534046,0.0,8.75897534046
 07/20  12:00:00,1545.84131677,54.8618864954,500.28026814,0.0,448.566543614,398.725816546,13.1549886647,0.0,13.1549886647
 07/20  13:00:00,1616.93006445,73.9488089368,502.442408062,0.0,448.566543614,448.566543614,10.9585977446,0.0,10.9585977446
 07/20  14:00:00,1634.26167272,90.0327884231,503.697065813,0.0,448.566543614,448.566543614,6.55774482492,0.0,6.55774482492
 07/20  15:00:00,1611.13094028,75.1116869117,495.48778674,0.0,448.566543614,448.566543614,6.55792746602,0.0,6.55792746602
 07/20  16:00:00,1638.50044974,62.1221461592,486.954184778,0.0,448.566543614,448.566543614,10.9384239887,0.0,10.9384239887
 07/20  17:00:00,1507.19191556,47.7660388046,482.897599456,0.0,348.885089477,398.725816546,4.37247755765,0.0,4.37247755765
 07/20  18:00:00,1287.65456281,35.603828242,479.302375199,0.0,249.203635341,299.044362409,4.36830658832,0.0,4.36830658832
 07/20  19:00:00,1261.37339112,32.7625769575,476.402386531,0.0,249.203635341,299.044362409,4.36352429375,0.0,4.36352429375
 07/20  20:00:00,1163.87384904,29.2925055495,480.089780988,0.0,149.522181205,249.203635341,4.36528560536,0.0,4.36528560536
 07/20  21:00:00,1141.26073311,28.5711447202,482.645584021,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/20  22:00:00,349.356183455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18774365409,0.0,2.18774365409
 07/20  23:00:00,502.342559697,1.14922379457,160.475055971,0.0,24.9203635341,199.362908273,2.18771404456,0.0,2.18771404456
 07/20  24:00:00,287.769225374,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769226772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768428535,0.0,2.18768428535
 07/21  02:00:00,472.789129393,1.14922379457,143.143857035,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  03:00:00,287.769225922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877406794,0.0,2.1877406794
 07/21  04:00:00,511.298395608,7.55215177338,168.181422849,0.0,24.9203635341,199.362908273,2.18776264397,0.0,2.18776264397
 07/21  05:00:00,461.466229358,3.77607588669,90.5462195614,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  06:00:00,1040.77561578,37.971441584,532.012974773,0.0,49.8407270682,199.362908273,2.18858695719,0.0,2.18858695719
 07/21  07:00:00,1091.91733371,28.7902320412,485.293170376,0.0,149.522181205,199.362908273,4.36640870123,0.0,4.36640870123
 07/21  08:00:00,1647.75709666,44.0472188798,479.192299352,0.0,448.566543614,448.566543614,8.74025365176,0.0,8.74025365176
 07/21  09:00:00,1635.1336821,50.3070862628,497.030937996,0.0,448.566543614,448.566543614,6.56346489744,0.0,6.56346489744
 07/21  10:00:00,1590.89481977,55.6602692073,494.700983121,0.0,448.566543614,448.566543614,8.74710970435,0.0,8.74710970435
 07/21  11:00:00,1592.0898048,58.997182512,492.55624328,0.0,448.566543614,448.566543614,10.9427788451,0.0,10.9427788451
 07/21  12:00:00,1524.09627109,47.1678343739,486.491100414,0.0,448.566543614,398.725816546,10.9665340125,0.0,10.9665340125
 07/21  13:00:00,1561.77333337,46.5570170544,478.064977076,0.0,448.566543614,448.566543614,10.9592357866,0.0,10.9592357866
 07/21  14:00:00,1551.79063497,45.8943700816,466.788430208,0.0,448.566543614,448.566543614,6.55840716854,0.0,6.55840716854
 07/21  15:00:00,1552.2436352,48.6213288031,464.40137822,0.0,448.566543614,448.566543614,8.73646927793,0.0,8.73646927793
 07/21  16:00:00,1602.36233237,47.7713409346,466.918733523,0.0,448.566543614,448.566543614,8.75504001404,0.0,8.75504001404
 07/21  17:00:00,1483.80050277,40.0990559127,467.872104079,0.0,348.885089477,398.725816546,4.3721537626,0.0,4.3721537626
 07/21  18:00:00,1283.48720807,32.3227287352,473.966937234,0.0,249.203635341,299.044362409,4.36873331609,0.0,4.36873331609
 07/21  19:00:00,1260.79992457,30.4084850382,477.640400596,0.0,249.203635341,299.044362409,4.3635015691,0.0,4.3635015691
 07/21  20:00:00,1164.75377263,28.4528649368,481.809347403,0.0,149.522181205,249.203635341,4.36520115285,0.0,4.36520115285
 07/21  21:00:00,1141.59053026,28.4373896149,483.109137476,0.0,149.522181205,249.203635341,2.18895938823,0.0,2.18895938823
 07/21  22:00:00,349.35618159,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991424554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774999443,0.0,2.18774999443
 07/21  24:00:00,287.769224624,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,237.92849849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771932925,0.0,2.18771932925
 07/22  02:00:00,237.928498133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768871429,0.0,2.18768871429
 07/22  03:00:00,237.928497208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150696751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765806024,0.0,2.18765806024
 07/22  05:00:00,274.596144443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895467593,0.0,2.18895467593
 07/22  06:00:00,1021.77702816,38.3422253377,512.717479865,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,991.381643538,28.4373896149,484.794587657,0.0,49.8407270682,199.362908273,4.36009071168,0.0,4.36009071168
 07/22  08:00:00,1237.76286942,28.4833667607,481.924797908,0.0,249.203635341,249.203635341,2.19161655219,0.0,2.19161655219
 07/22  09:00:00,1204.26788185,29.2401338083,484.47928042,0.0,249.203635341,249.203635341,4.36875716335,0.0,4.36875716335
 07/22  10:00:00,1155.98547109,29.2299252168,485.438973377,0.0,249.203635341,249.203635341,4.36710854486,0.0,4.36710854486
 07/22  11:00:00,1156.28116842,30.3537129625,484.794557363,0.0,249.203635341,249.203635341,4.37001622605,0.0,4.37001622605
 07/22  12:00:00,1156.48404273,30.8568681793,484.845091735,0.0,249.203635341,249.203635341,4.36754264524,0.0,4.36754264524
 07/22  13:00:00,1156.67525506,30.9219311792,485.024697827,0.0,249.203635341,249.203635341,4.3666030694,0.0,4.3666030694
 07/22  14:00:00,909.510895741,29.9377267858,487.930813485,0.0,74.7610906023,174.442544739,4.36390225786,0.0,4.36390225786
 07/22  15:00:00,914.675893108,29.342753554,494.767197789,0.0,74.7610906023,174.442544739,2.19099321954,0.0,2.19099321954
 07/22  16:00:00,966.100362433,29.364260543,497.756281279,0.0,74.7610906023,174.442544739,4.36243332169,0.0,4.36243332169
 07/22  17:00:00,925.554590811,28.9834974915,495.184821932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,699.007363477,15.0500524817,325.679444766,0.0,24.9203635341,149.522181205,2.18858201359,0.0,2.18858201359
 07/22  19:00:00,566.309318168,9.44777324774,235.489988701,0.0,24.9203635341,149.522181205,2.18855498509,0.0,2.18855498509
 07/22  20:00:00,431.807249233,0.766149196381,80.4053607963,0.0,24.9203635341,149.522181205,2.18850534356,0.0,2.18850534356
 07/22  21:00:00,299.040891069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934219133,0.0,2.18934219133
 07/22  22:00:00,651.186214954,7.94616039061,295.902155175,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,366.678928569,3.77607588669,94.9654573241,0.0,24.9203635341,149.522181205,2.18774024021,0.0,2.18774024021
 07/22  24:00:00,291.24591884,0.38307459819,39.3587702298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,349.208524913,0.766149196381,83.3630646787,0.0,24.9203635341,149.522181205,2.18726147891,0.0,2.18726147891
 07/23  02:00:00,237.928145719,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,237.928147335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18724482909,0.0,2.18724482909
 07/23  04:00:00,250.150343452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.595792854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856856368,0.0,2.18856856368
 07/23  06:00:00,342.276938962,2.26617466239,41.808549979,0.0,24.9203635341,149.522181205,2.18734234799,0.0,2.18734234799
 07/23  07:00:00,813.582871576,21.6806369909,409.860156501,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,769.292571867,18.2256631126,383.254187724,0.0,24.9203635341,149.522181205,2.18734006525,0.0,2.18734006525
 07/23  09:00:00,868.702850638,22.774115343,496.995910858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,702.423232062,18.3913530411,401.774542622,0.0,24.9203635341,149.522181205,2.18732326075,0.0,2.18732326075
 07/23  11:00:00,824.495998589,22.7844683116,501.666795612,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,699.176143491,18.2707809426,398.64732436,0.0,24.9203635341,149.522181205,2.18816953201,0.0,2.18816953201
 07/23  13:00:00,821.346153349,22.7127900556,498.587574135,0.0,24.9203635341,149.522181205,2.18941825991,0.0,2.18941825991
 07/23  14:00:00,699.453290034,17.9217853698,399.273466768,0.0,24.9203635341,149.522181205,2.18815083662,0.0,2.18815083662
 07/23  15:00:00,820.574520288,22.5134513716,498.017035627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,748.127770931,17.8359831717,399.145660067,0.0,24.9203635341,149.522181205,2.18733038698,0.0,2.18733038698
 07/23  17:00:00,890.51310922,21.7602507504,484.242172022,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,708.95110084,13.7575376833,332.109996064,0.0,24.9203635341,149.522181205,2.18734221169,0.0,2.18734221169
 07/23  19:00:00,799.697789911,16.6340515459,419.927727582,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,788.74945508,10.7263836918,370.644823977,0.0,24.9203635341,149.522181205,2.18732539769,0.0,2.18732539769
 07/23  21:00:00,515.842674545,4.73376238217,167.130885645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  22:00:00,727.236558767,12.4774514546,359.65312213,0.0,24.9203635341,149.522181205,2.18732536289,0.0,2.18732536289
 07/23  23:00:00,356.658181019,0.893840729111,73.9376682449,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,336.696945403,0.766149196381,70.8514975068,0.0,24.9203635341,149.522181205,2.18723642695,0.0,2.18723642695
 07/24  01:00:00,338.69484097,0.38307459819,36.966964695,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,287.769224234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765837538,0.0,2.18765837538
 07/24  03:00:00,287.769224753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876263369,0.0,2.1876263369
 07/24  04:00:00,299.991420838,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,349.357234207,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901633697,0.0,2.18901633697
 07/24  06:00:00,1022.2720164,38.2550893792,513.225728521,0.0,49.8407270682,199.362908273,2.18854189679,0.0,2.18854189679
 07/24  07:00:00,1091.03948178,28.957229871,484.248326024,0.0,149.522181205,199.362908273,4.36716085983,0.0,4.36716085983
 07/24  08:00:00,1649.6002115,38.3938972065,486.870706517,0.0,448.566543614,448.566543614,6.55993314049,0.0,6.55993314049
 07/24  09:00:00,1631.92198933,44.8936719803,500.569551017,0.0,448.566543614,448.566543614,8.74434636273,0.0,8.74434636273
 07/24  10:00:00,1594.61238822,51.6702811196,502.408550438,0.0,448.566543614,448.566543614,8.74619587136,0.0,8.74619587136
 07/24  11:00:00,1597.02145751,54.7955275769,501.689566586,0.0,448.566543614,448.566543614,8.75937095364,0.0,8.75937095364
 07/24  12:00:00,1536.72504256,45.5803699479,500.445522705,0.0,448.566543614,398.725816546,11.6440405196,0.0,11.6440405196
 07/24  13:00:00,1594.81122279,55.2584265477,499.013984753,0.0,448.566543614,448.566543614,12.4657116339,0.0,12.4657116339
 07/24  14:00:00,1584.65790187,52.1430858551,491.983013654,0.0,448.566543614,448.566543614,6.55882578725,0.0,6.55882578725
 07/24  15:00:00,1579.50549777,48.4713411029,490.50270388,0.0,448.566543614,448.566543614,6.55699920838,0.0,6.55699920838
