Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  16:00:00,1626.63870259,47.1091730946,490.105428152,0.0,448.566543614,448.566543614,8.75366733637,0.0,8.75366733637
 07/24  17:00:00,1509.14843904,39.9898281831,493.193379734,0.0,348.885089477,398.725816546,6.54906229714,0.0,6.54906229714
 07/24  18:00:00,1297.48714987,32.2473013692,493.0123013,0.0,249.203635341,299.044362409,4.36824400712,0.0,4.36824400712
 07/24  19:00:00,1273.80920986,30.8606225231,483.130094085,0.0,249.203635341,299.044362409,4.36313033952,0.0,4.36313033952
 07/24  20:00:00,1166.41853705,28.8648209434,483.079273658,0.0,149.522181205,249.203635341,2.19261551393,0.0,2.19261551393
 07/24  21:00:00,1141.80857037,28.4543344731,483.310234814,0.0,149.522181205,249.203635341,2.18883848732,0.0,2.18883848732
 07/24  22:00:00,349.356181859,0.0,0.0,0.0,49.8407270682,199.362908273,2.18761440742,0.0,2.18761440742
 07/24  23:00:00,520.771240004,1.14922379457,178.903697331,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,287.7692249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775284751,0.0,2.18775284751
 07/25  01:00:00,488.591545924,1.14922379457,158.946242018,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,287.769223578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772089901,0.0,2.18772089901
 07/25  03:00:00,287.769224474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768754958,0.0,2.18768754958
 07/25  04:00:00,299.991420353,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,349.357233421,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882394248,0.0,2.18882394248
 07/25  06:00:00,1017.22164376,40.9268640305,505.591407754,0.0,49.8407270682,199.362908273,2.18860174624,0.0,2.18860174624
 07/25  07:00:00,1090.35645337,28.7052059042,483.817322433,0.0,149.522181205,199.362908273,4.36672163284,0.0,4.36672163284
 07/25  08:00:00,1644.40036688,42.7142241044,476.878380682,0.0,448.566543614,448.566543614,6.56009694342,0.0,6.56009694342
 07/25  09:00:00,1629.29152734,45.7649650522,497.530177218,0.0,448.566543614,448.566543614,8.74455531189,0.0,8.74455531189
 07/25  10:00:00,1596.0209678,55.7390558108,499.748357741,0.0,448.566543614,448.566543614,8.74639380322,0.0,8.74639380322
 07/25  11:00:00,1606.66827477,64.6704080011,501.461506058,0.0,448.566543614,448.566543614,8.75955780588,0.0,8.75955780588
 07/25  12:00:00,1542.54449437,53.6258193619,498.219530598,0.0,448.566543614,398.725816546,13.1516522755,0.0,13.1516522755
 07/25  13:00:00,1602.47827204,64.9348078933,497.004654901,0.0,448.566543614,448.566543614,10.9587062877,0.0,10.9587062877
 07/25  14:00:00,1610.65969938,74.3752095571,495.75268864,0.0,448.566543614,448.566543614,6.55894484032,0.0,6.55894484032
 07/25  15:00:00,1619.94364738,84.6455040576,494.766693138,0.0,448.566543614,448.566543614,6.55710851634,0.0,6.55710851634
 07/25  16:00:00,1682.02535403,94.8813444367,497.719910958,0.0,448.566543614,448.566543614,8.75380103582,0.0,8.75380103582
 07/25  17:00:00,1541.67783732,69.6486588946,495.466981753,0.0,348.885089477,398.725816546,6.54841302773,0.0,6.54841302773
 07/25  18:00:00,1297.06449285,36.5037633273,485.429114956,0.0,249.203635341,299.044362409,4.36831096254,0.0,4.36831096254
 07/25  19:00:00,1268.7774214,32.3926512302,478.131257066,0.0,249.203635341,299.044362409,4.36319617709,0.0,4.36319617709
 07/25  20:00:00,1164.35811467,29.4985497352,480.368012468,0.0,149.522181205,249.203635341,2.1926474357,0.0,2.1926474357
 07/25  21:00:00,1141.44512241,28.9087350685,482.492386774,0.0,149.522181205,249.203635341,2.18887084474,0.0,2.18887084474
 07/25  22:00:00,479.692956462,0.766149196381,102.419399995,0.0,49.8407270682,199.362908273,2.18764661593,0.0,2.18764661593
 07/25  23:00:00,702.366827233,11.7113022583,323.728409665,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,400.69620556,1.02153226184,75.7039315275,0.0,24.9203635341,199.362908273,2.18772851244,0.0,2.18772851244
 07/26  01:00:00,287.769223257,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  02:00:00,332.494384349,0.38307459819,30.7665135209,0.0,24.9203635341,199.362908273,2.18775148452,0.0,2.18775148452
 07/26  03:00:00,382.634291305,0.766149196381,66.9477647184,0.0,24.9203635341,199.362908273,2.18771918152,0.0,2.18771918152
 07/26  04:00:00,299.991420122,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,780.834761992,13.2905882958,337.693357274,0.0,49.8407270682,199.362908273,2.18900830009,0.0,2.18900830009
 07/26  06:00:00,1059.51514535,35.2566949738,553.467252608,0.0,49.8407270682,199.362908273,2.18840676469,0.0,2.18840676469
 07/26  07:00:00,1093.71145065,28.4373896149,487.440136627,0.0,149.522181205,199.362908273,4.36677930246,0.0,4.36677930246
 07/26  08:00:00,1657.33134522,37.8986616827,495.910500097,0.0,448.566543614,448.566543614,6.55963794096,0.0,6.55963794096
 07/26  09:00:00,1632.86307713,40.9062527129,504.739627247,0.0,448.566543614,448.566543614,8.74465511917,0.0,8.74465511917
 07/26  10:00:00,1584.21912189,43.6777844211,500.036444851,0.0,448.566543614,448.566543614,8.74648616005,0.0,8.74648616005
 07/26  11:00:00,1585.87449048,45.1647897427,500.173341878,0.0,448.566543614,448.566543614,8.75964206408,0.0,8.75964206408
 07/26  12:00:00,1520.56923971,38.4081054078,492.913504892,0.0,448.566543614,398.725816546,13.1517551691,0.0,13.1517551691
 07/26  13:00:00,1580.3981538,44.4458593865,495.841434713,0.0,448.566543614,448.566543614,10.9587875593,0.0,10.9587875593
 07/26  14:00:00,1587.37666241,49.0365568534,497.808305379,0.0,448.566543614,448.566543614,6.55899345256,0.0,6.55899345256
 07/26  15:00:00,1590.33015591,52.902515337,496.89619212,0.0,448.566543614,448.566543614,6.55620755401,0.0,6.55620755401
 07/26  16:00:00,1633.70048561,50.3204835472,493.955905149,0.0,448.566543614,448.566543614,8.75385437974,0.0,8.75385437974
 07/26  17:00:00,1506.29939181,40.1152493197,490.52386171,0.0,348.885089477,398.725816546,6.54845321265,0.0,6.54845321265
 07/26  18:00:00,1292.71635127,31.9101277505,488.22541962,0.0,249.203635341,299.044362409,4.3683367183,0.0,4.3683367183
 07/26  19:00:00,1274.81856724,30.3638421438,484.572731127,0.0,249.203635341,299.044362409,4.36322130365,0.0,4.36322130365
 07/26  20:00:00,1168.20488532,28.5323228424,485.559994518,0.0,149.522181205,249.203635341,2.19265926928,0.0,2.19265926928
 07/26  21:00:00,1143.64174458,28.4373896149,485.160354736,0.0,149.522181205,249.203635341,2.18888305722,0.0,2.18888305722
 07/26  22:00:00,349.356181402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18765874789,0.0,2.18765874789
 07/26  23:00:00,299.991420115,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,287.769224305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762580398,0.0,2.18762580398
 07/27  01:00:00,287.769223224,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,287.769223073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776318137,0.0,2.18776318137
 07/27  03:00:00,287.769224299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773007818,0.0,2.18773007818
 07/27  04:00:00,525.408500919,1.14922379457,183.540925891,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.357232896,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899314653,0.0,2.18899314653
 07/27  06:00:00,1019.26916566,39.8870378685,508.679849802,0.0,49.8407270682,199.362908273,2.18841773266,0.0,2.18841773266
 07/27  07:00:00,1090.66054259,28.6025794481,484.224039094,0.0,149.522181205,199.362908273,4.36679951199,0.0,4.36679951199
 07/27  08:00:00,1642.82819453,40.6998210114,477.102433641,0.0,448.566543614,448.566543614,6.55920153226,0.0,6.55920153226
 07/27  09:00:00,1621.67106882,43.9115236888,492.731268594,0.0,448.566543614,448.566543614,8.74469061491,0.0,8.74469061491
 07/27  10:00:00,1577.54435215,44.2519490959,497.191283537,0.0,448.566543614,448.566543614,8.74651758569,0.0,8.74651758569
 07/27  11:00:00,1582.66399461,46.8836623473,495.987127343,0.0,448.566543614,448.566543614,8.75966902129,0.0,8.75966902129
 07/27  12:00:00,1530.24590103,44.9352667749,494.611494794,0.0,448.566543614,398.725816546,13.1517845144,0.0,13.1517845144
 07/27  13:00:00,1584.66951131,52.3884809803,491.742223758,0.0,448.566543614,448.566543614,10.9588087102,0.0,10.9588087102
 07/27  14:00:00,1567.96062028,47.7579487846,481.616698869,0.0,448.566543614,448.566543614,6.55900732976,0.0,6.55900732976
 07/27  15:00:00,1554.50219089,44.8490417634,471.846511478,0.0,448.566543614,448.566543614,6.55622099755,0.0,6.55622099755
 07/27  16:00:00,1602.77414523,46.1551920497,469.075297435,0.0,448.566543614,448.566543614,8.75386472148,0.0,8.75386472148
 07/27  17:00:00,1484.39755255,39.0997940304,469.674033826,0.0,348.885089477,398.725816546,6.54845990253,0.0,6.54845990253
 07/27  18:00:00,1284.6810113,31.2132622355,476.270218074,0.0,249.203635341,299.044362409,4.36834058292,0.0,4.36834058292
 07/27  19:00:00,1270.04926402,29.7188196056,479.035745088,0.0,249.203635341,299.044362409,4.36322492651,0.0,4.36322492651
 07/27  20:00:00,1165.07917206,28.4380205622,482.149600032,0.0,149.522181205,249.203635341,2.19266067651,0.0,2.19266067651
 07/27  21:00:00,1142.27137433,28.4373896149,483.789984664,0.0,149.522181205,249.203635341,2.18888470336,0.0,2.18888470336
 07/27  22:00:00,349.356181297,0.0,0.0,0.0,49.8407270682,199.362908273,2.1876603611,0.0,2.1876603611
 07/27  23:00:00,299.991420011,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769224193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762725378,0.0,2.18762725378
 07/28  01:00:00,287.769223227,0.0,0.0,0.0,24.9203635341,199.362908273,0.419864387065,0.0,0.419864387065
 07/28  02:00:00,287.769223062,0.0,0.0,0.0,24.9203635341,199.362908273,1.78759952156,0.0,1.78759952156
 07/28  03:00:00,287.769224298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773154143,0.0,2.18773154143
 07/28  04:00:00,299.991420001,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.357232768,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886692243,0.0,2.18886692243
 07/28  06:00:00,1027.49735179,39.2979865933,517.473331991,0.0,49.8407270682,199.362908273,2.18841916564,0.0,2.18841916564
 07/28  07:00:00,1091.40861042,28.5539065956,485.020779754,0.0,149.522181205,199.362908273,4.36680226412,0.0,4.36680226412
 07/28  08:00:00,1655.36239943,41.8721155901,489.770228549,0.0,448.566543614,448.566543614,6.55920535445,0.0,6.55920535445
 07/28  09:00:00,1633.18201957,46.655676474,499.170021869,0.0,448.566543614,448.566543614,8.74469560976,0.0,8.74469560976
 07/28  10:00:00,1579.05085251,48.9221923548,489.61024328,0.0,448.566543614,448.566543614,8.74652224931,0.0,8.74652224931
 07/28  11:00:00,1570.86413987,48.9928630461,483.274698861,0.0,448.566543614,448.566543614,8.75967340746,0.0,8.75967340746
 07/28  12:00:00,1502.99248438,41.7376553129,473.997694068,0.0,448.566543614,398.725816546,13.1517901641,0.0,13.1517901641
 07/28  13:00:00,1551.12398615,46.3218593335,464.431156325,0.0,448.566543614,448.566543614,10.9588133416,0.0,10.9588133416
 07/28  14:00:00,1559.06029074,49.7808410485,470.312674405,0.0,448.566543614,448.566543614,6.55900899858,0.0,6.55900899858
 07/28  15:00:00,1594.60046382,58.1929560358,496.835116992,0.0,448.566543614,448.566543614,6.55622054123,0.0,6.55622054123
 07/28  16:00:00,1669.83865015,74.6758573141,505.738696881,0.0,448.566543614,448.566543614,8.75386696206,0.0,8.75386696206
 07/28  17:00:00,1536.82881206,61.1126664715,499.15395074,0.0,348.885089477,398.725816546,6.54846290687,0.0,6.54846290687
 07/28  18:00:00,1302.65925324,37.8939001418,488.989590542,0.0,249.203635341,299.044362409,4.36834261171,0.0,4.36834261171
 07/28  19:00:00,1271.5534589,32.6580568667,481.139007826,0.0,249.203635341,299.044362409,4.36345387121,0.0,4.36345387121
 07/28  20:00:00,1165.23081007,29.1376301904,481.601628598,0.0,149.522181205,249.203635341,2.19266154512,0.0,2.19266154512
 07/28  21:00:00,1141.35657688,28.5304380253,482.782138859,0.0,149.522181205,249.203635341,2.18888566874,0.0,2.18888566874
 07/28  22:00:00,514.155834356,2.65418713973,133.846079707,0.0,49.8407270682,199.362908273,2.18766133341,0.0,2.18766133341
 07/28  23:00:00,591.056660211,9.09708065439,226.040243951,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,381.946783018,0.766149196381,66.2602626002,0.0,24.9203635341,199.362908273,2.18762814811,0.0,2.18762814811
 07/29  01:00:00,237.928496259,0.0,0.0,0.0,24.9203635341,149.522181205,1.37855646055,0.0,1.37855646055
 07/29  02:00:00,237.928496085,0.0,0.0,0.0,24.9203635341,149.522181205,0.828683619643,0.0,0.828683619643
 07/29  03:00:00,237.928497329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773279405,0.0,2.18773279405
 07/29  04:00:00,250.150693027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596142313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886840435,0.0,2.18886840435
 07/29  06:00:00,1022.98221643,38.0287198892,514.162298813,0.0,49.8407270682,199.362908273,2.18842075484,0.0,2.18842075484
 07/29  07:00:00,990.942853271,28.5636024255,484.229588641,0.0,49.8407270682,199.362908273,2.19026149734,0.0,2.19026149734
 07/29  08:00:00,1238.97451994,31.3197296344,480.415353465,0.0,249.203635341,249.203635341,4.36331690393,0.0,4.36331690393
 07/29  09:00:00,1210.1386643,33.362122435,487.968939388,0.0,249.203635341,249.203635341,4.36828968549,0.0,4.36828968549
 07/29  10:00:00,1166.23640566,34.4346918327,493.297997763,0.0,249.203635341,249.203635341,4.36652648455,0.0,4.36652648455
 07/29  11:00:00,1165.09471426,34.7552931282,491.81954231,0.0,249.203635341,249.203635341,4.3703042251,0.0,4.3703042251
 07/29  12:00:00,1164.12762839,34.3535586537,491.112159488,0.0,249.203635341,249.203635341,4.36699507705,0.0,4.36699507705
 07/29  13:00:00,1164.0879774,34.1944190446,491.168175021,0.0,249.203635341,249.203635341,4.36709988048,0.0,4.36709988048
 07/29  14:00:00,913.815601383,32.9085186064,490.626959549,0.0,74.7610906023,174.442544739,2.19133887509,0.0,2.19133887509
 07/29  15:00:00,913.306961543,33.5476563927,489.313362483,0.0,74.7610906023,174.442544739,4.3620054934,0.0,4.3620054934
 07/29  16:00:00,961.90931278,33.8471886372,488.392950149,0.0,74.7610906023,174.442544739,2.19122192088,0.0,2.19122192088
 07/29  17:00:00,922.204878535,32.751601876,487.548339669,0.0,24.9203635341,149.522181205,2.18846603731,0.0,2.18846603731
 07/29  18:00:00,822.823431001,19.942337029,427.996652587,0.0,24.9203635341,149.522181205,2.18860340213,0.0,2.18860340213
 07/29  19:00:00,746.409229115,15.4843218419,373.31032432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  20:00:00,774.678001944,11.8116217026,357.807618265,0.0,24.9203635341,149.522181205,2.1885896251,0.0,2.1885896251
 07/29  21:00:00,733.462681964,11.295374412,341.822649969,0.0,24.9203635341,149.522181205,2.18943019442,0.0,2.18943019442
 07/29  22:00:00,703.791144482,10.3463425061,338.549549626,0.0,24.9203635341,149.522181205,2.1877552679,0.0,2.1877552679
 07/29  23:00:00,298.291954922,0.38307459819,34.1826148882,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  24:00:00,390.373642517,1.14922379457,110.569189578,0.0,24.9203635341,149.522181205,2.18772195872,0.0,2.18772195872
 07/30  01:00:00,583.756095822,11.3282276601,281.139628016,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928146564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732163214,0.0,2.18732163214
 07/30  03:00:00,237.928144906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150344417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723160007,0.0,2.18723160007
 07/30  05:00:00,274.595792005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859305286,0.0,2.18859305286
 07/30  06:00:00,421.896573328,4.72388662387,103.289339323,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,863.343843923,20.4657322958,451.13663921,0.0,24.9203635341,149.522181205,2.1873269602,0.0,2.1873269602
 07/30  08:00:00,875.305157393,18.5811341962,461.760162586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,920.626537328,22.3900700075,535.728073663,0.0,24.9203635341,149.522181205,2.18733301889,0.0,2.18733301889
 07/30  10:00:00,794.956686515,18.7921174826,466.756098872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,870.170868406,22.4174975728,534.13306706,0.0,24.9203635341,149.522181205,2.18815809739,0.0,2.18815809739
 07/30  12:00:00,793.104884688,18.6962241013,464.999490014,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  13:00:00,870.562833091,22.3256214674,534.615857115,0.0,24.9203635341,149.522181205,2.18937951573,0.0,2.18937951573
 07/30  14:00:00,789.739965245,18.6028790843,461.72791472,0.0,24.9203635341,149.522181205,2.1881763119,0.0,2.1881763119
 07/30  15:00:00,867.658775035,22.4046468051,531.634526442,0.0,24.9203635341,149.522181205,2.18731134341,0.0,2.18731134341
 07/30  16:00:00,840.505189014,18.8690262727,463.338901134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,953.488865903,22.4672940926,531.846584718,0.0,24.9203635341,149.522181205,2.18729339033,0.0,2.18729339033
 07/30  18:00:00,874.976350644,18.7171009149,461.295394953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,935.507074645,22.2799941177,529.952823411,0.0,24.9203635341,149.522181205,2.18688432748,0.0,2.18688432748
 07/30  20:00:00,787.508394904,11.543303871,361.441143197,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,850.751568271,14.5054929909,452.297954462,0.0,24.9203635341,149.522181205,2.18859184562,0.0,2.18859184562
 07/30  22:00:00,783.197560383,12.3383560121,403.640664074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,532.731099558,8.54814572868,224.883642463,0.0,24.9203635341,149.522181205,2.18732270695,0.0,2.18732270695
 07/30  24:00:00,611.724736098,8.95017479455,288.546298213,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,587.075427992,5.67169736105,221.554358344,0.0,24.9203635341,199.362908273,2.18775866682,0.0,2.18775866682
 07/31  02:00:00,287.769223873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762305919,0.0,2.18762305919
 07/31  03:00:00,678.976017625,12.2859141555,311.985211211,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  04:00:00,417.617461191,0.932997099739,82.7761984318,0.0,24.9203635341,199.362908273,2.18776193927,0.0,2.18776193927
 07/31  05:00:00,717.263265714,12.2859141555,295.472235639,0.0,49.8407270682,199.362908273,2.18898744207,0.0,2.18898744207
 07/31  06:00:00,1081.49212229,30.5600002616,580.140925265,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  07:00:00,1098.25794771,28.5612237444,491.862799888,0.0,149.522181205,199.362908273,4.36664631513,0.0,4.36664631513
 07/31  08:00:00,1633.4841968,33.5743692924,473.82228859,0.0,448.566543614,448.566543614,8.73980326451,0.0,8.73980326451
 07/31  09:00:00,1602.35765082,39.1343775688,474.65591386,0.0,448.566543614,448.566543614,6.56372740101,0.0,6.56372740101
 07/31  10:00:00,1573.31354064,43.0709234057,493.841157322,0.0,448.566543614,448.566543614,8.74630072289,0.0,8.74630072289
 07/31  11:00:00,1582.59901565,45.209711758,498.693713709,0.0,448.566543614,448.566543614,10.9430721121,0.0,10.9430721121
 07/31  12:00:00,1524.11235475,40.5902868302,495.124037503,0.0,448.566543614,398.725816546,10.9667209414,0.0,10.9667209414
 07/31  13:00:00,1576.89110802,47.4546233403,491.573246201,0.0,448.566543614,448.566543614,10.9582914239,0.0,10.9582914239
 07/31  14:00:00,1578.30953994,51.3998343543,487.494397665,0.0,448.566543614,448.566543614,6.55847375586,0.0,6.55847375586
 07/31  15:00:00,1592.649312,60.5253838657,491.592476382,0.0,448.566543614,448.566543614,8.73652169496,0.0,8.73652169496
 07/31  16:00:00,1662.00547072,73.7815006289,498.799871359,0.0,448.566543614,448.566543614,8.75501655566,0.0,8.75501655566
 07/31  17:00:00,1535.84042086,60.5294913543,498.748731463,0.0,348.885089477,398.725816546,4.37214979645,0.0,4.37214979645
 07/31  18:00:00,1306.13998317,36.9170491508,493.106082736,0.0,249.203635341,299.044362409,4.36872431983,0.0,4.36872431983
 07/31  19:00:00,1280.13827079,32.9826071236,490.58634329,0.0,249.203635341,299.044362409,4.36349003373,0.0,4.36349003373
 07/31  20:00:00,1166.73938627,29.8801066205,482.991283674,0.0,149.522181205,249.203635341,4.36517529959,0.0,4.36517529959
 07/31  21:00:00,1141.74280106,29.1453408868,482.553459544,0.0,149.522181205,249.203635341,2.18894875949,0.0,2.18894875949
 07/31  22:00:00,736.615347198,13.2562311393,313.855018786,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,666.363895393,9.3520045982,284.11425051,0.0,24.9203635341,199.362908273,2.18773901976,0.0,2.18773901976
 07/31  24:00:00,551.233263327,5.29849852116,199.652126807,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  01:00:00,628.465764651,13.2945385991,274.041905802,0.0,24.9203635341,199.362908273,2.18770727373,0.0,2.18770727373
 08/01  02:00:00,287.769224596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767551621,0.0,2.18767551621
 08/01  03:00:00,287.769223768,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.99142326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764383649,0.0,2.18764383649
 08/01  05:00:00,448.725469681,0.766149196381,71.450930643,0.0,49.8407270682,199.362908273,2.18893996415,0.0,2.18893996415
 08/01  06:00:00,1025.97105014,36.4429954236,518.736857388,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1094.49309234,28.6192436671,488.039923278,0.0,149.522181205,199.362908273,4.36676123811,0.0,4.36676123811
 08/01  08:00:00,1634.43990492,40.1173253202,468.301323453,0.0,448.566543614,448.566543614,8.73940337212,0.0,8.73940337212
 08/01  09:00:00,1605.49528915,46.1016826335,471.532769508,0.0,448.566543614,448.566543614,6.56385336982,0.0,6.56385336982
 08/01  10:00:00,1567.72993134,49.226959782,481.509836058,0.0,448.566543614,448.566543614,8.74658091174,0.0,8.74658091174
 08/01  11:00:00,1578.31990476,51.0508110113,490.393861364,0.0,448.566543614,448.566543614,10.943436277,0.0,10.943436277
 08/01  12:00:00,1521.7120359,44.3810614251,491.111694986,0.0,448.566543614,398.725816546,10.9656615415,0.0,10.9656615415
 08/01  13:00:00,1560.69420861,45.7881573331,478.161448026,0.0,448.566543614,448.566543614,10.9587093262,0.0,10.9587093262
 08/01  14:00:00,1552.17473357,47.7249373003,464.739608847,0.0,448.566543614,448.566543614,6.55871899368,0.0,6.55871899368
 08/01  15:00:00,1575.35737103,54.5104566785,483.268369295,0.0,448.566543614,448.566543614,8.7359094899,0.0,8.7359094899
 08/01  16:00:00,1638.68649373,61.343145525,487.919244195,0.0,448.566543614,448.566543614,8.75538582723,0.0,8.75538582723
 08/01  17:00:00,1510.91996255,49.1555898877,485.280978134,0.0,348.885089477,398.725816546,4.37232412706,0.0,4.37232412706
 08/01  18:00:00,1294.95489177,37.6525338384,484.620958181,0.0,249.203635341,299.044362409,6.54285705386,0.0,6.54285705386
 08/01  19:00:00,1271.60024208,32.5609717534,478.870580369,0.0,249.203635341,299.044362409,2.19162441163,0.0,2.19162441163
 08/01  20:00:00,1165.47331928,29.4157549851,481.566007311,0.0,149.522181205,249.203635341,4.36535282419,0.0,4.36535282419
 08/01  21:00:00,1140.64366439,28.8696734784,481.729989473,0.0,149.522181205,249.203635341,2.18878345616,0.0,2.18878345616
 08/01  22:00:00,621.844346601,7.11189669652,219.269372274,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,579.462869084,5.54400582832,206.37299747,0.0,24.9203635341,199.362908273,2.18775929474,0.0,2.18775929474
 08/01  24:00:00,628.026039034,10.3249187633,273.450322666,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,496.652701268,1.81110594809,141.934372204,0.0,24.9203635341,199.362908273,2.18775385459,0.0,2.18775385459
 08/02  02:00:00,287.76922544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776458874,0.0,2.18776458874
 08/02  03:00:00,648.11235105,8.70137556795,275.341630394,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,415.770135985,3.77607588669,94.2159379155,0.0,24.9203635341,199.362908273,2.18773417863,0.0,2.18773417863
 08/02  05:00:00,349.357235248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854965078,0.0,2.18854965078
 08/02  06:00:00,1040.59251467,37.9552220157,531.846094638,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  07:00:00,1094.55763642,28.4373896149,488.286319885,0.0,149.522181205,199.362908273,4.36695143212,0.0,4.36695143212
 08/02  08:00:00,1632.71257341,36.1149460981,470.510083975,0.0,448.566543614,448.566543614,8.73980689834,0.0,8.73980689834
 08/02  09:00:00,1596.01378186,38.2335941128,468.358185089,0.0,448.566543614,448.566543614,6.56316067659,0.0,6.56316067659
 08/02  10:00:00,1548.50287334,39.73606978,468.283255974,0.0,448.566543614,448.566543614,8.74590888695,0.0,8.74590888695
 08/02  11:00:00,1551.61994259,42.7773210077,469.163169999,0.0,448.566543614,448.566543614,10.9440176292,0.0,10.9440176292
 08/02  12:00:00,1501.86363233,40.6737151149,471.835855893,0.0,448.566543614,398.725816546,10.9661510118,0.0,10.9661510118
 08/02  13:00:00,1568.08499156,48.2111228486,482.249259475,0.0,448.566543614,448.566543614,10.9578066402,0.0,10.9578066402
 08/02  14:00:00,1584.2362477,52.6757303328,492.505456764,0.0,448.566543614,448.566543614,8.73818611499,0.0,8.73818611499
 08/02  15:00:00,1581.81445258,55.8670330638,485.415965868,0.0,448.566543614,448.566543614,6.55678661356,0.0,6.55678661356
 08/02  16:00:00,1619.40598586,46.9674050847,484.589291558,0.0,448.566543614,448.566543614,8.75468097981,0.0,8.75468097981
 08/02  17:00:00,1489.37262897,38.9736821188,477.734645082,0.0,348.885089477,398.725816546,6.54850263558,0.0,6.54850263558
 08/02  18:00:00,1284.50852071,31.5237150517,475.825864115,0.0,249.203635341,299.044362409,4.36810247824,0.0,4.36810247824
 08/02  19:00:00,1270.84595223,29.961418656,479.589831313,0.0,249.203635341,299.044362409,2.19175966696,0.0,2.19175966696
 08/02  20:00:00,1167.76077284,28.4906694698,484.778544786,0.0,149.522181205,249.203635341,4.36512629071,0.0,4.36512629071
 08/02  21:00:00,1145.14456078,28.4373896149,486.66316874,0.0,149.522181205,249.203635341,2.18891929116,0.0,2.18891929116
 08/02  22:00:00,349.356180608,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991423508,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876207212,0.0,2.1876207212
 08/02  24:00:00,287.769224668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  01:00:00,287.769225168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776132786,0.0,2.18776132786
 08/03  02:00:00,475.270116447,1.14922379457,145.624846891,0.0,24.9203635341,199.362908273,2.18773114978,0.0,2.18773114978
 08/03  03:00:00,287.769224279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  04:00:00,299.991424247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770102022,0.0,2.18770102022
 08/03  05:00:00,469.223019499,0.766149196381,91.9484294388,0.0,49.8407270682,199.362908273,2.18902060769,0.0,2.18902060769
 08/03  06:00:00,1023.99509434,38.3539786021,514.851070332,0.0,49.8407270682,199.362908273,2.18838981271,0.0,2.18838981271
 08/03  07:00:00,1092.60138306,28.4373896149,486.330063996,0.0,149.522181205,199.362908273,2.19358266716,0.0,2.19358266716
 08/03  08:00:00,1634.79477637,38.6864191078,470.038320379,0.0,448.566543614,448.566543614,8.73943652279,0.0,8.73943652279
 08/03  09:00:00,1600.83390079,42.0824868803,470.093513905,0.0,448.566543614,448.566543614,6.56365179975,0.0,6.56365179975
 08/03  10:00:00,1548.55939643,39.6847210685,468.521688383,0.0,448.566543614,448.566543614,8.74714799836,0.0,8.74714799836
 08/03  11:00:00,1544.30124327,38.9307834804,464.834084537,0.0,448.566543614,448.566543614,10.9449084079,0.0,10.9449084079
 08/03  12:00:00,1495.50990034,34.7274649542,470.083271348,0.0,448.566543614,398.725816546,10.9662776402,0.0,10.9662776402
 08/03  13:00:00,1542.17328986,39.3729210147,462.261533778,0.0,448.566543614,448.566543614,10.9587411393,0.0,10.9587411393
 08/03  14:00:00,1548.84760439,43.7303956354,465.006618464,0.0,448.566543614,448.566543614,8.73795300882,0.0,8.73795300882
 08/03  15:00:00,1560.41773138,47.3859209434,474.93701827,0.0,448.566543614,448.566543614,6.557354825,0.0,6.557354825
 08/03  16:00:00,1614.65655496,49.8397629293,478.926546178,0.0,448.566543614,448.566543614,8.75421522192,0.0,8.75421522192
 08/03  17:00:00,1494.64280856,43.5708495273,477.558340436,0.0,348.885089477,398.725816546,6.54833318,0.0,6.54833318
 08/03  18:00:00,1287.25309483,34.1746731185,476.840029692,0.0,249.203635341,299.044362409,4.36849288927,0.0,4.36849288927
 08/03  19:00:00,1270.78838084,30.1275832402,479.366093414,0.0,249.203635341,299.044362409,2.1919544429,0.0,2.1919544429
 08/03  20:00:00,1165.58649482,28.437394967,482.657539575,0.0,149.522181205,249.203635341,4.36501853741,0.0,4.36501853741
 08/03  21:00:00,1142.53747017,28.4373896149,484.056077054,0.0,149.522181205,249.203635341,2.18886120176,0.0,2.18886120176
 08/03  22:00:00,349.356181532,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.991423368,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876446359,0.0,2.1876446359
 08/03  24:00:00,287.769226016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761463384,0.0,2.18761463384
 08/04  01:00:00,287.769225084,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769227227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775714679,0.0,2.18775714679
 08/04  03:00:00,287.769225132,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991424471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772804582,0.0,2.18772804582
 08/04  05:00:00,349.35723761,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888641314,0.0,2.1888641314
 08/04  06:00:00,1029.94895157,38.0964132073,512.545231984,0.0,49.8407270682,199.362908273,2.18859064072,0.0,2.18859064072
 08/04  07:00:00,1096.41650852,28.4373896149,490.145186557,0.0,149.522181205,199.362908273,4.36638399,0.0,4.36638399
 08/04  08:00:00,1632.12700421,37.0840588542,468.955395618,0.0,448.566543614,448.566543614,6.55983080708,0.0,6.55983080708
 08/04  09:00:00,1602.43739908,42.9402328694,471.014857132,0.0,448.566543614,448.566543614,8.74405126644,0.0,8.74405126644
 08/04  10:00:00,1561.61529352,46.4888805353,477.313623426,0.0,448.566543614,448.566543614,6.56519707177,0.0,6.56519707177
 08/04  11:00:00,1570.20398966,48.7268917617,484.9680035,0.0,448.566543614,448.566543614,10.9447709055,0.0,10.9447709055
 08/04  12:00:00,1518.26108036,43.0447670478,489.073801107,0.0,448.566543614,398.725816546,10.9635288789,0.0,10.9635288789
 08/04  13:00:00,1558.18509968,44.7048337411,475.558164629,0.0,448.566543614,448.566543614,10.9584522375,0.0,10.9584522375
 08/04  14:00:00,1544.83948423,42.5538523384,461.753819586,0.0,448.566543614,448.566543614,8.73801396362,0.0,8.73801396362
 08/04  15:00:00,1542.12550855,41.4843490482,460.109694121,0.0,448.566543614,448.566543614,6.55815896786,0.0,6.55815896786
 08/04  16:00:00,1589.05329288,40.4484744368,459.180696211,0.0,448.566543614,448.566543614,8.75404782879,0.0,8.75404782879
 08/04  17:00:00,1480.27359447,35.093419895,468.617966913,0.0,348.885089477,398.725816546,6.54838676469,0.0,6.54838676469
 08/04  18:00:00,1289.05215304,29.1248887284,482.72972028,0.0,249.203635341,299.044362409,4.36842272357,0.0,4.36842272357
 08/04  19:00:00,1277.40464389,28.6026786637,487.507259823,0.0,249.203635341,299.044362409,2.19177774678,0.0,2.19177774678
 08/04  20:00:00,1175.44594102,28.4373896149,492.516990084,0.0,149.522181205,249.203635341,4.36506214629,0.0,4.36506214629
 08/04  21:00:00,1153.33927654,28.4373896149,494.857882442,0.0,149.522181205,249.203635341,2.18887885814,0.0,2.18887885814
 08/04  22:00:00,349.356183322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18774428014,0.0,2.18774428014
 08/04  23:00:00,299.991422881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769227081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771526363,0.0,2.18771526363
 08/05  01:00:00,237.928498714,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928500457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768794203,0.0,2.18768794203
 08/05  03:00:00,237.928499901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766002674,0.0,2.18766002674
 08/05  04:00:00,250.150697067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596148201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888743069,0.0,2.18888743069
 08/05  06:00:00,1029.06308895,34.8315628799,514.896115705,0.0,49.8407270682,199.362908273,2.93368097468,0.745264527503,2.18841644718
 08/05  07:00:00,1002.25907844,28.4373896149,495.669902986,0.0,49.8407270682,199.362908273,5.10466170819,2.91461810211,2.19004360608
 08/05  08:00:00,1244.72387289,28.4373896149,488.931771984,0.0,249.203635341,249.203635341,2.19188331666,0.0,2.19188331666
 08/05  09:00:00,1205.16435898,28.4394084752,486.034723262,0.0,249.203635341,249.203635341,6.54237364931,0.0,6.54237364931
 08/05  10:00:00,1152.37002376,29.5182777194,481.051013013,0.0,249.203635341,249.203635341,2.19313008772,0.0,2.19313008772
 08/05  11:00:00,1149.24412723,30.3425764562,477.099412868,0.0,249.203635341,249.203635341,6.54528235728,0.0,6.54528235728
 08/05  12:00:00,1151.05864219,30.4540491127,478.803509226,0.0,249.203635341,249.203635341,4.36786364827,0.0,4.36786364827
 08/05  13:00:00,1150.35871763,31.216394863,477.341590667,0.0,249.203635341,249.203635341,4.36682478453,0.0,4.36682478453
 08/05  14:00:00,902.619830158,30.4844040885,479.539735601,0.0,74.7610906023,174.442544739,2.19182848057,0.0,2.19182848057
 08/05  15:00:00,903.463335445,30.45082078,480.417525275,0.0,74.7610906023,174.442544739,4.36174970832,0.0,4.36174970832
 08/05  16:00:00,951.440881575,31.3389657645,478.617784331,0.0,74.7610906023,174.442544739,2.1915227691,0.0,2.1915227691
 08/05  17:00:00,913.898309052,30.8473420437,479.663793127,0.0,24.9203635341,149.522181205,2.18856936829,0.0,2.18856936829
 08/05  18:00:00,812.926672496,19.0378423157,420.206355418,0.0,24.9203635341,149.522181205,2.18856236545,0.0,2.18856236545
 08/05  19:00:00,715.280889712,15.8656915763,353.304790732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  20:00:00,436.845235897,0.957686495476,78.4640349439,0.0,24.9203635341,149.522181205,2.18859099292,0.0,2.18859099292
 08/05  21:00:00,436.410643291,1.14922379457,95.493801387,0.0,24.9203635341,149.522181205,2.18926909248,0.0,2.18926909248
 08/05  22:00:00,274.59509386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765170456,0.0,2.18765170456
 08/05  23:00:00,250.150696527,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,237.928500916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762395828,0.0,2.18762395828
 08/06  01:00:00,237.928148079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928150062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730068315,0.0,2.18730068315
 08/06  03:00:00,237.928148093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150347901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728850752,0.0,2.18728850752
 08/06  05:00:00,274.595797388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851848402,0.0,2.18851848402
 08/06  06:00:00,297.852533401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,650.247531357,13.1821205017,275.242473413,0.0,24.9203635341,149.522181205,2.18735387746,0.0,2.18735387746
 08/06  08:00:00,888.210041587,21.6020469196,470.990339893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,823.782769941,18.2818273705,447.203674598,0.0,24.9203635341,149.522181205,2.18734198746,0.0,2.18734198746
 08/06  10:00:00,857.968203143,22.7677846244,521.580814347,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,783.563213507,18.2398891232,455.914146298,0.0,24.9203635341,149.522181205,2.18816975568,0.0,2.18816975568
 08/06  12:00:00,862.832971256,22.6648432142,526.547821215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,785.188552706,18.1839809573,457.59434032,0.0,24.9203635341,149.522181205,2.18944687229,0.0,2.18944687229
 08/06  14:00:00,862.826636929,22.7056916611,526.500637255,0.0,24.9203635341,149.522181205,2.18817204371,0.0,2.18817204371
 08/06  15:00:00,784.360146957,18.2421760575,456.709496133,0.0,24.9203635341,149.522181205,2.18734192498,0.0,2.18734192498
 08/06  16:00:00,910.525965349,22.8086516459,525.208918179,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,869.936623233,18.4105630052,456.56220001,0.0,24.9203635341,149.522181205,2.18733002137,0.0,2.18733002137
 08/06  18:00:00,943.646905721,22.797377972,521.674538724,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,827.111284333,17.0405860875,434.854704147,0.0,24.9203635341,149.522181205,2.18734683189,0.0,2.18734683189
 08/06  20:00:00,841.179459119,16.3731068837,422.411996998,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,752.58878428,12.2457729139,356.840283121,0.0,24.9203635341,149.522181205,2.18825268134,0.0,2.18825268134
 08/06  22:00:00,491.69932382,4.6699166158,163.124143016,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,337.722465026,0.766149196381,59.6548254303,0.0,24.9203635341,149.522181205,2.18734227385,0.0,2.18734227385
 08/06  24:00:00,282.588016891,0.38307459819,30.7012210807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,631.348299239,11.3282276601,278.890746718,0.0,24.9203635341,199.362908273,2.18775123947,0.0,2.18775123947
 08/07  02:00:00,287.769228711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762235346,0.0,2.18762235346
 08/07  03:00:00,287.769228417,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,299.99142762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776867383,0.0,2.18776867383
 08/07  05:00:00,349.35724094,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889051634,0.0,2.1889051634
 08/07  06:00:00,1040.93166075,35.4967191754,526.100071314,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1100.16054435,28.4997184777,493.826883358,0.0,149.522181205,199.362908273,4.3667612264,0.0,4.3667612264
 08/07  08:00:00,1632.69547493,33.1703898052,473.437512708,0.0,448.566543614,448.566543614,8.73997146114,0.0,8.73997146114
 08/07  09:00:00,1596.8049805,38.7405301601,468.642417655,0.0,448.566543614,448.566543614,6.56312022567,0.0,6.56312022567
 08/07  10:00:00,1551.37735462,42.2624583535,469.011987703,0.0,448.566543614,448.566543614,8.74622593768,0.0,8.74622593768
 08/07  11:00:00,1555.14509328,44.0615871589,472.125903981,0.0,448.566543614,448.566543614,10.9443314849,0.0,10.9443314849
 08/07  12:00:00,1503.2563124,39.7853494846,474.335321367,0.0,448.566543614,398.725816546,10.9667621097,0.0,10.9667621097
 08/07  13:00:00,1562.03800964,46.5193488786,477.226571054,0.0,448.566543614,448.566543614,10.9585651676,0.0,10.9585651676
 08/07  14:00:00,1564.30080474,49.942561202,477.151015257,0.0,448.566543614,448.566543614,8.73878221103,0.0,8.73878221103
 08/07  15:00:00,1565.24835341,53.6794800101,474.34763323,0.0,448.566543614,448.566543614,6.55730295648,0.0,6.55730295648
 08/07  16:00:00,1620.164225,56.2537734504,478.578005779,0.0,448.566543614,448.566543614,8.75430510074,0.0,8.75430510074
 08/07  17:00:00,1495.54916313,47.7755269715,474.637598178,0.0,348.885089477,398.725816546,6.54913721986,0.0,6.54913721986
 08/07  18:00:00,1286.39266801,35.6364491985,474.478933848,0.0,249.203635341,299.044362409,4.36854280236,0.0,4.36854280236
 08/07  19:00:00,1272.8912015,31.8475052119,480.023896002,0.0,249.203635341,299.044362409,2.19197990435,0.0,2.19197990435
 08/07  20:00:00,1165.76984457,29.218393414,482.059879479,0.0,149.522181205,249.203635341,4.36509188676,0.0,4.36509188676
 08/07  21:00:00,1141.46242593,28.6831598972,482.735257155,0.0,149.522181205,249.203635341,2.1888930159,0.0,2.1888930159
 08/07  22:00:00,594.47868373,4.92529968126,195.259263621,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,692.056091149,9.59310248038,298.034953834,0.0,24.9203635341,199.362908273,2.18774672492,0.0,2.18774672492
 08/07  24:00:00,287.769229418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765228374,0.0,2.18765228374
 08/08  01:00:00,423.424210058,1.14922379457,93.7790346147,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769230974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762979938,0.0,2.18762979938
 08/08  03:00:00,287.769229025,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  04:00:00,299.991428157,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877778713,0.0,2.1877778713
 08/08  05:00:00,349.357243618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892476061,0.0,2.18892476061
 08/08  06:00:00,1024.58483765,38.1410449854,507.10891962,0.0,49.8407270682,199.362908273,2.18842969967,0.0,2.18842969967
 08/08  07:00:00,1100.34915221,28.4373896149,494.077815961,0.0,149.522181205,199.362908273,4.3665746653,0.0,4.3665746653
 08/08  08:00:00,1630.64276971,37.9625207942,466.592671946,0.0,448.566543614,448.566543614,6.56026069381,0.0,6.56026069381
 08/08  09:00:00,1592.97276541,44.9775533176,458.584016863,0.0,448.566543614,448.566543614,8.74473429773,0.0,8.74473429773
 08/08  10:00:00,1553.85097883,48.8203536793,465.56071976,0.0,448.566543614,448.566543614,6.56467273189,0.0,6.56467273189
 08/08  11:00:00,1559.88709543,50.8691960683,470.925998959,0.0,448.566543614,448.566543614,10.945997281,0.0,10.945997281
 08/08  12:00:00,1503.92451166,44.9335757996,470.249645175,0.0,448.566543614,398.725816546,10.9633116353,0.0,10.9633116353
 08/08  13:00:00,1561.76844718,52.502453891,470.670392233,0.0,448.566543614,448.566543614,13.1473877652,0.0,13.1473877652
 08/08  14:00:00,1576.20052585,57.2299495756,481.794282656,0.0,448.566543614,448.566543614,6.55901060043,0.0,6.55901060043
 08/08  15:00:00,1552.10549001,43.7795453566,470.708957192,0.0,448.566543614,448.566543614,6.55727411319,0.0,6.55727411319
 08/08  16:00:00,1591.74118902,43.5779791651,458.739058807,0.0,448.566543614,448.566543614,8.75430793298,0.0,8.75430793298
 08/08  17:00:00,1479.9182727,37.1821971658,466.173845495,0.0,348.885089477,398.725816546,6.5487755627,0.0,6.5487755627
 08/08  18:00:00,1284.85605756,30.0247450706,477.633753717,0.0,249.203635341,299.044362409,4.3685746851,0.0,4.3685746851
 08/08  19:00:00,1279.63406836,28.9217735794,480.873909043,0.0,249.203635341,299.044362409,4.36346748983,0.0,4.36346748983
 08/08  20:00:00,1166.73896104,28.4415020768,483.805884776,0.0,149.522181205,249.203635341,2.19280760165,0.0,2.19280760165
 08/08  21:00:00,1144.02095047,28.4373896149,485.53955039,0.0,149.522181205,249.203635341,2.18901485845,0.0,2.18901485845
 08/08  22:00:00,349.356187951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18770701304,0.0,2.18770701304
 08/08  23:00:00,299.991426808,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,287.769230379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776888957,0.0,2.18776888957
 08/09  01:00:00,287.76923153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774780975,0.0,2.18774780975
 08/09  02:00:00,287.769230232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769232168,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877260973,0.0,2.1877260973
 08/09  04:00:00,299.991427865,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,349.357244903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880033097,0.0,2.18880033097
 08/09  06:00:00,1031.53806227,36.7739444626,515.429242961,0.0,49.8407270682,199.362908273,2.18861603682,0.0,2.18861603682
 08/09  07:00:00,1102.75830566,28.4373896149,496.486848409,0.0,149.522181205,199.362908273,4.52640367747,0.159641549469,4.366762128
 08/09  08:00:00,1631.82373339,36.5570892098,469.179057266,0.0,448.566543614,448.566543614,6.56009290132,0.0,6.56009290132
 08/09  09:00:00,1593.80651642,42.4594155925,461.925050104,0.0,448.566543614,448.566543614,8.74528153083,0.0,8.74528153083
 08/09  10:00:00,1548.67629503,45.8846029274,462.333689775,0.0,448.566543614,448.566543614,8.74618742684,0.0,8.74618742684
 08/09  11:00:00,1558.70749639,47.4699435108,472.457516377,0.0,448.566543614,448.566543614,8.75925375944,0.0,8.75925375944
 08/09  12:00:00,1514.02764799,42.4371234492,484.398013383,0.0,448.566543614,398.725816546,13.1558292309,0.0,13.1558292309
 08/09  13:00:00,1574.2175026,48.2471884171,489.6391821,0.0,448.566543614,448.566543614,10.9595220391,0.0,10.9595220391
 08/09  14:00:00,1571.68245727,47.9120376198,488.13060757,0.0,448.566543614,448.566543614,6.55826009023,0.0,6.55826009023
 08/09  15:00:00,1554.76592214,44.2174640613,472.771901965,0.0,448.566543614,448.566543614,8.7373619068,0.0,8.7373619068
 08/09  16:00:00,1596.23885596,43.3131491129,463.599928783,0.0,448.566543614,448.566543614,8.75525698297,0.0,8.75525698297
 08/09  17:00:00,1481.56143016,37.4855220342,467.513672363,0.0,348.885089477,398.725816546,4.37223305474,0.0,4.37223305474
 08/09  18:00:00,1292.75982948,30.7636930066,484.798571014,0.0,249.203635341,299.044362409,4.36883161415,0.0,4.36883161415
 08/09  19:00:00,1287.69253531,29.3585806245,488.495566021,0.0,249.203635341,299.044362409,4.36360796305,0.0,4.36360796305
 08/09  20:00:00,1172.91537242,28.446617991,489.977174967,0.0,149.522181205,249.203635341,4.36535812266,0.0,4.36535812266
 08/09  21:00:00,1150.42042033,28.4373896149,491.939018514,0.0,149.522181205,249.203635341,2.1890293697,0.0,2.1890293697
 08/09  22:00:00,349.356186953,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,299.99142998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764935657,0.0,2.18764935657
 08/09  24:00:00,287.769230308,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,287.769232771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762953266,0.0,2.18762953266
 08/10  02:00:00,287.769232993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778163103,0.0,2.18778163103
 08/10  03:00:00,287.769231435,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991431293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776189304,0.0,2.18776189304
 08/10  05:00:00,349.357247279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882620118,0.0,2.18882620118
 08/10  06:00:00,1028.1203846,35.9630551666,512.822355878,0.0,49.8407270682,199.362908273,0.155281252722,0.135281252722,0.02
 08/10  07:00:00,1103.17961209,28.4656519198,496.880004527,0.0,149.522181205,199.362908273,4.36716700761,0.0,4.36716700761
 08/10  08:00:00,1630.3896353,38.6332852683,465.66875452,0.0,448.566543614,448.566543614,8.74035114287,0.0,8.74035114287
 08/10  09:00:00,1592.75005228,44.1561799865,459.171811889,0.0,448.566543614,448.566543614,6.563953346,0.0,6.563953346
 08/10  10:00:00,1547.23493358,46.5057068216,460.195606104,0.0,448.566543614,448.566543614,8.74717589478,0.0,8.74717589478
 08/10  11:00:00,1551.03904785,48.1735951435,462.545737067,0.0,448.566543614,448.566543614,10.9447237494,0.0,10.9447237494
 08/10  12:00:00,1500.38164202,43.0669025476,466.997830282,0.0,448.566543614,398.725816546,10.9655223463,0.0,10.9655223463
 08/10  13:00:00,1556.88868036,49.3004744363,467.958049326,0.0,448.566543614,448.566543614,10.959105047,0.0,10.959105047
 08/10  14:00:00,1559.06010306,52.5057431601,468.024561625,0.0,448.566543614,448.566543614,8.7385164725,0.0,8.7385164725
 08/10  15:00:00,1564.48020657,56.2067180926,470.526694602,0.0,448.566543614,448.566543614,6.55763552879,0.0,6.55763552879
 08/10  16:00:00,1627.08515369,58.2187055736,482.780665413,0.0,448.566543614,448.566543614,8.75498567621,0.0,8.75498567621
 08/10  17:00:00,1509.17967915,49.529152692,486.439913608,0.0,348.885089477,398.725816546,6.5490636831,0.0,6.5490636831
 08/10  18:00:00,1291.57081401,37.5997398774,480.295230929,0.0,249.203635341,299.044362409,4.3682841844,0.0,4.3682841844
 08/10  19:00:00,1280.95471543,32.3924970039,479.296606557,0.0,249.203635341,299.044362409,4.36363188257,0.0,4.36363188257
 08/10  20:00:00,1166.20530785,29.161225558,482.552500517,0.0,149.522181205,249.203635341,2.19267386469,0.0,2.19267386469
