Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  21:00:00,1141.57907836,28.6022569939,482.932806969,0.0,149.522181205,249.203635341,2.18887662986,0.0,2.18887662986
 08/10  22:00:00,486.079732774,0.766149196381,108.806153669,0.0,49.8407270682,199.362908273,2.1876547759,0.0,2.1876547759
 08/10  23:00:00,767.44270239,13.4457932867,362.642628531,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,628.503276122,9.82326431492,272.868460719,0.0,24.9203635341,199.362908273,2.18777373463,0.0,2.18777373463
 08/11  01:00:00,415.227801407,1.07260887493,88.3743594872,0.0,24.9203635341,199.362908273,2.18770500543,0.0,2.18770500543
 08/11  02:00:00,287.76923341,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,287.769234711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777273813,0.0,2.18777273813
 08/11  04:00:00,299.99143038,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,663.248337936,11.7222362773,249.949446797,0.0,49.8407270682,199.362908273,2.18904164122,0.0,2.18904164122
 08/11  06:00:00,1063.24327235,35.8929517303,548.015441986,0.0,49.8407270682,199.362908273,2.188501663,0.0,2.188501663
 08/11  07:00:00,1096.23542781,28.4405054202,489.960959429,0.0,149.522181205,199.362908273,4.36686277371,0.0,4.36686277371
 08/11  08:00:00,1633.84573786,39.7141669323,468.07261475,0.0,448.566543614,448.566543614,6.56007636268,0.0,6.56007636268
 08/11  09:00:00,1604.73645412,45.6586336264,471.085844251,0.0,448.566543614,448.566543614,8.74511556264,0.0,8.74511556264
 08/11  10:00:00,1567.41941559,49.1108777558,481.257545175,0.0,448.566543614,448.566543614,8.74611216433,0.0,8.74611216433
 08/11  11:00:00,1574.21254285,50.8740775325,487.720757843,0.0,448.566543614,448.566543614,8.75929669492,0.0,8.75929669492
 08/11  12:00:00,1516.45215533,45.3213905585,484.946226606,0.0,448.566543614,398.725816546,13.1561237268,0.0,13.1561237268
 08/11  13:00:00,1580.85065801,52.9418488279,490.918089494,0.0,448.566543614,448.566543614,10.9598927775,0.0,10.9598927775
 08/11  14:00:00,1584.00966113,57.8882393517,485.81787763,0.0,448.566543614,448.566543614,6.55846447454,0.0,6.55846447454
 08/11  15:00:00,1594.76512788,67.3463949504,486.88721559,0.0,448.566543614,448.566543614,8.73674764662,0.0,8.73674764662
 08/11  16:00:00,1649.18205858,73.1754238554,486.582449986,0.0,448.566543614,448.566543614,8.75574151679,0.0,8.75574151679
 08/11  17:00:00,1509.92931095,53.5707277835,479.859385605,0.0,348.885089477,398.725816546,4.37245388988,0.0,4.37245388988
 08/11  18:00:00,1286.47561779,37.55100522,475.682969769,0.0,249.203635341,299.044362409,6.5431207452,0.0,6.5431207452
 08/11  19:00:00,1277.59546171,33.0086783793,474.896050394,0.0,249.203635341,299.044362409,2.19171847278,0.0,2.19171847278
 08/11  20:00:00,1163.89785117,29.4766284004,479.929634016,0.0,149.522181205,249.203635341,4.36510823388,0.0,4.36510823388
 08/11  21:00:00,1140.57128501,28.8229370775,481.704331425,0.0,149.522181205,249.203635341,2.18889790781,0.0,2.18889790781
 08/11  22:00:00,643.33295687,9.22385394381,235.603892751,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,530.697184841,5.10696122206,173.873166523,0.0,24.9203635341,199.362908273,2.187773669,0.0,2.187773669
 08/11  24:00:00,726.725044014,13.1393336082,345.305239127,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,283.653442085,0.38307459819,31.7662865278,0.0,24.9203635341,149.522181205,2.18775787842,0.0,2.18775787842
 08/12  02:00:00,461.438396446,8.24168605012,179.694804477,0.0,24.9203635341,149.522181205,2.18777720657,0.0,2.18777720657
 08/12  03:00:00,352.559965488,4.15915048488,92.6856095884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.150706938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877264167,0.0,2.1877264167
 08/12  05:00:00,274.596161363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897132051,0.0,2.18897132051
 08/12  06:00:00,1046.03551752,37.4331608831,529.267476861,0.0,49.8407270682,199.362908273,2.18845458509,0.0,2.18845458509
 08/12  07:00:00,996.832215324,28.4373896149,490.245136817,0.0,49.8407270682,199.362908273,2.19033154638,0.0,2.19033154638
 08/12  08:00:00,1236.14910167,29.6354552222,479.15891194,0.0,249.203635341,249.203635341,2.19197427179,0.0,2.19197427179
 08/12  09:00:00,1198.53373116,32.4377398842,475.405729932,0.0,249.203635341,249.203635341,4.36835593482,0.0,4.36835593482
 08/12  10:00:00,1152.45621629,33.9524144985,476.755312448,0.0,249.203635341,249.203635341,4.36687760674,0.0,4.36687760674
 08/12  11:00:00,1155.70406846,34.9955420616,479.683390157,0.0,249.203635341,249.203635341,6.54524248396,0.0,6.54524248396
 08/12  12:00:00,1156.90206812,35.4230968613,480.956398633,0.0,249.203635341,249.203635341,4.3674424205,0.0,4.3674424205
 08/12  13:00:00,1157.067439,35.4979408819,481.179350685,0.0,249.203635341,249.203635341,4.36645707305,0.0,4.36645707305
 08/12  14:00:00,906.305920219,33.8513682508,480.09851886,0.0,74.7610906023,174.442544739,2.1916525519,0.0,2.1916525519
 08/12  15:00:00,903.985440033,33.4765514323,477.913878691,0.0,74.7610906023,174.442544739,2.19100019808,0.0,2.19100019808
 08/12  16:00:00,953.156937976,29.1959328613,482.476850629,0.0,74.7610906023,174.442544739,4.36283471053,0.0,4.36283471053
 08/12  17:00:00,917.738300268,28.457333441,485.893781521,0.0,24.9203635341,149.522181205,2.18842208297,0.0,2.18842208297
 08/12  18:00:00,296.666993608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  19:00:00,289.309932063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850309682,0.0,2.18850309682
 08/12  20:00:00,516.560517049,1.14922379457,151.199861762,0.0,24.9203635341,149.522181205,2.18858396248,0.0,2.18858396248
 08/12  21:00:00,299.040909983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945250631,0.0,2.18945250631
 08/12  22:00:00,274.595101705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772304925,0.0,2.18772304925
 08/12  23:00:00,250.150705126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928509131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770785908,0.0,2.18770785908
 08/13  01:00:00,237.928155206,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928157363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736741078,0.0,2.18736741078
 08/13  03:00:00,237.92815522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150355177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736812323,0.0,2.18736812323
 08/13  05:00:00,274.595809663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847930186,0.0,2.18847930186
 08/13  06:00:00,297.852540862,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,458.617670488,7.17711915166,126.315896755,0.0,24.9203635341,149.522181205,2.18734560502,0.0,2.18734560502
 08/13  08:00:00,735.613369421,18.1737959217,349.626843482,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,853.826515065,22.9618613271,481.93181803,0.0,24.9203635341,149.522181205,2.18736117351,0.0,2.18736117351
 08/13  10:00:00,697.027752836,18.3048624221,396.465545067,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,819.137393901,22.9541998533,496.138442036,0.0,24.9203635341,149.522181205,2.18821751504,0.0,2.18821751504
 08/13  12:00:00,700.158473943,18.239755363,399.660666906,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,818.961015967,22.8563824106,496.058822365,0.0,24.9203635341,149.522181205,2.18947165817,0.0,2.18947165817
 08/13  14:00:00,695.586255723,18.0632150746,395.264987903,0.0,24.9203635341,149.522181205,2.18803755007,0.0,2.18803755007
 08/13  15:00:00,778.708673122,20.7034776613,460.107340385,0.0,24.9203635341,149.522181205,2.18734574453,0.0,2.18734574453
 08/13  16:00:00,743.367678846,18.1361931201,394.085349624,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,902.478767276,22.7082896201,494.171048381,0.0,24.9203635341,149.522181205,2.18734691419,0.0,2.18734691419
 08/13  18:00:00,779.398168638,15.7891119991,385.021898107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,766.114616602,12.1950019311,377.531702433,0.0,24.9203635341,149.522181205,2.18734808261,0.0,2.18734808261
 08/13  20:00:00,788.906226872,11.4934497791,369.464500236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,458.371408557,4.54222508307,123.426709951,0.0,24.9203635341,149.522181205,2.18861379506,0.0,2.18861379506
 08/13  22:00:00,507.778508917,8.31830096976,189.292062191,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,389.872617211,1.14922379457,97.8463189818,0.0,24.9203635341,149.522181205,2.18735398858,0.0,2.18735398858
 08/13  24:00:00,237.928155547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769238927,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877516066,0.0,2.1877516066
 08/14  02:00:00,287.769238711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774092351,0.0,2.18774092351
 08/14  03:00:00,287.76923763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991437275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773038839,0.0,2.18773038839
 08/14  05:00:00,349.357256919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906788741,0.0,2.18906788741
 08/14  06:00:00,1027.0155814,37.4501871761,510.230510458,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  07:00:00,1094.38301466,28.585877737,487.963158182,0.0,149.522181205,199.362908273,4.36723242082,0.0,4.36723242082
 08/14  08:00:00,1635.99887045,38.4092137675,471.771572604,0.0,448.566543614,448.566543614,8.73998632931,0.0,8.73998632931
 08/14  09:00:00,1617.08764131,45.0443391402,485.893574736,0.0,448.566543614,448.566543614,8.74531019937,0.0,8.74531019937
 08/14  10:00:00,1584.8229269,49.6403173071,496.597496521,0.0,448.566543614,448.566543614,6.56558321657,0.0,6.56558321657
 08/14  11:00:00,1592.8740063,55.6911242065,496.64638575,0.0,448.566543614,448.566543614,10.9461222735,0.0,10.9461222735
 08/14  12:00:00,1512.94458712,36.8428416103,489.446293022,0.0,448.566543614,398.725816546,10.9649810761,0.0,10.9649810761
 08/14  13:00:00,1548.56173958,39.2567024358,469.80236949,0.0,448.566543614,448.566543614,13.148730679,0.0,13.148730679
 08/14  14:00:00,1543.60850109,41.2400458891,461.836553746,0.0,448.566543614,448.566543614,6.5596747503,0.0,6.5596747503
 08/14  15:00:00,1547.14753421,42.0864261754,464.605416203,0.0,448.566543614,448.566543614,6.5570946708,0.0,6.5570946708
 08/14  16:00:00,1598.82299116,41.388148569,468.582194622,0.0,448.566543614,448.566543614,10.9390880923,0.0,10.9390880923
 08/14  17:00:00,1484.15038061,36.1597188902,471.576012849,0.0,348.885089477,398.725816546,4.37294944071,0.0,4.37294944071
 08/14  18:00:00,1285.66547437,29.8400319672,478.627845977,0.0,249.203635341,299.044362409,4.36867766209,0.0,4.36867766209
 08/14  19:00:00,1287.30559852,28.7452766322,488.721909858,0.0,249.203635341,299.044362409,4.36329787662,0.0,4.36329787662
 08/14  20:00:00,1180.11360651,28.4373896149,497.184614138,0.0,149.522181205,249.203635341,4.36517109276,0.0,4.36517109276
 08/14  21:00:00,1153.93131355,28.4373896149,495.449900145,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/14  22:00:00,349.356196028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18779087141,0.0,2.18779087141
 08/14  23:00:00,299.991437108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764149834,0.0,2.18764149834
 08/14  24:00:00,287.769237641,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769241479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763399718,0.0,2.18763399718
 08/15  02:00:00,287.769239453,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769240753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877992336,0.0,2.1877992336
 08/15  04:00:00,299.991438612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779139036,0.0,2.18779139036
 08/15  05:00:00,349.35725893,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  06:00:00,1032.55010868,36.1312361911,517.083945175,0.0,49.8407270682,199.362908273,2.24468862317,0.0560693676992,2.18861925547
 08/15  07:00:00,1093.44526733,28.4373896149,487.173744342,0.0,149.522181205,199.362908273,4.56917205284,0.202472990645,4.3666990622
 08/15  08:00:00,1636.63688406,36.5757897585,474.15471136,0.0,448.566543614,448.566543614,8.74163070386,0.0,8.74163070386
 08/15  09:00:00,1615.1438555,43.9674726865,484.643229036,0.0,448.566543614,448.566543614,6.56373267359,0.0,6.56373267359
 08/15  10:00:00,1586.37023883,47.9165054465,500.140652659,0.0,448.566543614,448.566543614,8.74710875337,0.0,8.74710875337
 08/15  11:00:00,1595.00511016,53.2230440696,501.245553573,0.0,448.566543614,448.566543614,10.9464801438,0.0,10.9464801438
 08/15  12:00:00,1528.95631594,45.0071727473,493.249804167,0.0,448.566543614,398.725816546,10.9664755843,0.0,10.9664755843
 08/15  13:00:00,1579.34404692,50.235169674,488.578393871,0.0,448.566543614,448.566543614,13.1477885032,0.0,13.1477885032
 08/15  14:00:00,1576.20075163,52.0195968847,483.859858869,0.0,448.566543614,448.566543614,6.55918165849,0.0,6.55918165849
 08/15  15:00:00,1586.9913458,57.8789729445,488.580813512,0.0,448.566543614,448.566543614,6.55760959551,0.0,6.55760959551
 08/15  16:00:00,1621.36729168,49.5627524136,483.984477822,0.0,448.566543614,448.566543614,8.75523612593,0.0,8.75523612593
 08/15  17:00:00,1479.7242953,38.703808834,466.393516797,0.0,348.885089477,398.725816546,6.54940696459,0.0,6.54940696459
 08/15  18:00:00,1284.56512654,31.1340346079,476.233488965,0.0,249.203635341,299.044362409,4.36905455069,0.0,4.36905455069
 08/15  19:00:00,1279.31597088,29.7847522476,479.692801643,0.0,249.203635341,299.044362409,4.36396076554,0.0,4.36396076554
 08/15  20:00:00,1166.28854757,28.5868702912,483.210068418,0.0,149.522181205,249.203635341,2.19258501086,0.0,2.19258501086
 08/15  21:00:00,1143.5207829,28.4460600902,485.030696151,0.0,149.522181205,249.203635341,2.1890195003,0.0,2.1890195003
 08/15  22:00:00,349.356198081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18776827333,0.0,2.18776827333
 08/15  23:00:00,299.991438282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770230068,0.0,2.18770230068
 08/15  24:00:00,287.769239716,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769243187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769777801,0.0,2.18769777801
 08/16  02:00:00,474.750208845,1.14922379457,145.104917896,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769242902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777994833,0.0,2.18777994833
 08/16  04:00:00,299.991439957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768772491,0.0,2.18768772491
 08/16  05:00:00,349.357261724,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  06:00:00,1021.83005316,37.4517984482,505.043365277,0.0,49.8407270682,199.362908273,2.18865746522,0.0,2.18865746522
 08/16  07:00:00,1097.66895413,28.4989292614,491.336030536,0.0,149.522181205,199.362908273,4.36710129356,0.0,4.36710129356
 08/16  08:00:00,1631.62454759,40.1741622918,465.362721397,0.0,448.566543614,448.566543614,8.74121247391,0.0,8.74121247391
 08/16  09:00:00,1604.2043407,46.3373985943,469.611535044,0.0,448.566543614,448.566543614,6.5646997695,0.0,6.5646997695
 08/16  10:00:00,1563.97370625,49.840240557,476.585891541,0.0,448.566543614,448.566543614,8.7469737312,0.0,8.7469737312
 08/16  11:00:00,1573.07586413,51.7424047241,484.855882515,0.0,448.566543614,448.566543614,10.9464191416,0.0,10.9464191416
 08/16  12:00:00,1527.33409243,46.5439311088,494.472722668,0.0,448.566543614,398.725816546,10.9665491167,0.0,10.9665491167
 08/16  13:00:00,1585.42749899,54.3759340154,491.178677523,0.0,448.566543614,448.566543614,13.1479813337,0.0,13.1479813337
 08/16  14:00:00,1585.34964523,58.489238492,486.328485099,0.0,448.566543614,448.566543614,6.55927271204,0.0,6.55927271204
 08/16  15:00:00,1587.47595797,61.0826680476,485.861718645,0.0,448.566543614,448.566543614,6.55772815816,0.0,6.55772815816
 08/16  16:00:00,1640.47247488,65.4928805567,485.555334241,0.0,448.566543614,448.566543614,8.75548238828,0.0,8.75548238828
 08/16  17:00:00,1510.5835013,51.3292654104,482.718572328,0.0,348.885089477,398.725816546,6.54958161793,0.0,6.54958161793
 08/16  18:00:00,1293.40432188,37.6095155666,483.053307168,0.0,249.203635341,299.044362409,4.36918006595,0.0,4.36918006595
 08/16  19:00:00,1280.14933827,32.4428744515,478.976022535,0.0,249.203635341,299.044362409,4.36408808844,0.0,4.36408808844
 08/16  20:00:00,1165.50797312,29.3121649351,481.704193183,0.0,149.522181205,249.203635341,2.19265457876,0.0,2.19265457876
 08/16  21:00:00,1141.10681335,28.7406643064,482.322119458,0.0,149.522181205,249.203635341,2.18908509868,0.0,2.18908509868
 08/16  22:00:00,514.881223515,2.65418713973,134.550473382,0.0,49.8407270682,199.362908273,2.1877766444,0.0,2.1877766444
 08/16  23:00:00,614.340629918,9.36325772147,242.270229792,0.0,24.9203635341,199.362908273,2.18780669374,0.0,2.18780669374
 08/16  24:00:00,736.337663522,12.0943768565,355.962801635,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,379.703378608,0.766149196381,64.0168418402,0.0,24.9203635341,199.362908273,2.18776948682,0.0,2.18776948682
 08/17  02:00:00,335.154524423,0.38307459819,33.426632381,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769244604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776726398,0.0,2.18776726398
 08/17  04:00:00,299.991442212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776520876,0.0,2.18776520876
 08/17  05:00:00,349.35726493,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  06:00:00,1030.15399562,38.7005688615,512.118534783,0.0,49.8407270682,199.362908273,2.18864852799,0.0,2.18864852799
 08/17  07:00:00,1096.01193059,28.4373896149,489.740540117,0.0,149.522181205,199.362908273,4.3667250456,0.0,4.3667250456
 08/17  08:00:00,1631.68558919,39.0351325191,466.562778129,0.0,448.566543614,448.566543614,8.74121717038,0.0,8.74121717038
 08/17  09:00:00,1600.14013168,46.392427774,464.781661455,0.0,448.566543614,448.566543614,6.56400985491,0.0,6.56400985491
 08/17  10:00:00,1562.3416272,49.9488004986,474.287132368,0.0,448.566543614,448.566543614,8.74758712843,0.0,8.74758712843
 08/17  11:00:00,1579.23506844,51.8277127743,490.358303035,0.0,448.566543614,448.566543614,10.9459483686,0.0,10.9459483686
 08/17  12:00:00,1524.81704716,46.013778012,491.308375262,0.0,448.566543614,398.725816546,10.965927863,0.0,10.965927863
 08/17  13:00:00,1582.28589622,53.3899292302,489.114267071,0.0,448.566543614,448.566543614,13.1493044313,0.0,13.1493044313
 08/17  14:00:00,1581.1231118,55.4956546792,485.095518036,0.0,448.566543614,448.566543614,6.55995072685,0.0,6.55995072685
 08/17  15:00:00,1579.6369298,55.344395094,483.760952794,0.0,448.566543614,448.566543614,6.55744670034,0.0,6.55744670034
 08/17  16:00:00,1620.03657145,48.648477787,482.92049773,0.0,448.566543614,448.566543614,10.9400334253,0.0,10.9400334253
 08/17  17:00:00,1494.8174303,41.1555854838,481.771287204,0.0,348.885089477,398.725816546,4.37331010569,0.0,4.37331010569
 08/17  18:00:00,1284.87944271,32.6399563414,475.975572619,0.0,249.203635341,299.044362409,4.36842468171,0.0,4.36842468171
 08/17  19:00:00,1278.21713304,30.5964787036,477.782226456,0.0,249.203635341,299.044362409,4.36367671576,0.0,4.36367671576
 08/17  20:00:00,1164.50179569,28.7587965462,481.25137645,0.0,149.522181205,249.203635341,4.36560130939,0.0,4.36560130939
 08/17  21:00:00,1141.2969048,28.4881435705,482.764728491,0.0,149.522181205,249.203635341,2.18887782484,0.0,2.18887782484
 08/17  22:00:00,349.3562008,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,299.991443081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876726653,0.0,2.1876726653
 08/17  24:00:00,287.769243097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,495.185542803,1.14922379457,165.540199457,0.0,24.9203635341,199.362908273,2.18781392074,0.0,2.18781392074
 08/18  02:00:00,287.769246106,0.0,0.0,0.0,24.9203635341,199.362908273,2.187674766,0.0,2.187674766
 08/18  03:00:00,287.769245663,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991444905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767589311,0.0,2.18767589311
 08/18  05:00:00,656.341289678,11.7222362773,243.150654839,0.0,49.8407270682,199.362908273,2.18909090339,0.0,2.18909090339
 08/18  06:00:00,1055.2501017,34.2072255,541.707981815,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  07:00:00,1092.77381284,28.4373896149,486.502415603,0.0,149.522181205,199.362908273,4.367285715,0.0,4.367285715
 08/18  08:00:00,1641.5425425,40.5466226931,475.668557594,0.0,448.566543614,448.566543614,8.74094452808,0.0,8.74094452808
 08/18  09:00:00,1624.68901278,49.0495244899,489.757323269,0.0,448.566543614,448.566543614,8.74607051591,0.0,8.74607051591
 08/18  10:00:00,1587.58425317,54.3614858453,492.987899864,0.0,448.566543614,448.566543614,6.56632288944,0.0,6.56632288944
 08/18  11:00:00,1586.92221328,56.6124593543,489.773185089,0.0,448.566543614,448.566543614,10.947790386,0.0,10.947790386
 08/18  12:00:00,1522.69998598,43.860727275,488.589548178,0.0,448.566543614,398.725816546,13.1550205948,0.0,13.1550205948
 08/18  13:00:00,1582.80546852,51.8351582042,490.839856284,0.0,448.566543614,448.566543614,10.963167284,0.0,10.963167284
 08/18  14:00:00,1563.01681643,49.9725144775,476.714856161,0.0,448.566543614,448.566543614,6.55919609897,0.0,6.55919609897
 08/18  15:00:00,1567.52576931,56.38994427,473.022243849,0.0,448.566543614,448.566543614,6.9938476837,0.0,6.9938476837
 08/18  16:00:00,1673.85156843,79.7679432965,504.659332966,0.0,448.566543614,448.566543614,10.5044013281,0.0,10.5044013281
 08/18  17:00:00,1533.23496368,57.7516817983,498.920968591,0.0,348.885089477,398.725816546,4.37265091993,0.0,4.37265091993
 08/18  18:00:00,1285.35593315,34.9833746089,477.525141048,0.0,249.203635341,299.044362409,6.54269191775,0.0,6.54269191775
 08/18  19:00:00,1277.64300339,31.5437538453,476.872604061,0.0,249.203635341,299.044362409,2.19185610694,0.0,2.19185610694
 08/18  20:00:00,1164.45005307,28.9152248633,481.043198199,0.0,149.522181205,249.203635341,4.36547246402,0.0,4.36547246402
 08/18  21:00:00,1141.04700626,28.5133936963,482.48957623,0.0,149.522181205,249.203635341,2.18906162941,0.0,2.18906162941
 08/18  22:00:00,349.356201845,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,504.17749186,1.14922379457,162.309964584,0.0,24.9203635341,199.362908273,2.1878017822,0.0,2.1878017822
 08/18  24:00:00,287.769246269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776736112,0.0,2.18776736112
 08/19  01:00:00,237.928520195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,237.928522064,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877737256,0.0,2.1877737256
 08/19  03:00:00,237.928520058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.150719355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777791918,0.0,2.18777791918
 08/19  05:00:00,274.59618209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897747929,0.0,2.18897747929
 08/19  06:00:00,1027.02943674,38.90956275,508.823238941,0.0,49.8407270682,199.362908273,2.18850284239,0.0,2.18850284239
 08/19  07:00:00,990.518826991,28.569170115,483.799940405,0.0,49.8407270682,199.362908273,2.1903168252,0.0,2.1903168252
 08/19  08:00:00,1238.31213972,31.8520826955,479.157602312,0.0,249.203635341,249.203635341,2.19189376401,0.0,2.19189376401
 08/19  09:00:00,1206.80506992,34.7864603683,482.556454961,0.0,249.203635341,249.203635341,6.54342447816,0.0,6.54342447816
 08/19  10:00:00,1161.28924377,35.1829484782,486.736377692,0.0,249.203635341,249.203635341,2.19332570615,0.0,2.19332570615
 08/19  11:00:00,1158.65118663,32.1197012674,486.876555264,0.0,249.203635341,249.203635341,6.54624518674,0.0,6.54624518674
 08/19  12:00:00,1160.11734261,34.7346394405,485.69132296,0.0,249.203635341,249.203635341,4.36744892499,0.0,4.36744892499
 08/19  13:00:00,1158.91768009,36.0143301154,483.3381654,0.0,249.203635341,249.203635341,4.36716890275,0.0,4.36716890275
 08/19  14:00:00,905.151175711,34.4161302626,478.323707769,0.0,74.7610906023,174.442544739,2.19184744073,0.0,2.19184744073
 08/19  15:00:00,905.096495225,31.2703718705,481.232352306,0.0,74.7610906023,174.442544739,4.36197017158,0.0,4.36197017158
 08/19  16:00:00,956.801431748,31.1958398983,484.197110886,0.0,74.7610906023,174.442544739,2.19168065434,0.0,2.19168065434
 08/19  17:00:00,917.991167687,31.6230452794,482.980918795,0.0,24.9203635341,149.522181205,2.18865545152,0.0,2.18865545152
 08/19  18:00:00,820.149943612,19.9599192891,425.309343613,0.0,24.9203635341,149.522181205,2.18866815677,0.0,2.18866815677
 08/19  19:00:00,773.116433122,15.0427143193,380.99282225,0.0,24.9203635341,149.522181205,2.18867899173,0.0,2.18867899173
 08/19  20:00:00,759.189696695,10.70646521,334.258175181,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  21:00:00,438.507419847,1.14922379457,97.5905509697,0.0,24.9203635341,149.522181205,2.18954028238,0.0,2.18954028238
 08/19  22:00:00,666.160802151,10.3978762122,309.549916922,0.0,24.9203635341,149.522181205,2.18779469885,0.0,2.18779469885
 08/19  23:00:00,250.150719356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779868157,0.0,2.18779868157
 08/19  24:00:00,390.152595753,1.14922379457,110.348115781,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928168137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18729147573,0.0,2.18729147573
 08/20  02:00:00,237.928166124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928168142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731199101,0.0,2.18731199101
 08/20  04:00:00,250.15036391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.595829611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886490302,0.0,2.1886490302
 08/20  06:00:00,297.852551801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734442133,0.0,2.18734442133
 08/20  07:00:00,811.041804078,21.605997223,407.3937074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,767.208341441,18.1933981851,381.20220207,0.0,24.9203635341,149.522181205,2.18738018122,0.0,2.18738018122
 08/20  09:00:00,863.152122288,22.9009960401,491.318280585,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,698.483425067,18.1476556466,398.078412741,0.0,24.9203635341,149.522181205,2.18737185142,0.0,2.18737185142
 08/20  11:00:00,821.376537538,22.7914317785,498.540339837,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,699.477673614,18.301892518,398.917711845,0.0,24.9203635341,149.522181205,2.18824739435,0.0,2.18824739435
 08/20  13:00:00,817.916392063,23.0797384311,494.790818104,0.0,24.9203635341,149.522181205,2.18955150454,0.0,2.18955150454
 08/20  14:00:00,697.597882502,18.5135622633,396.826251362,0.0,24.9203635341,149.522181205,2.18806909606,0.0,2.18806909606
 08/20  15:00:00,816.339169135,23.3884306435,492.906684566,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,746.167520355,18.5234993243,396.497872633,0.0,24.9203635341,149.522181205,2.18733864421,0.0,2.18733864421
 08/20  17:00:00,901.461998952,23.4520791443,492.410481298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,782.315454609,18.3851730007,396.117539713,0.0,24.9203635341,149.522181205,2.1873600808,0.0,2.1873600808
 08/20  19:00:00,904.223970555,22.5449055046,494.893022183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,806.725706695,15.6780607085,385.635899069,0.0,24.9203635341,149.522181205,2.18738135493,0.0,2.18738135493
 08/20  21:00:00,848.309833074,14.2099673314,440.244260853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,751.447143146,10.9614955219,374.274195422,0.0,24.9203635341,149.522181205,2.18737968783,0.0,2.18737968783
 08/20  23:00:00,624.736682227,11.5919583323,297.972131298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,535.910049031,10.352267961,237.546341358,0.0,24.9203635341,149.522181205,2.18734203671,0.0,2.18734203671
 08/21  01:00:00,652.491354417,10.5894135113,290.27056861,0.0,24.9203635341,199.362908273,2.18782839345,0.0,2.18782839345
 08/21  02:00:00,438.709829381,1.25387189128,104.455425492,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,688.959577252,10.5839465018,317.209810699,0.0,24.9203635341,199.362908273,2.1878045277,0.0,2.1878045277
 08/21  04:00:00,299.991449583,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357279128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893772063,0.0,2.18893772063
 08/21  06:00:00,1055.25752987,37.3562448448,538.566380217,0.0,49.8407270682,199.362908273,2.18866966495,0.0,2.18866966495
 08/21  07:00:00,1097.35650964,28.4451637664,491.077312267,0.0,149.522181205,199.362908273,4.36744412902,0.0,4.36744412902
 08/21  08:00:00,1633.29255363,32.2880883205,474.916727106,0.0,448.566543614,448.566543614,8.74166084756,0.0,8.74166084756
 08/21  09:00:00,1596.7069471,37.3597146427,469.971624671,0.0,448.566543614,448.566543614,6.56503048577,0.0,6.56503048577
 08/21  10:00:00,1550.075934,38.3314532172,471.782799394,0.0,448.566543614,448.566543614,8.74770666224,0.0,8.74770666224
 08/21  11:00:00,1551.3512019,39.6472663883,472.225185638,0.0,448.566543614,448.566543614,10.9466207565,0.0,10.9466207565
 08/21  12:00:00,1499.18680424,38.1456629074,470.759172736,0.0,448.566543614,398.725816546,10.967215865,0.0,10.967215865
 08/21  13:00:00,1550.80120055,44.2259690202,466.043845838,0.0,448.566543614,448.566543614,13.1513250845,0.0,13.1513250845
 08/21  14:00:00,1548.7286037,46.6811657139,461.515438131,0.0,448.566543614,448.566543614,6.55994404569,0.0,6.55994404569
 08/21  15:00:00,1546.50503258,47.564860103,458.408534155,0.0,448.566543614,448.566543614,6.55855846908,0.0,6.55855846908
 08/21  16:00:00,1591.58052066,41.7781344389,460.378035323,0.0,448.566543614,448.566543614,10.9418203479,0.0,10.9418203479
 08/21  17:00:00,1481.42952888,34.3912717342,470.475909096,0.0,348.885089477,398.725816546,4.37270073868,0.0,4.37270073868
 08/21  18:00:00,1292.88634642,28.8671148799,486.821575645,0.0,249.203635341,299.044362409,6.54363028796,0.0,6.54363028796
 08/21  19:00:00,1295.8232325,28.6779604992,488.76315321,0.0,249.203635341,299.044362409,2.19190109642,0.0,2.19190109642
 08/21  20:00:00,1172.86191321,28.4373896149,489.932871287,0.0,149.522181205,249.203635341,4.36561079676,0.0,4.36561079676
 08/21  21:00:00,1147.67010128,28.4373896149,489.188664704,0.0,149.522181205,249.203635341,2.18912092618,0.0,2.18912092618
 08/21  22:00:00,349.356208499,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,299.991450724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782611384,0.0,2.18782611384
 08/21  24:00:00,287.769253082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876625321,0.0,2.1876625321
 08/22  01:00:00,287.769253919,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,287.769255957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767954984,0.0,2.18767954984
 08/22  03:00:00,287.769254133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991452975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769440859,0.0,2.18769440859
 08/22  05:00:00,349.357283652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908961354,0.0,2.18908961354
 08/22  06:00:00,1038.74899729,35.3621223684,515.508010994,0.0,49.8407270682,199.362908273,2.58683074153,0.398208084834,2.1886226567
 08/22  07:00:00,1099.88540919,28.4373896149,493.613838297,0.0,149.522181205,199.362908273,4.55817197664,0.190792960812,4.36737901583
 08/22  08:00:00,1633.96516538,32.919130838,474.958281785,0.0,448.566543614,448.566543614,6.56136180289,0.0,6.56136180289
 08/22  09:00:00,1593.12669619,36.2859295405,467.418535803,0.0,448.566543614,448.566543614,8.74784348336,0.0,8.74784348336
 08/22  10:00:00,1550.96072226,40.862992098,469.992459158,0.0,448.566543614,448.566543614,8.74779636138,0.0,8.74779636138
 08/22  11:00:00,1557.78291862,44.3203113842,474.910755971,0.0,448.566543614,448.566543614,10.9467957338,0.0,10.9467957338
 08/22  12:00:00,1506.65324252,40.6531624818,477.579842873,0.0,448.566543614,398.725816546,10.9714095686,0.0,10.9714095686
 08/22  13:00:00,1562.17972626,46.7610237446,477.218759663,0.0,448.566543614,448.566543614,10.9609822469,0.0,10.9609822469
 08/22  14:00:00,1561.8447239,48.5709357382,475.548347101,0.0,448.566543614,448.566543614,8.73991364267,0.0,8.73991364267
 08/22  15:00:00,1565.58522231,51.3642509782,477.019989815,0.0,448.566543614,448.566543614,6.55819580123,0.0,6.55819580123
 08/22  16:00:00,1617.63831324,53.3728467267,478.80893041,0.0,448.566543614,448.566543614,10.9403506117,0.0,10.9403506117
 08/22  17:00:00,1495.99943337,45.317443673,477.49393233,0.0,348.885089477,398.725816546,4.37340249029,0.0,4.37340249029
 08/22  18:00:00,1289.12420263,33.959422845,479.812792305,0.0,249.203635341,299.044362409,4.36854237927,0.0,4.36854237927
 08/22  19:00:00,1289.40111504,30.5996414676,480.486751236,0.0,249.203635341,299.044362409,4.36381573152,0.0,4.36381573152
 08/22  20:00:00,1164.79332064,29.0289277716,481.272732854,0.0,149.522181205,249.203635341,4.36584297296,0.0,4.36584297296
 08/22  21:00:00,1141.09325429,28.6502861683,482.398917914,0.0,149.522181205,249.203635341,2.18897911639,0.0,2.18897911639
 08/22  22:00:00,489.659071006,0.766149196381,112.385464057,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,364.725653088,0.38307459819,50.7755142812,0.0,24.9203635341,199.362908273,2.18777670231,0.0,2.18777670231
 08/22  24:00:00,753.685042223,12.4774514546,372.927030814,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769258102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779554611,0.0,2.18779554611
 08/23  02:00:00,287.769257918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781321043,0.0,2.18781321043
 08/23  03:00:00,430.721348576,1.14922379457,101.076147209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991456336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783175905,0.0,2.18783175905
 08/23  05:00:00,349.357287305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896762518,0.0,2.18896762518
 08/23  06:00:00,1040.30502592,39.6262529139,512.800195611,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  07:00:00,1092.41391742,28.4459366078,486.133929502,0.0,149.522181205,199.362908273,4.36784647381,0.0,4.36784647381
 08/23  08:00:00,1638.06208022,39.7388178495,472.663682199,0.0,448.566543614,448.566543614,8.74225829302,0.0,8.74225829302
 08/23  09:00:00,1616.03605003,46.9475988676,482.984394651,0.0,448.566543614,448.566543614,8.74594514106,0.0,8.74594514106
 08/23  10:00:00,1570.88228724,50.0081728437,484.788764744,0.0,448.566543614,448.566543614,8.74888238936,0.0,8.74888238936
 08/23  11:00:00,1568.61219338,51.4532175701,480.802433186,0.0,448.566543614,448.566543614,8.7622262346,0.0,8.7622262346
 08/23  12:00:00,1511.10386509,45.678689909,478.25186491,0.0,448.566543614,398.725816546,13.1605338877,0.0,13.1605338877
 08/23  13:00:00,1567.67345118,52.726269106,477.618518573,0.0,448.566543614,448.566543614,10.9614869942,0.0,10.9614869942
 08/23  14:00:00,1572.21873081,53.8788203838,482.320527899,0.0,448.566543614,448.566543614,8.74001138531,0.0,8.74001138531
 08/23  15:00:00,1562.60662241,44.8372863572,481.345864711,0.0,448.566543614,448.566543614,6.55953302131,0.0,6.55953302131
 08/23  16:00:00,1601.90472807,42.6504854639,472.036231014,0.0,448.566543614,448.566543614,8.75728294923,0.0,8.75728294923
 08/23  17:00:00,1481.62588083,36.8570567979,468.327659467,0.0,348.885089477,398.725816546,6.54987677603,0.0,6.54987677603
 08/23  18:00:00,1285.38713184,29.9152191564,478.27423755,0.0,249.203635341,299.044362409,4.36945457248,0.0,4.36945457248
 08/23  19:00:00,1289.77393978,28.9179755833,482.47382882,0.0,249.203635341,299.044362409,4.3639262544,0.0,4.3639262544
 08/23  20:00:00,1168.59005754,28.4407950474,485.657595451,0.0,149.522181205,249.203635341,4.36551491553,0.0,4.36551491553
 08/23  21:00:00,1145.75749892,28.4373896149,487.276055154,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/23  22:00:00,349.356214673,0.0,0.0,0.0,49.8407270682,199.362908273,2.18783911173,0.0,2.18783911173
 08/23  23:00:00,299.991456244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778697023,0.0,2.18778697023
 08/23  24:00:00,287.76925648,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,287.769260994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780982009,0.0,2.18780982009
 08/24  02:00:00,287.769259794,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,287.769259748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783218202,0.0,2.18783218202
 08/24  04:00:00,299.991458777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767854926,0.0,2.18767854926
 08/24  05:00:00,349.357291004,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908316936,0.0,2.18908316936
 08/24  06:00:00,1044.18780175,37.6483798258,518.672488121,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1092.30112344,28.4373896149,486.029673461,0.0,149.522181205,199.362908273,4.36759320279,0.0,4.36759320279
 08/24  08:00:00,1638.65066258,38.0635046892,474.838332394,0.0,448.566543614,448.566543614,8.74188732362,0.0,8.74188732362
 08/24  09:00:00,1615.45992578,44.9024952905,484.193115877,0.0,448.566543614,448.566543614,8.74678836022,0.0,8.74678836022
 08/24  10:00:00,1577.82522071,48.0441013801,493.684282702,0.0,448.566543614,448.566543614,8.74867764501,0.0,8.74867764501
 08/24  11:00:00,1575.89209718,49.1109446186,489.938103165,0.0,448.566543614,448.566543614,8.76213899073,0.0,8.76213899073
 08/24  12:00:00,1509.65142739,42.8532131151,480.083732112,0.0,448.566543614,398.725816546,13.1606117889,0.0,13.1606117889
 08/24  13:00:00,1560.1380705,49.1740239954,472.525351846,0.0,448.566543614,448.566543614,10.9626905105,0.0,10.9626905105
 08/24  14:00:00,1553.53456945,48.0543508714,466.637244876,0.0,448.566543614,448.566543614,8.74014541193,0.0,8.74014541193
 08/24  15:00:00,1544.21734619,40.9144957526,462.771163292,0.0,448.566543614,448.566543614,6.55966859782,0.0,6.55966859782
 08/24  16:00:00,1590.44733626,40.136171908,460.886746536,0.0,448.566543614,448.566543614,8.75760077944,0.0,8.75760077944
 08/24  17:00:00,1478.31452152,36.2252393987,465.526899597,0.0,348.885089477,398.725816546,6.55009639432,0.0,6.55009639432
 08/24  18:00:00,1284.7344436,29.4496047531,478.087152799,0.0,249.203635341,299.044362409,4.36897843644,0.0,4.36897843644
 08/24  19:00:00,1288.01773805,28.7156924668,480.919902806,0.0,249.203635341,299.044362409,4.36362669396,0.0,4.36362669396
 08/24  20:00:00,1165.29581247,28.4373896149,482.366747052,0.0,149.522181205,249.203635341,4.36570027434,0.0,4.36570027434
 08/24  21:00:00,1142.20568835,28.4373896149,483.724240464,0.0,149.522181205,249.203635341,0.907375320404,0.0,0.907375320404
 08/24  22:00:00,349.356216875,0.0,0.0,0.0,49.8407270682,199.362908273,1.30046298971,0.0,1.30046298971
 08/24  23:00:00,299.991458972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769894384,0.0,2.18769894384
 08/24  24:00:00,287.769259044,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  01:00:00,287.769263436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772568275,0.0,2.18772568275
 08/25  02:00:00,287.76926275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775221383,0.0,2.18775221383
 08/25  03:00:00,287.769262001,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991461405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777890024,0.0,2.18777890024
 08/25  05:00:00,349.357295562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892955975,0.0,2.18892955975
 08/25  06:00:00,1042.87833602,36.7465065221,518.283567498,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1091.90466984,28.4373896149,485.633209623,0.0,149.522181205,199.362908273,4.3678525099,0.0,4.3678525099
 08/25  08:00:00,1637.92522241,36.6907590309,475.330981056,0.0,448.566543614,448.566543614,8.74253978664,0.0,8.74253978664
 08/25  09:00:00,1617.08594008,43.5967671535,486.993119923,0.0,448.566543614,448.566543614,8.7464006928,0.0,8.7464006928
 08/25  10:00:00,1587.82445466,47.8562743347,500.589489145,0.0,448.566543614,448.566543614,8.74951214806,0.0,8.74951214806
 08/25  11:00:00,1598.63179301,54.556475569,503.538589879,0.0,448.566543614,448.566543614,8.7630837344,0.0,8.7630837344
 08/25  12:00:00,1544.77877808,50.5637715216,503.515430488,0.0,448.566543614,398.725816546,13.162306548,0.0,13.162306548
 08/25  13:00:00,1599.5563619,58.9283965172,500.088718911,0.0,448.566543614,448.566543614,10.9615338918,0.0,10.9615338918
 08/25  14:00:00,1598.94912763,58.5538787461,499.863191839,0.0,448.566543614,448.566543614,8.74030959307,0.0,8.74030959307
 08/25  15:00:00,1609.80126172,67.110914084,502.158642522,0.0,448.566543614,448.566543614,6.55862945787,0.0,6.55862945787
 08/25  16:00:00,1683.02549203,88.5904037035,505.010649829,0.0,448.566543614,448.566543614,10.9415605366,0.0,10.9415605366
 08/25  17:00:00,1541.41216706,64.640469447,500.209299354,0.0,348.885089477,398.725816546,4.37386327792,0.0,4.37386327792
 08/25  18:00:00,1307.33096107,35.642442342,494.85209307,0.0,249.203635341,299.044362409,4.36901199116,0.0,4.36901199116
 08/25  19:00:00,1301.26785745,31.351723483,496.682273866,0.0,249.203635341,299.044362409,4.36430088283,0.0,4.36430088283
 08/25  20:00:00,1168.00444591,29.4344255472,485.967508922,0.0,149.522181205,249.203635341,4.36587864214,0.0,4.36587864214
 08/25  21:00:00,1143.10262506,28.7862979835,484.27226469,0.0,149.522181205,249.203635341,2.18898021952,0.0,2.18898021952
 08/25  22:00:00,428.327039421,0.38307459819,65.01210182,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,443.714883483,0.766149196381,115.806011874,0.0,24.9203635341,199.362908273,2.18768733778,0.0,2.18768733778
 08/25  24:00:00,355.145401662,0.38307459819,53.4174440832,0.0,24.9203635341,199.362908273,2.18785679086,0.0,2.18785679086
 08/26  01:00:00,367.720658997,0.766149196381,101.874743398,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928539066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774812533,0.0,2.18774812533
 08/26  03:00:00,237.928537076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.150736503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777894993,0.0,2.18777894993
 08/26  05:00:00,274.596209365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902908028,0.0,2.18902908028
 08/26  06:00:00,1036.11141688,39.3532980759,508.924458934,0.0,49.8407270682,199.362908273,2.18857399665,0.0,2.18857399665
 08/26  07:00:00,991.195516927,28.4373896149,484.608373215,0.0,49.8407270682,199.362908273,2.1904519129,0.0,2.1904519129
 08/26  08:00:00,1237.17084376,30.7257267392,479.09029134,0.0,249.203635341,249.203635341,2.19208966397,0.0,2.19208966397
 08/26  09:00:00,1202.7656008,33.2172223408,478.943286991,0.0,249.203635341,249.203635341,6.54370895636,0.0,6.54370895636
 08/26  10:00:00,1156.62998006,34.7332756842,481.020984013,0.0,249.203635341,249.203635341,4.36733335597,0.0,4.36733335597
 08/26  11:00:00,1159.67108573,35.6037057654,484.23635386,0.0,249.203635341,249.203635341,4.37090630181,0.0,4.37090630181
 08/26  12:00:00,1160.19666105,35.1660310182,485.433337982,0.0,249.203635341,249.203635341,4.36844889245,0.0,4.36844889245
 08/26  13:00:00,1161.04103429,35.520912385,486.129299384,0.0,249.203635341,249.203635341,4.36770758819,0.0,4.36770758819
 08/26  14:00:00,910.730819482,34.2759099633,485.31728283,0.0,74.7610906023,174.442544739,4.36401790282,0.0,4.36401790282
 08/26  15:00:00,911.62984732,34.1032327422,486.640947049,0.0,74.7610906023,174.442544739,2.191117918,0.0,2.191117918
 08/26  16:00:00,959.067676191,32.6750125206,486.274307661,0.0,74.7610906023,174.442544739,4.36292240453,0.0,4.36292240453
 08/26  17:00:00,917.654468526,29.7656444189,484.501597455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  18:00:00,671.192370105,11.6539824384,302.793338042,0.0,24.9203635341,149.522181205,2.1887149686,0.0,2.1887149686
 08/26  19:00:00,802.439851078,12.8605260528,397.638880151,0.0,24.9203635341,149.522181205,2.18870755909,0.0,2.18870755909
 08/26  20:00:00,460.829963615,1.14922379457,95.4693840217,0.0,24.9203635341,149.522181205,2.18862902898,0.0,2.18862902898
 08/26  21:00:00,394.735293052,0.766149196381,67.7770301711,0.0,24.9203635341,149.522181205,2.18951601808,0.0,2.18951601808
 08/26  22:00:00,373.811213809,0.766149196381,71.2987786609,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,250.150736393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784059664,0.0,2.18784059664
 08/26  24:00:00,394.386872139,1.14922379457,114.582364895,0.0,24.9203635341,149.522181205,2.18778403479,0.0,2.18778403479
 08/27  01:00:00,237.928180533,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928182084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736180786,0.0,2.18736180786
 08/27  03:00:00,237.928180421,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150379987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740876149,0.0,2.18740876149
 08/27  05:00:00,274.59585296,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  06:00:00,358.997351634,1.88803794334,41.81973164,0.0,24.9203635341,149.522181205,2.18737561983,0.0,2.18737561983
 08/27  07:00:00,853.510342236,19.1871218517,448.917114684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,945.692902302,18.2237188652,531.587480867,0.0,24.9203635341,149.522181205,2.18742363418,0.0,2.18742363418
 08/27  09:00:00,949.637138209,22.8228784291,563.862595412,0.0,24.9203635341,149.522181205,2.18739672658,0.0,2.18739672658
 08/27  10:00:00,870.462002597,18.5298921348,541.641574279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,913.889195025,23.000167854,576.825114297,0.0,24.9203635341,149.522181205,2.18828997632,0.0,2.18828997632
 08/27  12:00:00,874.219433922,18.9993581535,544.926290991,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  13:00:00,910.666372486,23.9258875075,572.679813045,0.0,24.9203635341,149.522181205,2.18962146168,0.0,2.18962146168
 08/27  14:00:00,868.278470088,19.0945220065,538.896497623,0.0,24.9203635341,149.522181205,2.18829250717,0.0,2.18829250717
 08/27  15:00:00,883.475071715,23.0804804578,546.39150294,0.0,24.9203635341,149.522181205,2.1874029681,0.0,2.1874029681
 08/27  16:00:00,885.462459345,18.5971059147,507.822470949,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,976.846095788,22.9057442457,554.355848106,0.0,24.9203635341,149.522181205,2.18742080158,0.0,2.18742080158
 08/27  18:00:00,941.446801144,18.3246626217,527.315324942,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,988.345440021,22.2977384191,565.279339794,0.0,24.9203635341,149.522181205,2.18740891936,0.0,2.18740891936
 08/27  20:00:00,838.583582513,13.2996422678,408.515648776,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,773.444355647,16.2997838835,379.458152263,0.0,24.9203635341,149.522181205,2.18830345385,0.0,2.18830345385
 08/27  22:00:00,614.977239511,9.35154547654,263.781187256,0.0,24.9203635341,149.522181205,2.18742250009,0.0,2.18742250009
 08/27  23:00:00,576.340272268,9.44777324774,254.017582134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,553.324645781,10.9670211,253.01522897,0.0,24.9203635341,149.522181205,2.18732061509,0.0,2.18732061509
 08/28  01:00:00,610.110968679,7.05478893658,237.81940971,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,404.571067985,3.77607588669,95.23902197,0.0,24.9203635341,199.362908273,2.18786525238,0.0,2.18786525238
 08/28  03:00:00,287.769270125,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,432.446506534,1.14922379457,90.5791012008,0.0,24.9203635341,199.362908273,2.18778548891,0.0,2.18778548891
 08/28  05:00:00,349.357308947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896601812,0.0,2.18896601812
