Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  06:00:00,1048.70905549,36.9531431716,523.877315164,0.0,49.8407270682,199.362908273,2.18854625974,0.0,2.18854625974
 08/28  07:00:00,1094.51449567,28.5416939292,488.138698702,0.0,149.522181205,199.362908273,4.36796368043,0.0,4.36796368043
 08/28  08:00:00,1633.19138356,36.2572965227,470.846223686,0.0,448.566543614,448.566543614,6.56177296118,0.0,6.56177296118
 08/28  09:00:00,1606.64625725,43.6359083386,475.187763954,0.0,448.566543614,448.566543614,8.74745081765,0.0,8.74745081765
 08/28  10:00:00,1580.38711018,48.4309712459,494.48532964,0.0,448.566543614,448.566543614,8.7496141874,0.0,8.7496141874
 08/28  11:00:00,1589.54663858,54.4697252324,494.540115038,0.0,448.566543614,448.566543614,10.9486630209,0.0,10.9486630209
 08/28  12:00:00,1527.56386126,47.0058031868,489.858375417,0.0,448.566543614,398.725816546,13.1583233347,0.0,13.1583233347
 08/28  13:00:00,1584.49360101,56.3847308661,487.569552549,0.0,448.566543614,448.566543614,10.9665978521,0.0,10.9665978521
 08/28  14:00:00,1581.13598171,57.3799860277,483.223873875,0.0,448.566543614,448.566543614,6.56035478422,0.0,6.56035478422
 08/28  15:00:00,1577.50699241,55.7630011574,481.21223286,0.0,448.566543614,448.566543614,8.73920150691,0.0,8.73920150691
 08/28  16:00:00,1608.6642829,44.9782918719,478.086135152,0.0,448.566543614,448.566543614,8.75722448544,0.0,8.75722448544
 08/28  17:00:00,1481.68831619,36.7170374082,469.161385961,0.0,348.885089477,398.725816546,6.54964788667,0.0,6.54964788667
 08/28  18:00:00,1289.60208395,29.7332613957,482.671093368,0.0,249.203635341,299.044362409,4.36942683086,0.0,4.36942683086
 08/28  19:00:00,1302.37404443,28.9291443861,486.519058217,0.0,249.203635341,299.044362409,4.36438540719,0.0,4.36438540719
 08/28  20:00:00,1168.56482904,28.4398847091,485.633231566,0.0,149.522181205,249.203635341,4.36562743181,0.0,4.36562743181
 08/28  21:00:00,1143.72892426,28.4373896149,485.247458968,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/28  22:00:00,349.356228104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785644191,0.0,2.18785644191
 08/28  23:00:00,299.991469623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782448536,0.0,2.18782448536
 08/28  24:00:00,287.769269881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769274732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786899999,0.0,2.18786899999
 08/29  02:00:00,287.769273725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773468731,0.0,2.18773468731
 08/29  03:00:00,287.769273317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991472516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777906115,0.0,2.18777906115
 08/29  05:00:00,349.3573134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896250598,0.0,2.18896250598
 08/29  06:00:00,1038.85510249,35.3839837289,515.591756016,0.0,49.8407270682,199.362908273,1.07049141153,1.05049141153,0.02
 08/29  07:00:00,1098.45160149,28.4373896149,492.179959758,0.0,149.522181205,199.362908273,4.5588948311,0.190794633598,4.3681001975
 08/29  08:00:00,1632.45416787,33.6399064678,472.72637791,0.0,448.566543614,448.566543614,8.74361768576,0.0,8.74361768576
 08/29  09:00:00,1595.93703723,35.3735284119,471.141135184,0.0,448.566543614,448.566543614,8.74788586863,0.0,8.74788586863
 08/29  10:00:00,1552.32346523,37.8088200919,474.702117313,0.0,448.566543614,448.566543614,8.74900668487,0.0,8.74900668487
 08/29  11:00:00,1556.31686523,39.0384709425,478.646782088,0.0,448.566543614,448.566543614,10.9494719355,0.0,10.9494719355
 08/29  12:00:00,1505.10684501,35.9786479323,480.345314144,0.0,448.566543614,398.725816546,10.9721839602,0.0,10.9721839602
 08/29  13:00:00,1561.60637147,41.8765012258,481.449321935,0.0,448.566543614,448.566543614,13.1543646817,0.0,13.1543646817
 08/29  14:00:00,1564.01692999,43.0019547341,483.744312549,0.0,448.566543614,448.566543614,6.5603666606,0.0,6.5603666606
 08/29  15:00:00,1572.29224033,47.314043207,488.667754767,0.0,448.566543614,448.566543614,8.73990728994,0.0,8.73990728994
 08/29  16:00:00,1620.41456654,48.8323481413,487.058381847,0.0,448.566543614,448.566543614,8.7586954883,0.0,8.7586954883
 08/29  17:00:00,1492.17373194,41.1872143384,477.202847142,0.0,348.885089477,398.725816546,6.55044267916,0.0,6.55044267916
 08/29  18:00:00,1289.46314223,32.1408687184,481.434396891,0.0,249.203635341,299.044362409,4.36950278501,0.0,4.36950278501
 08/29  19:00:00,1299.6641156,30.073813694,482.935474496,0.0,249.203635341,299.044362409,4.3642897562,0.0,4.3642897562
 08/29  20:00:00,1166.13686105,28.5140470352,483.131091351,0.0,149.522181205,249.203635341,2.19315749864,0.0,2.19315749864
 08/29  21:00:00,1142.27101953,28.437741509,483.789197805,0.0,149.522181205,249.203635341,2.18899081791,0.0,2.18899081791
 08/29  22:00:00,349.356231457,0.0,0.0,0.0,49.8407270682,199.362908273,2.18786747782,0.0,2.18786747782
 08/29  23:00:00,299.991471346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773318355,0.0,2.18773318355
 08/29  24:00:00,287.769273197,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,426.644687993,0.766149196381,110.958012005,0.0,24.9203635341,199.362908273,2.18778292716,0.0,2.18778292716
 08/30  02:00:00,352.619256467,0.38307459819,50.8912898582,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769277171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783169271,0.0,2.18783169271
 08/30  04:00:00,299.991474957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788063893,0.0,2.18788063893
 08/30  05:00:00,411.898826699,0.38307459819,48.5828220905,0.0,49.8407270682,199.362908273,2.18919568763,0.0,2.18919568763
 08/30  06:00:00,1031.03252305,37.7893757486,505.369205862,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  07:00:00,1097.43155953,28.4373896149,491.160045654,0.0,149.522181205,199.362908273,4.36765039409,0.0,4.36765039409
 08/30  08:00:00,1630.88258371,37.7073457511,467.087332337,0.0,448.566543614,448.566543614,8.74288496024,0.0,8.74288496024
 08/30  09:00:00,1595.80858826,40.5265780259,465.859614262,0.0,448.566543614,448.566543614,8.74768964824,0.0,8.74768964824
 08/30  10:00:00,1561.20957799,48.5825239713,473.956615787,0.0,448.566543614,448.566543614,8.75083004997,0.0,8.75083004997
 08/30  11:00:00,1577.72968961,51.3402854035,490.076996328,0.0,448.566543614,448.566543614,10.9489813921,0.0,10.9489813921
 08/30  12:00:00,1516.87754474,44.7852875292,486.092075248,0.0,448.566543614,398.725816546,10.9750964452,0.0,10.9750964452
 08/30  13:00:00,1567.00607855,51.5424357724,478.358976882,0.0,448.566543614,448.566543614,13.1542006743,0.0,13.1542006743
 08/30  14:00:00,1560.13979144,52.4011998775,469.889230751,0.0,448.566543614,448.566543614,6.56129208009,0.0,6.56129208009
 08/30  15:00:00,1556.12416409,51.6027390217,465.985269004,0.0,448.566543614,448.566543614,8.73984176742,0.0,8.73984176742
 08/30  16:00:00,1605.11569215,54.9919927177,462.303125665,0.0,448.566543614,448.566543614,8.75878387619,0.0,8.75878387619
 08/30  17:00:00,1483.30366081,46.0321263345,461.120687995,0.0,348.885089477,398.725816546,6.5504904883,0.0,6.5504904883
 08/30  18:00:00,1282.98074201,33.9233196694,471.859666298,0.0,249.203635341,299.044362409,4.36954846744,0.0,4.36954846744
 08/30  19:00:00,1297.60142766,30.4260981454,480.249470895,0.0,249.203635341,299.044362409,4.3643397779,0.0,4.3643397779
 08/30  20:00:00,1169.60114798,28.6501078755,486.459307184,0.0,149.522181205,249.203635341,2.19319394568,0.0,2.19319394568
 08/30  21:00:00,1146.03895261,28.4536648814,487.541202788,0.0,149.522181205,249.203635341,2.18901873756,0.0,2.18901873756
 08/30  22:00:00,349.35623442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18783716195,0.0,2.18783716195
 08/30  23:00:00,299.991474423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776654354,0.0,2.18776654354
 08/30  24:00:00,287.769276077,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,467.863580465,1.14922379457,138.218272303,0.0,24.9203635341,199.362908273,2.18789376631,0.0,2.18789376631
 08/31  02:00:00,287.76927879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769280132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878747562,0.0,2.1878747562
 08/31  04:00:00,299.991478079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774923788,0.0,2.18774923788
 08/31  05:00:00,349.357322283,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903742436,0.0,2.18903742436
 08/31  06:00:00,1032.35682692,39.0494414334,505.428777171,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  07:00:00,1095.45045295,28.4373896149,489.178927677,0.0,149.522181205,199.362908273,4.367813182,0.0,4.367813182
 08/31  08:00:00,1632.67628534,41.0005581527,465.60218927,0.0,448.566543614,448.566543614,8.743373562,0.0,8.743373562
 08/31  09:00:00,1606.09498996,48.3880009863,469.804999479,0.0,448.566543614,448.566543614,8.74782964405,0.0,8.74782964405
 08/31  10:00:00,1566.94683514,49.8568054284,480.104734137,0.0,448.566543614,448.566543614,8.74916362597,0.0,8.74916362597
 08/31  11:00:00,1577.45436145,52.1966295631,488.62847758,0.0,448.566543614,448.566543614,10.9500396744,0.0,10.9500396744
 08/31  12:00:00,1514.51964849,45.4360094448,482.845548314,0.0,448.566543614,398.725816546,10.9714753745,0.0,10.9714753745
 08/31  13:00:00,1549.88290608,49.398438534,460.665195689,0.0,448.566543614,448.566543614,13.1559111779,0.0,13.1559111779
 08/31  14:00:00,1538.92087735,46.8972799548,451.491413013,0.0,448.566543614,448.566543614,6.56110946371,0.0,6.56110946371
 08/31  15:00:00,1539.81971495,48.9457044231,450.352217524,0.0,448.566543614,448.566543614,8.74004831338,0.0,8.74004831338
 08/31  16:00:00,1600.80045553,53.7459851921,458.480061604,0.0,448.566543614,448.566543614,8.7601777844,0.0,8.7601777844
 08/31  17:00:00,1481.57467537,45.2621858693,459.962123795,0.0,348.885089477,398.725816546,6.55069131164,0.0,6.55069131164
 08/31  18:00:00,1283.55889237,33.3209044575,473.040221414,0.0,249.203635341,299.044362409,4.36957688257,0.0,4.36957688257
 08/31  19:00:00,1299.47696196,30.333212652,482.217880601,0.0,249.203635341,299.044362409,4.3645504279,0.0,4.3645504279
 08/31  20:00:00,1172.53714062,28.5904737805,489.454923912,0.0,149.522181205,249.203635341,4.36586919668,0.0,4.36586919668
 08/31  21:00:00,1151.19401976,28.4389647064,492.710965029,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/31  22:00:00,349.356236747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18787891239,0.0,2.18787891239
 08/31  23:00:00,299.991478715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775295696,0.0,2.18775295696
 08/31  24:00:00,287.769278889,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,287.76928359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781182449,0.0,2.18781182449
 09/01  02:00:00,402.920628569,0.766149196381,87.2340136089,0.0,24.9203635341,199.362908273,2.18787106161,0.0,2.18787106161
 09/01  03:00:00,343.641464264,0.38307459819,41.9135190986,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991481707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774943185,0.0,2.18774943185
 09/01  05:00:00,675.169958465,11.3282276601,261.124307374,0.0,49.8407270682,199.362908273,2.18914198349,0.0,2.18914198349
 09/01  06:00:00,1065.83490611,30.686781964,547.269510927,0.0,49.8407270682,199.362908273,2.18867674734,0.0,2.18867674734
 09/01  07:00:00,1092.93889284,28.4373896149,486.667355463,0.0,149.522181205,199.362908273,4.36746833588,0.0,4.36746833588
 09/01  08:00:00,1639.55998153,38.357449384,475.782617526,0.0,448.566543614,448.566543614,6.5630889894,0.0,6.5630889894
 09/01  09:00:00,1603.63903293,42.4345741732,473.717771331,0.0,448.566543614,448.566543614,8.74975432408,0.0,8.74975432408
 09/01  10:00:00,1549.5842906,45.1067563529,464.144099849,0.0,448.566543614,448.566543614,8.75117248487,0.0,8.75117248487
 09/01  11:00:00,1552.10344979,46.8022002086,465.458252063,0.0,448.566543614,448.566543614,10.9505006583,0.0,10.9505006583
 09/01  12:00:00,1500.0967742,42.6980811277,467.305926698,0.0,448.566543614,398.725816546,13.1608520665,0.0,13.1608520665
 09/01  13:00:00,1556.86878353,51.0374018311,466.074068673,0.0,448.566543614,448.566543614,10.9665359536,0.0,10.9665359536
 09/01  14:00:00,1572.45929566,58.0380238,477.294003429,0.0,448.566543614,448.566543614,8.74207890019,0.0,8.74207890019
 09/01  15:00:00,1576.79201664,56.6287830024,483.106515542,0.0,448.566543614,448.566543614,6.55967673488,0.0,6.55967673488
 09/01  16:00:00,1622.90953415,56.4849269386,480.778151564,0.0,448.566543614,448.566543614,10.9430906972,0.0,10.9430906972
 09/01  17:00:00,1500.77327299,46.2721879609,482.543543641,0.0,348.885089477,398.725816546,4.3744073452,0.0,4.3744073452
 09/01  18:00:00,1289.02539851,34.1683401174,479.822898444,0.0,249.203635341,299.044362409,5.74319928767,0.0,5.74319928767
 09/01  19:00:00,1297.45885779,31.4497989763,479.1821133,0.0,249.203635341,299.044362409,2.99170251279,0.0,2.99170251279
 09/01  20:00:00,1164.71504899,28.9994356196,481.223858659,0.0,149.522181205,249.203635341,4.36615330347,0.0,4.36615330347
 09/01  21:00:00,1141.00197549,28.5323553238,482.425525035,0.0,149.522181205,249.203635341,2.18907898864,0.0,2.18907898864
 09/01  22:00:00,349.356239265,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,299.991480265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787624517,0.0,2.18787624517
 09/01  24:00:00,495.186688381,1.14922379457,165.54130936,0.0,24.9203635341,199.362908273,2.18790057024,0.0,2.18790057024
 09/02  01:00:00,237.928557854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928559455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782203063,0.0,2.18782203063
 09/02  03:00:00,237.92855929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788583182,0.0,2.18788583182
 09/02  04:00:00,250.150755823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  05:00:00,404.638570973,0.766149196381,102.124945175,0.0,24.9203635341,149.522181205,2.18902337612,0.0,2.18902337612
 09/02  06:00:00,1037.51510725,39.0247201841,510.655929404,0.0,49.8407270682,199.362908273,2.18865120696,0.0,2.18865120696
 09/02  07:00:00,991.597996423,28.7626708649,484.685526141,0.0,49.8407270682,199.362908273,2.19037458968,0.0,2.19037458968
 09/02  08:00:00,1236.69649733,31.69787282,477.643734515,0.0,249.203635341,249.203635341,4.36432813244,0.0,4.36432813244
 09/02  09:00:00,1205.17391669,34.6311830327,480.644343771,0.0,249.203635341,249.203635341,4.36930056011,0.0,4.36930056011
 09/02  10:00:00,1165.11376023,36.6258744353,489.437517086,0.0,249.203635341,249.203635341,4.36799898966,0.0,4.36799898966
 09/02  11:00:00,1177.94103846,37.4676558426,503.411090246,0.0,249.203635341,249.203635341,4.371574987,0.0,4.371574987
 09/02  12:00:00,1181.73765991,37.3041945534,508.42178859,0.0,249.203635341,249.203635341,6.54300582547,0.0,6.54300582547
 09/02  13:00:00,1178.9742348,37.0923588459,506.10392029,0.0,249.203635341,249.203635341,4.36770129508,0.0,4.36770129508
 09/02  14:00:00,919.737678635,35.7528154266,495.737404661,0.0,74.7610906023,174.442544739,2.19232396624,0.0,2.19232396624
 09/02  15:00:00,914.379023834,37.0722615568,487.249708882,0.0,74.7610906023,174.442544739,4.36273261938,0.0,4.36273261938
 09/02  16:00:00,965.406219192,37.191010464,489.241442073,0.0,74.7610906023,174.442544739,2.19187512814,0.0,2.19187512814
 09/02  17:00:00,923.791595919,32.5764599228,489.990797448,0.0,24.9203635341,149.522181205,2.1887913221,0.0,2.1887913221
 09/02  18:00:00,840.533960957,18.8694790557,436.871159132,0.0,24.9203635341,149.522181205,2.18877230437,0.0,2.18877230437
 09/02  19:00:00,814.872868053,14.7353377499,399.097542958,0.0,24.9203635341,149.522181205,2.18877434896,0.0,2.18877434896
 09/02  20:00:00,784.534389863,11.7444240958,365.016749733,0.0,24.9203635341,149.522181205,2.1887659729,0.0,2.1887659729
 09/02  21:00:00,762.265917662,13.5381400871,368.954806602,0.0,24.9203635341,149.522181205,2.18970886048,0.0,2.18970886048
 09/02  22:00:00,647.737329396,11.2187594924,296.923490748,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,703.704156538,10.2992161963,361.11071778,0.0,24.9203635341,149.522181205,2.1878881107,0.0,2.1878881107
 09/02  24:00:00,329.371452348,0.766149196381,63.5256034528,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,730.357257509,12.4774514546,385.864787666,0.0,24.9203635341,149.522181205,2.18744130279,0.0,2.18744130279
 09/03  02:00:00,348.773559662,0.957686495476,75.9487499745,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928198674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747025197,0.0,2.18747025197
 09/03  04:00:00,250.150396075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.595882607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879908163,0.0,2.18879908163
 09/03  06:00:00,343.478573362,1.51078310826,29.6426404688,0.0,24.9203635341,149.522181205,2.18744754392,0.0,2.18744754392
 09/03  07:00:00,835.748230732,22.6617466239,427.487014463,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,755.976105137,18.3454708124,369.817861519,0.0,24.9203635341,149.522181205,2.18746746763,0.0,2.18746746763
 09/03  09:00:00,850.628865932,22.9505377529,478.745451712,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,691.177903684,18.7868004247,390.133715265,0.0,24.9203635341,149.522181205,2.18745665237,0.0,2.18745665237
 09/03  11:00:00,816.741042758,23.1046266917,493.591601763,0.0,24.9203635341,149.522181205,2.18835843866,0.0,2.18835843866
 09/03  12:00:00,692.891974837,19.102671211,391.531189233,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,812.394732975,23.9677717178,488.381055577,0.0,24.9203635341,149.522181205,2.18971288594,0.0,2.18971288594
 09/03  14:00:00,690.515731755,19.0380848456,389.219531428,0.0,24.9203635341,149.522181205,2.18793005347,0.0,2.18793005347
 09/03  15:00:00,806.578520665,23.6084354408,482.925998462,0.0,24.9203635341,149.522181205,2.18743368652,0.0,2.18743368652
 09/03  16:00:00,732.106102109,19.1200643336,381.839860001,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,890.353701403,22.8431613332,481.911068576,0.0,24.9203635341,149.522181205,2.18745347367,0.0,2.18745347367
 09/03  18:00:00,773.243205809,18.2781392202,387.152295481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,902.053323411,22.611772818,484.111807987,0.0,24.9203635341,149.522181205,2.18703359099,0.0,2.18703359099
 09/03  20:00:00,718.557745825,13.6854317229,314.453069863,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,801.664773954,14.1353275635,393.792413133,0.0,24.9203635341,149.522181205,2.18878041186,0.0,2.18878041186
 09/03  22:00:00,612.284841353,12.1709917761,272.158962056,0.0,24.9203635341,149.522181205,2.18746248407,0.0,2.18746248407
 09/03  23:00:00,368.649415649,1.14922379457,76.6230946515,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928199059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18745116284,0.0,2.18745116284
 09/04  01:00:00,237.928199928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928201812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738622339,0.0,2.18738622339
 09/04  03:00:00,237.928199882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150399695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747084107,0.0,2.18747084107
 09/04  05:00:00,274.595887949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874502064,0.0,2.18874502064
 09/04  06:00:00,306.396251695,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,616.296245544,13.2984889024,252.971679329,0.0,24.9203635341,149.522181205,2.18747052772,0.0,2.18747052772
 09/04  08:00:00,578.143283921,11.3308733119,225.679684212,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,609.281103898,13.5970479743,282.324571939,0.0,24.9203635341,149.522181205,2.18741882061,0.0,2.18741882061
 09/04  10:00:00,761.698148689,20.7963144167,447.972425971,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,693.721836471,18.3769102045,393.086806025,0.0,24.9203635341,149.522181205,2.18838374521,0.0,2.18838374521
 09/04  12:00:00,810.293624746,23.9094177355,486.339388685,0.0,24.9203635341,149.522181205,2.18837295378,0.0,2.18837295378
 09/04  13:00:00,690.482921645,19.1836177978,389.040090676,0.0,24.9203635341,149.522181205,2.18948034704,0.0,2.18948034704
 09/04  14:00:00,806.424211356,23.9783033826,482.401091108,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  15:00:00,686.853445167,19.1835448148,385.412509627,0.0,24.9203635341,149.522181205,2.18734088976,0.0,2.18734088976
 09/04  16:00:00,853.683120648,23.8543359681,480.895904984,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,774.132123006,18.4492783975,387.870069666,0.0,24.9203635341,149.522181205,2.18742648077,0.0,2.18742648077
 09/04  18:00:00,890.538617638,22.9557535954,481.983390599,0.0,24.9203635341,149.522181205,2.18747454421,0.0,2.18747454421
 09/04  19:00:00,782.357251817,17.9848989524,386.829307218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,843.66998215,17.2633610178,405.94663469,0.0,24.9203635341,149.522181205,2.18747649108,0.0,2.18747649108
 09/04  21:00:00,842.251063324,17.6815586912,430.009792214,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  22:00:00,731.994277437,13.1482924755,353.481395239,0.0,24.9203635341,149.522181205,2.18745244268,0.0,2.18745244268
 09/04  23:00:00,368.166048666,1.14922379457,76.139727805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,661.138929044,12.0943768565,330.632713747,0.0,24.9203635341,149.522181205,2.18743664078,0.0,2.18743664078
 09/05  01:00:00,408.377108705,1.14922379457,78.7318884821,0.0,24.9203635341,199.362908273,2.18792563466,0.0,2.18792563466
 09/05  02:00:00,287.769295101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769296896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782276147,0.0,2.18782276147
 09/05  04:00:00,299.991493412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,349.357348146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926414494,0.0,2.18926414494
 09/05  06:00:00,1039.31310727,36.0681320801,515.366343693,0.0,49.8407270682,199.362908273,2.18883929898,0.0,2.18883929898
 09/05  07:00:00,1098.52760009,28.4373896149,492.256012587,0.0,149.522181205,199.362908273,4.36774997893,0.0,4.36774997893
 09/05  08:00:00,1632.57377933,33.2555459,473.230192666,0.0,448.566543614,448.566543614,8.74447364201,0.0,8.74447364201
 09/05  09:00:00,1595.26174541,40.0594389739,465.779764874,0.0,448.566543614,448.566543614,8.74914843713,0.0,8.74914843713
 09/05  10:00:00,1548.91445881,43.9150310413,464.519033224,0.0,448.566543614,448.566543614,8.75100256762,0.0,8.75100256762
 09/05  11:00:00,1554.73967462,47.4991600101,467.872453797,0.0,448.566543614,448.566543614,10.9519334676,0.0,10.9519334676
 09/05  12:00:00,1504.03638546,43.4650193043,471.614891754,0.0,448.566543614,398.725816546,13.1627794803,0.0,13.1627794803
 09/05  13:00:00,1563.78848665,50.900225754,474.553536109,0.0,448.566543614,448.566543614,10.9683489527,0.0,10.9683489527
 09/05  14:00:00,1569.06679097,56.0657240129,476.323681396,0.0,448.566543614,448.566543614,8.74272801044,0.0,8.74272801044
 09/05  15:00:00,1558.62105803,58.6285116737,461.740161046,0.0,448.566543614,448.566543614,6.56026104207,0.0,6.56026104207
 09/05  16:00:00,1606.15565912,59.3096722355,458.8111036,0.0,448.566543614,448.566543614,10.9451279662,0.0,10.9451279662
 09/05  17:00:00,1485.2784882,48.4139316504,461.058264603,0.0,348.885089477,398.725816546,6.55091900591,0.0,6.55091900591
 09/05  18:00:00,1281.67550405,34.6754004667,469.802265565,0.0,249.203635341,299.044362409,4.37004467288,0.0,4.37004467288
 09/05  19:00:00,1299.85999747,30.765671903,482.168409678,0.0,249.203635341,299.044362409,2.19225938635,0.0,2.19225938635
 09/05  20:00:00,1178.00712359,28.7578351081,494.757489946,0.0,149.522181205,249.203635341,4.36654220605,0.0,4.36654220605
 09/05  21:00:00,1148.41673341,28.4926479466,489.879969436,0.0,149.522181205,249.203635341,2.18924182172,0.0,2.18924182172
 09/05  22:00:00,349.356253789,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785596034,0.0,2.18785596034
 09/05  23:00:00,299.991493485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,466.551288286,1.14922379457,136.905968175,0.0,24.9203635341,199.362908273,2.18793586996,0.0,2.18793586996
 09/06  01:00:00,287.769300252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784010519,0.0,2.18784010519
 09/06  02:00:00,287.769298458,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769299753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792547351,0.0,2.18792547351
 09/06  04:00:00,299.991497748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782852772,0.0,2.18782852772
 09/06  05:00:00,512.963437226,1.14922379457,121.730084442,0.0,49.8407270682,199.362908273,2.18928923291,0.0,2.18928923291
 09/06  06:00:00,1023.99295949,37.0165939268,499.097729762,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  07:00:00,1100.17228427,28.4373896149,493.900683629,0.0,149.522181205,199.362908273,4.36841178957,0.0,4.36841178957
 09/06  08:00:00,1631.61023248,35.8106313452,469.71153663,0.0,448.566543614,448.566543614,8.74454419447,0.0,8.74454419447
 09/06  09:00:00,1590.98957678,39.4822257881,462.084782481,0.0,448.566543614,448.566543614,8.75079701227,0.0,8.75079701227
 09/06  10:00:00,1543.74683655,41.7490951924,461.463596649,0.0,448.566543614,448.566543614,8.75149735393,0.0,8.75149735393
 09/06  11:00:00,1546.1890571,44.9275552879,460.724433534,0.0,448.566543614,448.566543614,10.9528838735,0.0,10.9528838735
 09/06  12:00:00,1495.67743141,41.4120251283,463.565411667,0.0,448.566543614,398.725816546,13.1659513854,0.0,13.1659513854
 09/06  13:00:00,1544.36303022,49.7912221734,454.032161867,0.0,448.566543614,448.566543614,13.1550374695,0.0,13.1550374695
 09/06  14:00:00,1540.36005816,51.2104270187,448.617320126,0.0,448.566543614,448.566543614,6.56263007945,0.0,6.56263007945
 09/06  15:00:00,1538.59136271,53.5533329429,444.506084144,0.0,448.566543614,448.566543614,8.74078870381,0.0,8.74078870381
 09/06  16:00:00,1587.04885917,51.1571078015,446.466986984,0.0,448.566543614,448.566543614,8.76092965771,0.0,8.76092965771
 09/06  17:00:00,1479.72697604,40.9714249555,462.192961022,0.0,348.885089477,398.725816546,6.55112852487,0.0,6.55112852487
 09/06  18:00:00,1293.89592773,31.9946880724,484.703390451,0.0,249.203635341,299.044362409,4.36995671945,0.0,4.36995671945
 09/06  19:00:00,1325.61643924,29.5945960969,500.552248934,0.0,249.203635341,299.044362409,4.3644811833,0.0,4.3644811833
 09/06  20:00:00,1200.33021767,28.4378295219,517.400578134,0.0,149.522181205,249.203635341,4.3664549441,0.0,4.3664549441
 09/06  21:00:00,1179.30356155,28.4373896149,520.822050515,0.0,149.522181205,249.203635341,2.18920504215,0.0,2.18920504215
 09/06  22:00:00,349.356255594,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  23:00:00,299.991498209,0.0,0.0,0.0,24.9203635341,199.362908273,2.187828776,0.0,2.187828776
 09/06  24:00:00,287.769299111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,287.769302705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791950196,0.0,2.18791950196
 09/07  02:00:00,287.769303817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782736655,0.0,2.18782736655
 09/07  03:00:00,287.769301977,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991501112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791869709,0.0,2.18791869709
 09/07  05:00:00,349.357360234,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892840927,0.0,2.1892840927
 09/07  06:00:00,1013.9113562,34.3016252373,491.730904021,0.0,49.8407270682,199.362908273,2.44306923728,0.254653004001,2.18841623328
 09/07  07:00:00,1119.91730657,28.4373896149,513.645182535,0.0,149.522181205,199.362908273,5.0695760652,0.700883119031,4.36869294617
 09/07  08:00:00,1641.2728415,33.9654083818,481.219345863,0.0,448.566543614,448.566543614,8.74535093588,0.0,8.74535093588
 09/07  09:00:00,1590.10049292,39.9810244349,460.696872019,0.0,448.566543614,448.566543614,8.74916594264,0.0,8.74916594264
 09/07  10:00:00,1539.13677187,45.0128271509,453.589775772,0.0,448.566543614,448.566543614,8.75129154921,0.0,8.75129154921
 09/07  11:00:00,1539.16036474,47.5448843589,451.078375023,0.0,448.566543614,448.566543614,10.8920558161,0.0,10.8920558161
 09/07  12:00:00,1490.68385456,43.1188279718,456.864973443,0.0,448.566543614,398.725816546,11.040326147,0.0,11.040326147
 09/07  13:00:00,1541.01438651,50.3952944404,450.079438701,0.0,448.566543614,448.566543614,13.1606082622,0.0,13.1606082622
 09/07  14:00:00,1541.34385489,52.3443370001,448.467176957,0.0,448.566543614,448.566543614,8.7426627935,0.0,8.7426627935
 09/07  15:00:00,1541.09055095,51.8425375131,448.716040837,0.0,448.566543614,448.566543614,6.56158354554,0.0,6.56158354554
 09/07  16:00:00,1588.52649278,49.1148408809,449.986859764,0.0,448.566543614,448.566543614,10.9456965581,0.0,10.9456965581
 09/07  17:00:00,1475.48209173,43.4257912199,455.493690392,0.0,348.885089477,398.725816546,4.37374774104,0.0,4.37374774104
 09/07  18:00:00,1286.8163523,32.7809618094,476.837525057,0.0,249.203635341,299.044362409,6.54493522786,0.0,6.54493522786
 09/07  19:00:00,1310.15550642,30.3539894775,484.331913977,0.0,249.203635341,299.044362409,2.19211055597,0.0,2.19211055597
 09/07  20:00:00,1174.05124127,28.7158819297,490.843537288,0.0,149.522181205,249.203635341,4.36629114388,0.0,4.36629114388
 09/07  21:00:00,1155.11710164,28.4445799228,496.628394559,0.0,149.522181205,249.203635341,2.18910765434,0.0,2.18910765434
 09/07  22:00:00,349.356260596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18790546312,0.0,2.18790546312
 09/07  23:00:00,299.991499809,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769302947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781411791,0.0,2.18781411791
 09/08  01:00:00,287.769307102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791256107,0.0,2.18791256107
 09/08  02:00:00,287.769305333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769307023,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878257423,0.0,2.1878257423
 09/08  04:00:00,299.99150446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792299908,0.0,2.18792299908
 09/08  05:00:00,349.357364984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911046706,0.0,2.18911046706
 09/08  06:00:00,1026.37697284,35.3292030409,503.169124092,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1119.05241508,28.4943406407,512.723805469,0.0,149.522181205,199.362908273,4.41123853124,0.0428319023967,4.36840662884
 09/08  08:00:00,1631.90445062,38.8142194672,467.00211686,0.0,448.566543614,448.566543614,8.74488257686,0.0,8.74488257686
 09/08  09:00:00,1588.17813527,45.4003011624,453.355211866,0.0,448.566543614,448.566543614,8.75139892663,0.0,8.75139892663
 09/08  10:00:00,1542.70588179,48.1023650638,454.069318369,0.0,448.566543614,448.566543614,8.75122296255,0.0,8.75122296255
 09/08  11:00:00,1542.98016191,47.2115902601,455.231434769,0.0,448.566543614,448.566543614,10.9529091572,0.0,10.9529091572
 09/08  12:00:00,1491.09762237,45.1510418664,455.246506652,0.0,448.566543614,398.725816546,13.1684041872,0.0,13.1684041872
 09/08  13:00:00,1541.90663412,52.1307321409,449.236190516,0.0,448.566543614,448.566543614,13.1578273826,0.0,13.1578273826
 09/08  14:00:00,1541.23762143,51.4383255817,449.266930535,0.0,448.566543614,448.566543614,6.56297082794,0.0,6.56297082794
 09/08  15:00:00,1543.1360262,55.6509712442,446.953061476,0.0,448.566543614,448.566543614,8.74177505455,0.0,8.74177505455
 09/08  16:00:00,1593.9271091,58.7976778702,445.704602973,0.0,448.566543614,448.566543614,8.76058271402,0.0,8.76058271402
 09/08  17:00:00,1476.85896543,48.5127726945,451.783569182,0.0,348.885089477,398.725816546,6.55203921459,0.0,6.55203921459
 09/08  18:00:00,1282.40657957,36.0663017798,469.142396268,0.0,249.203635341,299.044362409,4.36981029905,0.0,4.36981029905
 09/08  19:00:00,1311.83099111,31.2256608621,485.135716126,0.0,249.203635341,299.044362409,4.36470367481,0.0,4.36470367481
 09/08  20:00:00,1176.81784894,28.9595612265,493.366452907,0.0,149.522181205,249.203635341,4.36662350668,0.0,4.36662350668
 09/08  21:00:00,1157.63117839,28.4986848562,499.088360721,0.0,149.522181205,249.203635341,2.18927085482,0.0,2.18927085482
 09/08  22:00:00,349.356263294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18789007412,0.0,2.18789007412
 09/08  23:00:00,299.991503315,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,287.769307234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780395741,0.0,2.18780395741
 09/09  01:00:00,237.928582365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928582699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790940194,0.0,2.18790940194
 09/09  03:00:00,237.928583745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782797118,0.0,2.18782797118
 09/09  04:00:00,250.150779741,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,274.596280345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912940474,0.0,2.18912940474
 09/09  06:00:00,1039.03150841,34.9279285365,507.681261686,0.0,49.8407270682,199.362908273,2.18881949953,0.0,2.18881949953
 09/09  07:00:00,1015.74539968,28.4796030713,509.115943686,0.0,49.8407270682,199.362908273,2.19069394727,0.0,2.19069394727
 09/09  08:00:00,1253.70932445,29.9426266304,496.411737419,0.0,249.203635341,249.203635341,4.36457943347,0.0,4.36457943347
 09/09  09:00:00,1203.85039691,31.4480903448,481.711731112,0.0,249.203635341,249.203635341,4.37017084304,0.0,4.37017084304
 09/09  10:00:00,1146.56017846,33.5839599668,471.175170563,0.0,249.203635341,249.203635341,4.36846185785,0.0,4.36846185785
 09/09  11:00:00,1146.34751576,34.6973904984,469.847603926,0.0,249.203635341,249.203635341,6.54765576553,0.0,6.54765576553
 09/09  12:00:00,1148.27213743,34.5670618359,471.903660946,0.0,249.203635341,249.203635341,4.36922196243,0.0,4.36922196243
 09/09  13:00:00,1148.18733788,34.7134112583,471.672877984,0.0,249.203635341,249.203635341,4.36877964334,0.0,4.36877964334
 09/09  14:00:00,899.656933924,33.6972790672,473.36371395,0.0,74.7610906023,174.442544739,4.36474429455,0.0,4.36474429455
 09/09  15:00:00,899.502229047,34.6731106589,472.233915394,0.0,74.7610906023,174.442544739,2.19137516306,0.0,2.19137516306
 09/09  16:00:00,950.094397345,34.7203371818,473.889696006,0.0,74.7610906023,174.442544739,4.3636564145,0.0,4.3636564145
 09/09  17:00:00,914.414995525,32.8052838232,478.222421835,0.0,24.9203635341,149.522181205,2.18877580187,0.0,2.18877580187
 09/09  18:00:00,816.842626874,19.9630819433,422.032449357,0.0,24.9203635341,149.522181205,2.18882868689,0.0,2.18882868689
 09/09  19:00:00,765.393402414,15.18576277,358.383435373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,689.753302357,11.2403474956,289.303164016,0.0,24.9203635341,149.522181205,2.1888638524,0.0,2.1888638524
 09/09  21:00:00,794.753954635,12.3154041178,392.246112483,0.0,24.9203635341,149.522181205,2.18977199604,0.0,2.18977199604
 09/09  22:00:00,464.512288589,1.77122186106,124.808224427,0.0,24.9203635341,149.522181205,2.18797165799,0.0,2.18797165799
 09/09  23:00:00,596.46896272,12.6208055356,280.337281078,0.0,24.9203635341,149.522181205,2.18789106045,0.0,2.18789106045
 09/09  24:00:00,324.597024116,0.766149196381,58.75115225,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,281.474857721,0.38307459819,29.5879923716,0.0,24.9203635341,149.522181205,2.18744831952,0.0,2.18744831952
 09/10  02:00:00,237.928216783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928218679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741085156,0.0,2.18741085156
 09/10  04:00:00,250.150414675,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  05:00:00,274.595917562,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888523098,0.0,2.1888523098
 09/10  06:00:00,314.939936503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741341045,0.0,2.18741341045
 09/10  07:00:00,616.089895792,13.4438181351,252.619985511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,721.086079384,17.3332809269,337.070417413,0.0,24.9203635341,149.522181205,2.18748079316,0.0,2.18748079316
 09/10  09:00:00,821.315511352,22.7400988049,449.64251691,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,671.108096847,18.2948380557,370.555850965,0.0,24.9203635341,149.522181205,2.18749619099,0.0,2.18749619099
 09/10  11:00:00,801.849433582,22.7916564415,479.012934112,0.0,24.9203635341,149.522181205,2.18837659375,0.0,2.18837659375
 09/10  12:00:00,689.958463605,18.3892766631,389.311043208,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,809.709051694,23.1718352351,486.491266813,0.0,24.9203635341,149.522181205,2.18972739032,0.0,2.18972739032
 09/10  14:00:00,687.097861215,18.9944111724,385.845305214,0.0,24.9203635341,149.522181205,2.18816969327,0.0,2.18816969327
 09/10  15:00:00,809.968513545,23.1157317144,486.808675618,0.0,24.9203635341,149.522181205,2.18747650705,0.0,2.18747650705
 09/10  16:00:00,738.578327208,18.5621571782,388.869972749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,893.120608322,22.8390806995,484.682036648,0.0,24.9203635341,149.522181205,2.18750248539,0.0,2.18750248539
 09/10  18:00:00,771.520873857,18.1966770774,385.511406166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,833.730830236,18.5212893948,414.911609023,0.0,24.9203635341,149.522181205,2.18749741286,0.0,2.18749741286
 09/10  20:00:00,707.880192336,11.8312345542,293.962429058,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,408.463576023,1.14922379457,67.5473453002,0.0,24.9203635341,149.522181205,2.18884845279,0.0,2.18884845279
 09/10  22:00:00,274.594811953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740769245,0.0,2.18740769245
 09/10  23:00:00,250.150414497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,237.928218659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737160306,0.0,2.18737160306
 09/11  01:00:00,287.769316493,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769317506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783215114,0.0,2.18783215114
 09/11  03:00:00,287.769318029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794742811,0.0,2.18794742811
 09/11  04:00:00,299.991514095,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357382867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936216058,0.0,2.18936216058
 09/11  06:00:00,1013.16412101,33.9381477966,482.803644644,0.0,49.8407270682,199.362908273,2.18886710661,0.0,2.18886710661
 09/11  07:00:00,1104.93994705,28.4373896149,498.668277504,0.0,149.522181205,199.362908273,4.36841388207,0.0,4.36841388207
 09/11  08:00:00,1653.95120358,33.1503192667,494.712694253,0.0,448.566543614,448.566543614,8.74686199136,0.0,8.74686199136
 09/11  09:00:00,1596.42019593,37.779204927,469.218286532,0.0,448.566543614,448.566543614,8.75119664035,0.0,8.75119664035
 09/11  10:00:00,1543.77134355,38.752398245,464.484659649,0.0,448.566543614,448.566543614,8.75376104919,0.0,8.75376104919
 09/11  11:00:00,1538.10204505,44.4343347174,453.130470311,0.0,448.566543614,448.566543614,10.9552711995,0.0,10.9552711995
 09/11  12:00:00,1490.80952172,40.9727393561,459.136582658,0.0,448.566543614,398.725816546,13.1705146585,0.0,13.1705146585
 09/11  13:00:00,1540.202016,46.8237590074,452.838431274,0.0,448.566543614,448.566543614,13.1605447177,0.0,13.1605447177
 09/11  14:00:00,1539.74647156,50.4520306863,448.76199889,0.0,448.566543614,448.566543614,6.56321567514,0.0,6.56321567514
 09/11  15:00:00,1539.4201918,52.9036012801,445.984523801,0.0,448.566543614,448.566543614,8.74276056183,0.0,8.74276056183
 09/11  16:00:00,1588.06396107,53.2000825904,445.438957294,0.0,448.566543614,448.566543614,10.9469364318,0.0,10.9469364318
 09/11  17:00:00,1476.3804745,42.4384057713,457.379383363,0.0,348.885089477,398.725816546,4.37416263393,0.0,4.37416263393
 09/11  18:00:00,1290.40800091,31.7417741075,481.46830043,0.0,249.203635341,299.044362409,6.54566885595,0.0,6.54566885595
 09/11  19:00:00,1318.16274272,30.1798269169,492.513269299,0.0,249.203635341,299.044362409,2.19236056619,0.0,2.19236056619
 09/11  20:00:00,1186.52119727,28.9217773878,503.107548663,0.0,149.522181205,249.203635341,4.36690458105,0.0,4.36690458105
 09/11  21:00:00,1168.05014215,28.5250540535,509.480937745,0.0,149.522181205,249.203635341,2.18938688361,0.0,2.18938688361
 09/11  22:00:00,349.356275026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18794196798,0.0,2.18794196798
 09/11  23:00:00,299.991515315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879333187,0.0,2.1879333187
 09/11  24:00:00,287.769316529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,287.769321964,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878694841,0.0,2.1878694841
 09/12  02:00:00,287.769320813,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  03:00:00,287.769320741,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879908205,0.0,2.1879908205
 09/12  04:00:00,299.991519741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792621084,0.0,2.18792621084
 09/12  05:00:00,349.357389011,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925384708,0.0,2.18925384708
 09/12  06:00:00,1035.15602227,35.8675183149,502.866170491,0.0,49.8407270682,199.362908273,2.18883503013,0.0,2.18883503013
 09/12  07:00:00,1112.26251772,28.4373896149,505.990835304,0.0,149.522181205,199.362908273,4.36843686641,0.0,4.36843686641
 09/12  08:00:00,1633.2367579,37.074578788,470.073963092,0.0,448.566543614,448.566543614,6.56436630031,0.0,6.56436630031
 09/12  09:00:00,1588.52661836,45.3832143938,453.7206692,0.0,448.566543614,448.566543614,10.9348976022,0.0,10.9348976022
 09/12  10:00:00,1547.85718027,50.1157410258,457.326222875,0.0,448.566543614,448.566543614,8.75299824037,0.0,8.75299824037
 09/12  11:00:00,1558.85851794,53.2403745688,466.76818975,0.0,448.566543614,448.566543614,10.954451728,0.0,10.954451728
 09/12  12:00:00,1506.12837843,47.720182097,469.718826746,0.0,448.566543614,398.725816546,13.1663330309,0.0,13.1663330309
 09/12  13:00:00,1562.70393132,55.4489203344,468.68767066,0.0,448.566543614,448.566543614,10.9691362678,0.0,10.9691362678
 09/12  14:00:00,1566.05109302,57.8000213946,470.808381439,0.0,448.566543614,448.566543614,8.74483676544,0.0,8.74483676544
 09/12  15:00:00,1566.68969283,54.3939299048,475.504571317,0.0,448.566543614,448.566543614,8.74234721386,0.0,8.74234721386
 09/12  16:00:00,1613.16279616,53.8769038157,473.539488521,0.0,448.566543614,448.566543614,8.76227177959,0.0,8.76227177959
 09/12  17:00:00,1484.09729758,42.9894645071,465.654701119,0.0,348.885089477,398.725816546,6.55215745772,0.0,6.55215745772
 09/12  18:00:00,1283.12935389,33.0757403414,472.85567059,0.0,249.203635341,299.044362409,4.36995079976,0.0,4.36995079976
 09/12  19:00:00,1304.05010797,30.9700037773,477.610446132,0.0,249.203635341,299.044362409,4.36486826615,0.0,4.36486826615
 09/12  20:00:00,1166.24855156,29.1619361401,482.594730861,0.0,149.522181205,249.203635341,4.36692697869,0.0,4.36692697869
 09/12  21:00:00,1143.76469517,28.7217935201,484.998745312,0.0,149.522181205,249.203635341,2.18939513429,0.0,2.18939513429
 09/12  22:00:00,349.35627826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18782925135,0.0,2.18782925135
 09/12  23:00:00,485.545808653,1.14922379457,143.678253467,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.76932171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795157891,0.0,2.18795157891
 09/13  01:00:00,287.769324769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789504827,0.0,2.18789504827
 09/13  02:00:00,287.769324171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769325748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783594938,0.0,2.18783594938
 09/13  04:00:00,299.991522178,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,594.263944403,7.44268360572,190.399094613,0.0,49.8407270682,199.362908273,2.18936963306,0.0,2.18936963306
 09/13  06:00:00,1051.67153871,30.0159305237,525.233269609,0.0,49.8407270682,199.362908273,2.1889306298,0.0,2.1889306298
 09/13  07:00:00,1099.74846271,28.4373896149,493.476765424,0.0,149.522181205,199.362908273,4.36851548055,0.0,4.36851548055
 09/13  08:00:00,1630.85680418,37.1994806544,467.569079545,0.0,448.566543614,448.566543614,8.74613566859,0.0,8.74613566859
 09/13  09:00:00,1604.94751459,45.5615304607,471.273907537,0.0,448.566543614,448.566543614,8.75092455037,0.0,8.75092455037
 09/13  10:00:00,1573.98493723,52.1055570017,485.366877971,0.0,448.566543614,448.566543614,8.75366039761,0.0,8.75366039761
 09/13  11:00:00,1577.95053157,54.2741854919,486.037301963,0.0,448.566543614,448.566543614,10.9557820864,0.0,10.9557820864
 09/13  12:00:00,1519.31572214,49.0086090665,484.206569761,0.0,448.566543614,398.725816546,13.1756328501,0.0,13.1756328501
 09/13  13:00:00,1577.33965811,54.0397507629,486.867512034,0.0,448.566543614,448.566543614,13.1658648338,0.0,13.1658648338
 09/13  14:00:00,1567.80684182,53.4788308738,477.791235145,0.0,448.566543614,448.566543614,8.74491088176,0.0,8.74491088176
 09/13  15:00:00,1548.77381739,45.6497988001,463.33876894,0.0,448.566543614,448.566543614,6.56242241115,0.0,6.56242241115
 09/13  16:00:00,1602.4787404,45.9604623108,467.81844172,0.0,448.566543614,448.566543614,10.949284509,0.0,10.949284509
 09/13  17:00:00,1494.19366655,44.0215214408,476.385528937,0.0,348.885089477,398.725816546,6.5515792252,0.0,6.5515792252
 09/13  18:00:00,1287.64542674,33.246554328,478.801759659,0.0,249.203635341,299.044362409,4.37025419669,0.0,4.37025419669
 09/13  19:00:00,1305.30166499,30.732239897,479.09975543,0.0,249.203635341,299.044362409,4.36499338103,0.0,4.36499338103
 09/13  20:00:00,1164.94309686,28.7972807779,481.653918803,0.0,149.522181205,249.203635341,4.36659327855,0.0,4.36659327855
 09/13  21:00:00,1142.0139847,28.4785386863,483.491283741,0.0,149.522181205,249.203635341,2.18922262511,0.0,2.18922262511
 09/13  22:00:00,349.356281445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784382549,0.0,2.18784382549
 09/13  23:00:00,299.991522107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.769325654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797258169,0.0,2.18797258169
 09/14  01:00:00,287.769328033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,287.7693286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792247084,0.0,2.18792247084
 09/14  03:00:00,287.769329505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786924387,0.0,2.18786924387
 09/14  04:00:00,299.99152559,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,349.357400871,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922784081,0.0,2.18922784081
 09/14  06:00:00,1047.10684398,38.8925840288,511.843092925,0.0,49.8407270682,199.362908273,2.18894272518,0.0,2.18894272518
 09/14  07:00:00,1091.21169386,28.4373896149,484.939981718,0.0,149.522181205,199.362908273,4.36830689206,0.0,4.36830689206
 09/14  08:00:00,1643.97667994,41.1935452828,477.844828595,0.0,448.566543614,448.566543614,8.74705483729,0.0,8.74705483729
 09/14  09:00:00,1624.74937579,47.9970966155,491.825969201,0.0,448.566543614,448.566543614,8.75206955889,0.0,8.75206955889
 09/14  10:00:00,1582.78291152,52.9751891204,490.960001534,0.0,448.566543614,448.566543614,8.7537062827,0.0,8.7537062827
 09/14  11:00:00,1588.76833795,58.3056343931,489.925355162,0.0,448.566543614,448.566543614,10.9560900583,0.0,10.9560900583
 09/14  12:00:00,1523.57727946,49.3653525664,483.922448628,0.0,448.566543614,398.725816546,15.3678751009,0.0,15.3678751009
 09/14  13:00:00,1584.24460046,57.5450375209,486.20047106,0.0,448.566543614,448.566543614,10.9755269784,0.0,10.9755269784
