Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  22:00:00,697.335733883,12.2859141555,330.205766544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150484736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763182419,0.0,2.18763182419
 10/01  24:00:00,237.928285628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769403462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807535407,0.0,2.18807535407
 10/02  02:00:00,287.769404138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814103626,0.0,2.18814103626
 10/02  03:00:00,287.76940309,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991600883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820695966,0.0,2.18820695966
 10/02  05:00:00,349.357520797,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950493487,0.0,2.18950493487
 10/02  06:00:00,1056.5046001,34.3317833995,517.206516436,0.0,49.8407270682,199.362908273,2.44345963861,0.254234428672,2.18922520994
 10/02  07:00:00,1105.63788813,28.4373896149,499.365890968,0.0,149.522181205,199.362908273,4.37013225297,0.0,4.37013225297
 10/02  08:00:00,1637.89522559,31.8076290355,479.99880269,0.0,448.566543614,448.566543614,10.9363379807,0.0,10.9363379807
 10/02  09:00:00,1591.49517814,37.8375289493,464.234290804,0.0,448.566543614,448.566543614,8.75909701554,0.0,8.75909701554
 10/02  10:00:00,1546.21155022,42.2615961544,463.414998412,0.0,448.566543614,448.566543614,10.9451047325,0.0,10.9451047325
 10/02  11:00:00,1548.50938804,45.5411215176,462.448694015,0.0,448.566543614,448.566543614,10.9672984306,0.0,10.9672984306
 10/02  12:00:00,1499.61473027,41.8177382399,467.146899485,0.0,448.566543614,398.725816546,15.3829795839,0.0,15.3829795839
 10/02  13:00:00,1555.39969277,48.1838662448,467.383818964,0.0,448.566543614,448.566543614,13.1721363001,0.0,13.1721363001
 10/02  14:00:00,1556.60430523,51.9610098456,465.650645694,0.0,448.566543614,448.566543614,8.75108311263,0.0,8.75108311263
 10/02  15:00:00,1559.51702271,55.332216716,465.754953601,0.0,448.566543614,448.566543614,8.74853988807,0.0,8.74853988807
 10/02  16:00:00,1608.0107316,55.9813915264,464.849438998,0.0,448.566543614,448.566543614,10.957659592,0.0,10.957659592
 10/02  17:00:00,1484.61382411,44.6840066664,464.052152665,0.0,348.885089477,398.725816546,6.55609034699,0.0,6.55609034699
 10/02  18:00:00,1300.75914931,32.572122175,473.901404556,0.0,249.203635341,299.044362409,4.37182426766,0.0,4.37182426766
 10/02  19:00:00,1313.1985567,30.7527661052,478.432218477,0.0,249.203635341,299.044362409,4.36614235106,0.0,4.36614235106
 10/02  20:00:00,1165.91118333,29.7209335399,481.698084869,0.0,149.522181205,249.203635341,4.36781515318,0.0,4.36781515318
 10/02  21:00:00,1150.27909487,29.2448498825,490.989956953,0.0,149.522181205,249.203635341,2.18967814014,0.0,2.18967814014
 10/02  22:00:00,349.356360897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817279576,0.0,2.18817279576
 10/02  23:00:00,453.893730624,1.14922379457,112.026153173,0.0,24.9203635341,199.362908273,2.18817261572,0.0,2.18817261572
 10/02  24:00:00,287.769402665,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769408017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804323734,0.0,2.18804323734
 10/03  02:00:00,287.769408484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811630691,0.0,2.18811630691
 10/03  03:00:00,287.769407355,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991605317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818958401,0.0,2.18818958401
 10/03  05:00:00,349.35752783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950112208,0.0,2.18950112208
 10/03  06:00:00,959.407662579,34.1663547849,420.275157591,0.0,49.8407270682,199.362908273,2.2281307297,0.0389711636015,2.1891595661
 10/03  07:00:00,963.347982509,28.4373896149,358.255984778,0.0,149.522181205,199.362908273,5.04442061797,0.674203425317,4.37021719265
 10/03  08:00:00,1522.53787158,35.3899163313,361.059131804,0.0,448.566543614,448.566543614,10.9367060596,0.0,10.9367060596
 10/03  09:00:00,1527.25843164,42.2796067616,395.555432627,0.0,448.566543614,448.566543614,8.75839582426,0.0,8.75839582426
 10/03  10:00:00,1506.21114909,46.07002071,419.606140127,0.0,448.566543614,448.566543614,10.9447180123,0.0,10.9447180123
 10/03  11:00:00,1516.02404001,47.0147558353,430.635859264,0.0,448.566543614,448.566543614,10.9669934995,0.0,10.9669934995
 10/03  12:00:00,1467.98173537,42.5563774413,439.105672289,0.0,448.566543614,398.725816546,15.3833322298,0.0,15.3833322298
 10/03  13:00:00,1514.8425446,48.9643896698,429.495686154,0.0,448.566543614,448.566543614,13.1744180892,0.0,13.1744180892
 10/03  14:00:00,1513.5564478,50.2823950355,426.814116769,0.0,448.566543614,448.566543614,8.75021837485,0.0,8.75021837485
 10/03  15:00:00,1511.5349516,51.560916945,423.476104086,0.0,448.566543614,448.566543614,8.74785800527,0.0,8.74785800527
 10/03  16:00:00,1564.28531181,47.6781599765,431.373578428,0.0,448.566543614,448.566543614,10.958506338,0.0,10.958506338
 10/03  17:00:00,1437.61110431,38.530351929,427.101907964,0.0,348.885089477,398.725816546,6.55472609058,0.0,6.55472609058
 10/03  18:00:00,1218.65166967,30.5879054753,398.949984262,0.0,249.203635341,299.044362409,6.54835575919,0.0,6.54835575919
 10/03  19:00:00,1205.45994277,29.2152346988,377.8969081,0.0,249.203635341,299.044362409,2.19292854561,0.0,2.19292854561
 10/03  20:00:00,1043.74171465,28.4400823279,366.829148597,0.0,149.522181205,249.203635341,6.54189395706,0.0,6.54189395706
 10/03  21:00:00,1013.17824901,28.4373896149,361.11319844,0.0,149.522181205,249.203635341,2.18961435068,0.0,2.18961435068
 10/03  22:00:00,349.356364095,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,299.991606286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804308036,0.0,2.18804308036
 10/03  24:00:00,287.76940826,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881173494,0.0,2.1881173494
 10/04  01:00:00,287.76941142,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  02:00:00,287.769412489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820218357,0.0,2.18820218357
 10/04  03:00:00,287.769412864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807998849,0.0,2.18807998849
 10/04  04:00:00,299.99160941,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357534679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970955115,0.0,2.18970955115
 10/04  06:00:00,903.26683758,33.569841234,369.495066206,0.0,49.8407270682,199.362908273,7.01610937547,4.82683656178,2.1892728137
 10/04  07:00:00,962.558751891,28.4373896149,363.223537098,0.0,149.522181205,199.362908273,20.2766935756,13.7311524376,6.545541138
 10/04  08:00:00,1518.64245204,32.9675116481,366.186565695,0.0,448.566543614,448.566543614,8.85594886547,0.101342186739,8.75460667873
 10/04  09:00:00,1500.29483415,36.5620822227,380.452771468,0.0,448.566543614,448.566543614,8.75847047883,0.0,8.75847047883
 10/04  10:00:00,1469.82644027,40.2424745743,394.665379554,0.0,448.566543614,448.566543614,10.9469768907,0.0,10.9469768907
 10/04  11:00:00,1495.94425935,42.632236658,417.723699195,0.0,448.566543614,448.566543614,10.9643585675,0.0,10.9643585675
 10/04  12:00:00,1452.93513728,37.552016607,429.40061204,0.0,448.566543614,398.725816546,15.3812798453,0.0,15.3812798453
 10/04  13:00:00,1512.08990699,41.0632983258,435.125906047,0.0,448.566543614,448.566543614,13.180114683,0.0,13.180114683
 10/04  14:00:00,1510.23505606,39.6018339447,434.714192347,0.0,448.566543614,448.566543614,8.7514154854,0.0,8.7514154854
 10/04  15:00:00,1507.62013905,39.0989295562,432.627459201,0.0,448.566543614,448.566543614,8.74925761084,0.0,8.74925761084
 10/04  16:00:00,1549.62428421,38.500279244,426.497188467,0.0,448.566543614,448.566543614,12.6024604276,0.0,12.6024604276
 10/04  17:00:00,1416.86304224,33.5647247512,411.888598312,0.0,348.885089477,398.725816546,7.09619373696,0.0,7.09619373696
 10/04  18:00:00,1210.47672494,28.5224779221,393.256970009,0.0,249.203635341,299.044362409,4.41166176106,0.0389777913898,4.37268396967
 10/04  19:00:00,1207.84196406,28.4373896149,381.303772585,0.0,249.203635341,299.044362409,5.62094883049,1.25434489338,4.36660393711
 10/04  20:00:00,1055.49013912,28.4373896149,378.708008341,0.0,149.522181205,249.203635341,17.8420086673,13.4735163286,4.36849233872
 10/04  21:00:00,1027.85138489,28.4373896149,375.929845686,0.0,149.522181205,249.203635341,21.7573091426,19.5676150489,2.18969409369
 10/04  22:00:00,349.356369698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822197489,0.0,2.18822197489
 10/04  23:00:00,299.991609686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810054662,0.0,2.18810054662
 10/04  24:00:00,287.769411542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  01:00:00,287.769417122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818935733,0.0,2.18818935733
 10/05  02:00:00,287.769416852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807349399,0.0,2.18807349399
 10/05  03:00:00,287.769415696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  04:00:00,299.991614662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816167352,0.0,2.18816167352
 10/05  05:00:00,349.35754166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960244209,0.0,2.18960244209
 10/05  06:00:00,897.530080955,32.7430655981,365.187186192,0.0,49.8407270682,199.362908273,38.4403842085,36.2512830835,2.18910112495
 10/05  07:00:00,949.702420637,28.4373896149,350.912131117,0.0,149.522181205,199.362908273,52.7932207943,48.4228938848,4.37032690948
 10/05  08:00:00,1517.40715733,30.9712534931,367.114688362,0.0,448.566543614,448.566543614,11.466077065,2.71172230947,8.75435475548
 10/05  09:00:00,1517.31013387,34.0067150495,399.589762443,0.0,448.566543614,448.566543614,11.1024434441,0.156038746334,10.9464046978
 10/05  10:00:00,1502.26156425,37.6009697953,429.202012018,0.0,448.566543614,448.566543614,10.9456700922,0.0,10.9456700922
 10/05  11:00:00,1516.53782921,39.4755734417,441.336208477,0.0,448.566543614,448.566543614,10.9686119203,0.0,10.9686119203
 10/05  12:00:00,1471.32389816,37.4798526464,447.604597811,0.0,448.566543614,398.725816546,15.3845896959,0.0,15.3845896959
 10/05  13:00:00,1521.08350531,43.7137522037,440.754485634,0.0,448.566543614,448.566543614,13.1778462182,0.0,13.1778462182
 10/05  14:00:00,1518.86402753,45.1949790072,436.736671085,0.0,448.566543614,448.566543614,8.75121966063,0.0,8.75121966063
 10/05  15:00:00,1518.28415385,45.2665794906,436.103339726,0.0,448.566543614,448.566543614,8.7496932935,0.0,8.7496932935
 10/05  16:00:00,1570.9065248,42.1102130587,443.268922333,0.0,448.566543614,448.566543614,10.9591170549,0.0,10.9591170549
 10/05  17:00:00,1453.2070958,36.8914166453,443.990512535,0.0,348.885089477,398.725816546,6.55684514174,0.0,6.55684514174
 10/05  18:00:00,1240.94513934,29.4915070507,421.80837963,0.0,249.203635341,299.044362409,6.54907161171,0.0,6.54907161171
 10/05  19:00:00,1235.38506454,28.8543432766,407.62327559,0.0,249.203635341,299.044362409,4.3661126253,0.0,4.3661126253
 10/05  20:00:00,1075.79183792,28.4373896149,398.31976347,0.0,149.522181205,249.203635341,4.36804341877,0.0,4.36804341877
 10/05  21:00:00,1045.333225,28.4373896149,392.797181828,0.0,149.522181205,249.203635341,2.18976663061,0.0,2.18976663061
 10/05  22:00:00,349.356373697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819312903,0.0,2.18819312903
 10/05  23:00:00,299.991613386,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769416528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807819949,0.0,2.18807819949
 10/06  01:00:00,287.769421476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817518992,0.0,2.18817518992
 10/06  02:00:00,287.769420537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  03:00:00,287.769420463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827029563,0.0,2.18827029563
 10/06  04:00:00,299.991619278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816142927,0.0,2.18816142927
 10/06  05:00:00,349.357548567,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971875993,0.0,2.18971875993
 10/06  06:00:00,918.947448963,33.6926158433,385.143813797,0.0,49.8407270682,199.362908273,4.57046408175,2.38127575974,2.18918832201
 10/06  07:00:00,967.407726292,28.4373896149,368.02560724,0.0,149.522181205,199.362908273,12.3277200964,7.95699796587,4.37072213056
 10/06  08:00:00,1531.39301157,31.786553559,379.837838752,0.0,448.566543614,448.566543614,8.75379640094,0.0,8.75379640094
 10/06  09:00:00,1528.2037879,33.6937224291,410.506829669,0.0,448.566543614,448.566543614,10.9455177903,0.0,10.9455177903
 10/06  10:00:00,1499.30487884,34.6230848554,429.225898467,0.0,448.566543614,448.566543614,10.9471064284,0.0,10.9471064284
 10/06  11:00:00,1502.62767028,35.4072091698,431.545508847,0.0,448.566543614,448.566543614,10.9692359289,0.0,10.9692359289
 10/06  12:00:00,1453.24680106,32.352355762,434.812755778,0.0,448.566543614,398.725816546,15.3856235291,0.0,15.3856235291
 10/06  13:00:00,1521.23418323,36.5842382447,448.416130174,0.0,448.566543614,448.566543614,13.1790254123,0.0,13.1790254123
 10/06  14:00:00,1492.66986277,35.8178305009,421.898872529,0.0,448.566543614,448.566543614,8.75074549171,0.0,8.75074549171
 10/06  15:00:00,1427.06153191,35.2926871283,358.081336127,0.0,448.566543614,448.566543614,8.74881617547,0.0,8.74881617547
 10/06  16:00:00,1457.34086857,35.2372394601,339.686905196,0.0,448.566543614,448.566543614,10.9589734827,0.0,10.9589734827
 10/06  17:00:00,1336.39810316,31.8035640369,335.001093524,0.0,348.885089477,398.725816546,8.73520686271,0.0,8.73520686271
 10/06  18:00:00,1147.9123226,28.4373896149,332.393418929,0.0,249.203635341,299.044362409,7.02418333633,2.65142538781,4.37275794852
 10/06  19:00:00,1149.77386309,28.4373896149,324.905771963,0.0,249.203635341,299.044362409,23.965875832,19.5991904672,4.36668536484
 10/06  20:00:00,996.980191889,28.4373896149,321.847733121,0.0,149.522181205,249.203635341,50.7742440894,46.4055866623,4.3686574271
 10/06  21:00:00,968.970247964,28.4373896149,318.597630009,0.0,149.522181205,249.203635341,60.3040192267,58.1142635958,2.1897556309
 10/06  22:00:00,349.35637847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18818236905,0.0,2.18818236905
 10/06  23:00:00,299.991618559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817566631,0.0,2.18817566631
 10/06  24:00:00,287.769420174,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928698796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827924782,0.0,2.18827924782
 10/07  02:00:00,237.928698602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817668953,0.0,2.18817668953
 10/07  03:00:00,237.928697427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  04:00:00,250.150896216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827958891,0.0,2.18827958891
 10/07  05:00:00,274.596465008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974937608,0.0,2.18974937608
 10/07  06:00:00,821.595566745,31.7119092532,291.551284835,0.0,49.8407270682,199.362908273,183.047339115,180.858081038,2.18925807678
 10/07  07:00:00,758.639947378,28.4373896149,262.422535818,0.0,49.8407270682,199.362908273,201.24831146,199.057195556,2.19111590422
 10/07  08:00:00,1009.938411,28.4373896149,264.114958257,0.0,249.203635341,249.203635341,67.6256555121,63.2587060571,4.36694945504
 10/07  09:00:00,994.833800075,28.4436601443,284.756881383,0.0,249.203635341,249.203635341,50.2901100934,43.7414576917,6.54865240167
 10/07  10:00:00,965.873761402,28.6100385588,303.834854565,0.0,249.203635341,249.203635341,38.8433016617,34.4729775324,4.37032412933
 10/07  11:00:00,984.440397744,29.5791910808,321.11354302,0.0,249.203635341,249.203635341,34.880119423,28.3283174889,6.55180193405
 10/07  12:00:00,996.75381145,30.5807465922,332.143377936,0.0,249.203635341,249.203635341,29.2517020897,22.7048189864,6.54688310322
 10/07  13:00:00,1006.49447624,31.137943459,341.163569582,0.0,249.203635341,249.203635341,12.9527033776,8.58236568856,4.37033768905
 10/07  14:00:00,756.790318318,30.7104940515,341.171418774,0.0,74.7610906023,174.442544739,5.0032532064,0.6367382486,4.3665149578
 10/07  15:00:00,757.057046616,30.2639067123,342.059015054,0.0,74.7610906023,174.442544739,2.84392252838,0.651741555313,2.19218097307
 10/07  16:00:00,805.172363988,29.3696411368,342.168528065,0.0,74.7610906023,174.442544739,5.56493843887,1.19940047018,4.36553796869
 10/07  17:00:00,761.631346981,28.4564937068,337.919982664,0.0,24.9203635341,149.522181205,16.2038475426,14.0145207755,2.18932676709
 10/07  18:00:00,313.754594153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922493317,0.0,2.18922493317
 10/07  19:00:00,323.484865219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912022521,0.0,2.18912022521
 10/07  20:00:00,323.484865248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929097694,0.0,2.18929097694
 10/07  21:00:00,299.041251433,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009972096,0.0,2.19009972096
 10/07  22:00:00,274.595292184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824004624,0.0,2.18824004624
 10/07  23:00:00,250.150895738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813841972,0.0,2.18813841972
 10/07  24:00:00,237.928697601,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928311321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765564066,0.0,2.18765564066
 10/08  02:00:00,237.92831003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928310811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762888566,0.0,2.18762888566
 10/08  04:00:00,250.150508819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723854223,0.0,2.18723854223
 10/08  05:00:00,274.596079673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915467903,0.0,2.18915467903
 10/08  06:00:00,323.483694849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,296.666091642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773813498,0.0,2.18773813498
 10/08  08:00:00,491.660141117,9.17816424381,135.05087266,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,611.698589939,17.1583239909,245.690930351,0.0,24.9203635341,149.522181205,2.18775559911,0.0,2.18775559911
 10/08  10:00:00,647.098838287,21.9820881054,318.88860996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,600.368835727,18.6547922071,277.964190631,0.0,24.9203635341,149.522181205,2.18882679726,0.0,2.18882679726
 10/08  12:00:00,682.791346244,22.7418340378,353.407435028,0.0,24.9203635341,149.522181205,2.18881365272,0.0,2.18881365272
 10/08  13:00:00,635.813448385,19.2788414751,312.520255912,0.0,24.9203635341,149.522181205,2.19035638868,0.0,2.19035638868
 10/08  14:00:00,710.169582075,22.9299815627,380.252017666,0.0,24.9203635341,149.522181205,2.18882699109,0.0,2.18882699109
 10/08  15:00:00,653.704080568,19.033977147,329.780319536,0.0,24.9203635341,149.522181205,2.18776642674,0.0,2.18776642674
 10/08  16:00:00,782.332330084,22.4210354572,403.140387738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,756.60558565,18.6068218023,347.734109151,0.0,24.9203635341,149.522181205,2.18777531565,0.0,2.18777531565
 10/08  18:00:00,759.676518349,19.1392900347,354.814661564,0.0,24.9203635341,149.522181205,2.18773247749,0.0,2.18773247749
 10/08  19:00:00,561.854779979,7.93522637157,184.637118123,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,428.79176447,3.77607588669,83.7452942486,0.0,24.9203635341,149.522181205,2.18770709459,0.0,2.18770709459
 10/08  21:00:00,299.040475726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934707901,0.0,2.18934707901
 10/08  22:00:00,274.59490321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150509132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767101442,0.0,2.18767101442
 10/08  24:00:00,237.928310082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928314319,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876504911,0.0,2.1876504911
 10/09  02:00:00,237.928314586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763039568,0.0,2.18763039568
 10/09  03:00:00,237.928313412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150512729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778307069,0.0,2.18778307069
 10/09  05:00:00,274.59608633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924718279,0.0,2.18924718279
 10/09  06:00:00,323.483697958,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,296.666094859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767422329,0.0,2.18767422329
 10/09  08:00:00,296.666094334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765523829,0.0,2.18765523829
 10/09  09:00:00,259.999500574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.11071044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763636992,0.0,2.18763636992
 10/09  11:00:00,211.111495212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867595492,0.0,2.18867595492
 10/09  12:00:00,631.165520566,13.8369354568,314.929740881,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  13:00:00,753.312061626,21.7546654719,419.725401237,0.0,24.9203635341,149.522181205,4.36078743204,0.0,4.36078743204
 10/09  14:00:00,699.616422752,18.6663038098,372.197233884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  15:00:00,558.480834624,13.7105135686,262.970150374,0.0,24.9203635341,149.522181205,2.18776373622,0.0,2.18776373622
 10/09  16:00:00,707.597662818,16.6945236033,334.942635232,0.0,24.9203635341,149.522181205,2.18777955169,0.0,2.18777955169
 10/09  17:00:00,607.274788232,9.96919336285,224.744811018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,322.297095165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772619191,0.0,2.18772619191
 10/09  19:00:00,323.483698017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483699207,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877070954,0.0,2.1877070954
 10/09  21:00:00,299.040482123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924240195,0.0,2.18924240195
 10/09  22:00:00,274.59490735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.150511726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777184866,0.0,2.18777184866
 10/09  24:00:00,237.928314746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775315226,0.0,2.18775315226
 10/10  01:00:00,287.769437735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769438578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813599051,0.0,2.18813599051
 10/10  03:00:00,287.769439083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882616902,0.0,2.1882616902
 10/10  04:00:00,299.991636066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817970462,0.0,2.18817970462
 10/10  05:00:00,349.357576669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979740073,0.0,2.18979740073
 10/10  06:00:00,962.721926115,31.9289763018,426.119679596,0.0,49.8407270682,199.362908273,72.5764520613,70.3872345262,2.18921753512
 10/10  07:00:00,1003.42964355,28.4373896149,401.901207731,0.0,149.522181205,199.362908273,95.8217011194,91.4510009179,4.37070020152
 10/10  08:00:00,1548.70860877,28.4618247201,397.430040367,0.0,448.566543614,448.566543614,28.8057313676,20.0493643777,8.75636698995
 10/10  09:00:00,1521.33427914,29.0329424748,404.153670876,0.0,448.566543614,448.566543614,19.6066734889,8.66075707685,10.9459164121
 10/10  10:00:00,1482.49076382,29.7643506036,412.824781385,0.0,448.566543614,448.566543614,15.6381761768,4.68975000305,10.9484261737
 10/10  11:00:00,1490.89014949,30.2470239601,420.263170644,0.0,448.566543614,448.566543614,15.8657098648,4.89241372074,10.9732961441
 10/10  12:00:00,1447.15545995,28.4801242477,427.999422066,0.0,448.566543614,398.725816546,34.8534315267,19.4640902028,15.3893413239
 10/10  13:00:00,1500.84253518,30.7064247179,430.079617545,0.0,448.566543614,448.566543614,25.5446942549,10.1647707287,15.3799235263
 10/10  14:00:00,1501.30242133,31.0162119196,429.810026597,0.0,448.566543614,448.566543614,18.0699600314,9.3175960235,8.75236400792
 10/10  15:00:00,1504.76471193,31.2632143909,432.96256979,0.0,448.566543614,448.566543614,17.1289735041,8.37813698072,8.75083652342
 10/10  16:00:00,1549.64461317,31.480097493,428.947694757,0.0,448.566543614,448.566543614,21.2783686761,10.3151697379,10.9631989382
 10/10  17:00:00,1421.61866244,28.8943622388,416.963275318,0.0,348.885089477,398.725816546,33.8568630629,27.3005667095,6.55629635345
 10/10  18:00:00,1236.61138972,28.4373896149,407.512629838,0.0,249.203635341,299.044362409,62.0402014616,55.491218623,6.54898283855
 10/10  19:00:00,1232.04262787,28.4373896149,403.809265114,0.0,249.203635341,299.044362409,65.8367255528,61.4697009039,4.36702464889
 10/10  20:00:00,1079.14090005,28.4373896149,399.855130074,0.0,149.522181205,249.203635341,86.6357415899,82.2664345079,4.36930708205
 10/10  21:00:00,1051.13960938,28.4373896149,393.638519397,0.0,149.522181205,249.203635341,90.9431022593,88.7533789504,2.18972330892
 10/10  22:00:00,349.356395435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814832664,0.0,2.18814832664
 10/10  23:00:00,299.99163529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  24:00:00,287.769438539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827488333,0.0,2.18827488333
 10/11  01:00:00,287.769443357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820167933,0.0,2.18820167933
 10/11  02:00:00,287.769442468,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  03:00:00,287.769442402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833472704,0.0,2.18833472704
 10/11  04:00:00,299.991641148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825947652,0.0,2.18825947652
 10/11  05:00:00,349.357583697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989276076,0.0,2.18989276076
 10/11  06:00:00,925.872104074,31.6031159231,389.251657685,0.0,49.8407270682,199.362908273,72.9788909311,70.7895038086,2.18938712249
 10/11  07:00:00,987.816076039,28.4373896149,381.486161344,0.0,149.522181205,199.362908273,84.3204468854,79.9495998505,4.37084703487
 10/11  08:00:00,1535.04580587,28.5093804274,387.399069832,0.0,448.566543614,448.566543614,20.3098752153,9.36939793,10.9404772853
 10/11  09:00:00,1531.48324667,29.1088169748,412.950310857,0.0,448.566543614,448.566543614,9.3966107347,0.633896862501,8.7627138722
 10/11  10:00:00,1500.26699721,31.259733504,428.472003986,0.0,448.566543614,448.566543614,10.9502739904,0.0,10.9502739904
 10/11  11:00:00,1510.52748553,33.0338578861,436.955211168,0.0,448.566543614,448.566543614,13.159439995,0.0,13.159439995
 10/11  12:00:00,1460.94146097,31.0206869777,439.219128181,0.0,448.566543614,398.725816546,15.390660854,0.0,15.390660854
 10/11  13:00:00,1514.16102797,32.8864206669,440.733433985,0.0,448.566543614,448.566543614,13.18116361,0.0,13.18116361
 10/11  14:00:00,1520.15999106,33.3006938291,446.326002323,0.0,448.566543614,448.566543614,8.75323999119,0.0,8.75323999119
 10/11  15:00:00,1517.71494891,33.5847192409,443.597335393,0.0,448.566543614,448.566543614,8.75069680198,0.0,8.75069680198
 10/11  16:00:00,1558.11695827,33.180418721,435.510515291,0.0,448.566543614,448.566543614,13.1510091745,0.0,13.1510091745
 10/11  17:00:00,1431.70001192,29.7381482721,425.39852772,0.0,348.885089477,398.725816546,6.55745258471,0.0,6.55745258471
 10/11  18:00:00,1251.5133064,28.4373896149,420.243464347,0.0,249.203635341,299.044362409,8.52179597463,4.14893476258,4.37286121204
 10/11  19:00:00,1247.57269639,28.4373896149,415.114246822,0.0,249.203635341,299.044362409,14.5686860849,10.2014647519,4.36722133302
 10/11  20:00:00,1096.58469061,28.4373896149,413.639150466,0.0,149.522181205,249.203635341,28.488948021,21.9454842301,6.54346379093
 10/11  21:00:00,1072.64986833,28.4373896149,414.146503097,0.0,149.522181205,249.203635341,32.1318827298,29.9420606273,2.18982210246
 10/11  22:00:00,349.356399193,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/11  23:00:00,299.991641075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824637049,0.0,2.18824637049
 10/11  24:00:00,287.769443543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817178699,0.0,2.18817178699
 10/12  01:00:00,287.769446935,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769446985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831648484,0.0,2.18831648484
 10/12  03:00:00,287.769447855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824789668,0.0,2.18824789668
 10/12  04:00:00,299.991645386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817953983,0.0,2.18817953983
 10/12  05:00:00,349.35759082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972334232,0.0,2.18972334232
 10/12  06:00:00,946.347200938,32.2943092955,409.058794305,0.0,49.8407270682,199.362908273,40.8559162168,38.6667281502,2.18918806659
 10/12  07:00:00,1007.94895368,28.4373896149,401.639578048,0.0,149.522181205,199.362908273,55.9193835144,51.5480070701,4.37137644429
 10/12  08:00:00,1560.100569,28.6732976412,405.332898529,0.0,448.566543614,448.566543614,16.0594346959,7.30415599289,8.75527870302
 10/12  09:00:00,1537.15727795,29.7082972339,418.024504549,0.0,448.566543614,448.566543614,12.0357379143,1.0869570842,10.9487808301
 10/12  10:00:00,1501.70093617,30.4843194624,430.681206566,0.0,448.566543614,448.566543614,11.1108326935,0.160572687351,10.9502600062
 10/12  11:00:00,1511.58042081,33.1704813628,437.871471031,0.0,448.566543614,448.566543614,13.158157986,0.0,13.158157986
 10/12  12:00:00,1465.9807645,32.1474869179,443.13159409,0.0,448.566543614,398.725816546,13.1933246443,0.0,13.1933246443
 10/12  13:00:00,1531.13994175,37.7476043633,452.851110807,0.0,448.566543614,448.566543614,15.3773827131,0.0,15.3773827131
 10/12  14:00:00,1539.0165721,38.7698749425,459.71337486,0.0,448.566543614,448.566543614,8.75409780257,0.0,8.75409780257
 10/12  15:00:00,1531.94976393,37.3190653021,454.097774056,0.0,448.566543614,448.566543614,8.75044273823,0.0,8.75044273823
 10/12  16:00:00,1574.38979794,38.8692385387,446.094496172,0.0,448.566543614,448.566543614,13.1510479884,0.0,13.1510479884
 10/12  17:00:00,1443.49491368,33.2283588759,433.703197166,0.0,348.885089477,398.725816546,6.55744755564,0.0,6.55744755564
 10/12  18:00:00,1239.22182847,28.5493503477,407.84300462,0.0,249.203635341,299.044362409,4.37327272958,0.0,4.37327272958
 10/12  19:00:00,1222.8424154,28.4373896149,390.391322368,0.0,249.203635341,299.044362409,4.36723977947,0.0,4.36723977947
 10/12  20:00:00,1063.1076721,28.4373896149,380.172815534,0.0,149.522181205,249.203635341,13.6828671473,7.13930089456,6.54356625276
 10/12  21:00:00,1023.41556005,28.4373896149,372.391442626,0.0,149.522181205,249.203635341,22.6182467924,20.4283977004,2.18984909202
 10/12  22:00:00,349.356403582,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,299.991645433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827278749,0.0,2.18827278749
 10/12  24:00:00,287.769447915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820504532,0.0,2.18820504532
 10/13  01:00:00,287.769451411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  02:00:00,287.769451321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835740871,0.0,2.18835740871
 10/13  03:00:00,287.769452208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829568972,0.0,2.18829568972
 10/13  04:00:00,299.991649798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823420337,0.0,2.18823420337
 10/13  05:00:00,349.35759777,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979321528,0.0,2.18979321528
 10/13  06:00:00,899.209772646,32.305966099,367.867353396,0.0,49.8407270682,199.362908273,49.4941130677,47.3048502842,2.18926278343
 10/13  07:00:00,959.850097483,28.4373896149,361.45391045,0.0,149.522181205,199.362908273,55.6735323644,51.3026261507,4.37090621371
 10/13  08:00:00,1518.55117546,29.1530758463,370.602186851,0.0,448.566543614,448.566543614,10.161366187,1.40468500706,8.7566811799
 10/13  09:00:00,1501.21528505,30.6462484224,387.706953145,0.0,448.566543614,448.566543614,11.1366617671,0.188103522822,10.9485582443
 10/13  10:00:00,1461.17832461,31.2369555991,395.719908891,0.0,448.566543614,448.566543614,11.1344052216,0.184184971193,10.9502202504
 10/13  11:00:00,1459.8536441,31.6436336369,393.997422051,0.0,448.566543614,448.566543614,13.2464009499,0.086214334584,13.1601866153
 10/13  12:00:00,1398.33881128,29.4559350685,384.693818592,0.0,448.566543614,398.725816546,16.0667270112,0.674041231463,15.3926857797
 10/13  13:00:00,1440.79383926,32.1319889838,374.897354116,0.0,448.566543614,448.566543614,13.4734702767,0.289995515964,13.1834747607
 10/13  14:00:00,1417.28199496,32.4189677524,351.848813676,0.0,448.566543614,448.566543614,10.1980518571,1.44460959984,8.75344225725
 10/13  15:00:00,1391.99430336,32.5541268705,326.807854433,0.0,448.566543614,448.566543614,13.9640797949,5.21167106679,8.75240872812
 10/13  16:00:00,1447.2472877,32.6952762154,332.938340459,0.0,448.566543614,448.566543614,20.7128267117,7.55839266242,13.1544340493
 10/13  17:00:00,1341.62666856,29.7022155527,343.073582015,0.0,348.885089477,398.725816546,27.6676476724,21.1095002236,6.55814744874
 10/13  18:00:00,1176.36356096,28.4373896149,352.990610721,0.0,249.203635341,299.044362409,57.2931690144,50.743287802,6.54988121238
 10/13  19:00:00,1180.75663454,28.4373896149,356.849878835,0.0,249.203635341,299.044362409,72.0202376026,67.6531513655,4.36708623712
 10/13  20:00:00,1045.30622081,28.4373896149,363.785328827,0.0,149.522181205,249.203635341,97.4941337197,93.124633027,4.36950069271
 10/13  21:00:00,1037.59430172,28.4373896149,379.041765419,0.0,149.522181205,249.203635341,100.38740665,98.1976237236,2.18978292634
 10/13  22:00:00,349.356408676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820679542,0.0,2.18820679542
 10/13  23:00:00,299.991648559,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.7694517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835639933,0.0,2.18835639933
 10/14  01:00:00,237.928729475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883037882,0.0,2.1883037882
 10/14  02:00:00,237.928728746,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882488107,0.0,2.1882488107
 10/14  03:00:00,237.928728316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150927174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819412998,0.0,2.18819412998
 10/14  05:00:00,274.596514111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976755135,0.0,2.18976755135
 10/14  06:00:00,989.208922795,30.7646210747,458.962084914,0.0,49.8407270682,199.362908273,90.3577578109,88.1684448411,2.18931296976
 10/14  07:00:00,994.36125632,28.4373896149,489.363060405,0.0,49.8407270682,199.362908273,109.5620606,105.19953256,4.36252803969
 10/14  08:00:00,1263.26789569,28.4373896149,507.707411727,0.0,249.203635341,249.203635341,41.9772278062,39.7834414825,2.19378632364
 10/14  09:00:00,1218.94645945,28.4373896149,499.803395903,0.0,249.203635341,249.203635341,26.6506183144,20.0998108049,6.55080750953
 10/14  10:00:00,1165.48782142,29.2476303011,494.435029358,0.0,249.203635341,249.203635341,11.4845476128,4.93784061002,6.54670700279
 10/14  11:00:00,1163.63393833,30.872574866,490.957355531,0.0,249.203635341,249.203635341,5.50506012037,1.12968719787,4.3753729225
 10/14  12:00:00,1160.68302429,32.1310885035,486.749665254,0.0,249.203635341,249.203635341,6.92504492763,0.376564230089,6.54848069754
 10/14  13:00:00,1158.0734124,33.0153402808,483.256469834,0.0,249.203635341,249.203635341,4.37123442241,0.0,4.37123442241
 10/14  14:00:00,913.155361171,32.592685209,487.966297858,0.0,74.7610906023,174.442544739,4.36722972153,0.0,4.36722972153
 10/14  15:00:00,918.035459952,32.2735985207,493.166277272,0.0,74.7610906023,174.442544739,4.36511454978,0.0,4.36511454978
 10/14  16:00:00,969.480133699,31.5785832871,496.41677766,0.0,74.7610906023,174.442544739,4.36580868355,0.0,4.36580868355
 10/14  17:00:00,936.788179266,29.396525497,504.004159494,0.0,24.9203635341,149.522181205,2.18946024137,0.0,2.18946024137
 10/14  18:00:00,322.298303618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940682933,0.0,2.18940682933
 10/14  19:00:00,323.484908055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935350617,0.0,2.18935350617
 10/14  20:00:00,323.484908074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930021534,0.0,2.18930021534
 10/14  21:00:00,299.041306786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026280698,0.0,2.19026280698
 10/14  22:00:00,274.595322531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824915486,0.0,2.18824915486
 10/14  23:00:00,250.150925932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,237.928728934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819513997,0.0,2.18819513997
 10/15  01:00:00,237.928335785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771060382,0.0,2.18771060382
 10/15  02:00:00,237.928334345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928335604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773173679,0.0,2.18773173679
 10/15  04:00:00,250.150533009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775325095,0.0,2.18775325095
 10/15  05:00:00,274.5961227,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892350819,0.0,2.1892350819
 10/15  06:00:00,323.483719493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,305.209782804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781750621,0.0,2.18781750621
 10/15  08:00:00,476.340710622,6.03290392116,140.923762611,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,772.243487818,17.3741821218,397.342206696,0.0,24.9203635341,149.522181205,2.18782230834,0.0,2.18782230834
 10/15  10:00:00,807.616413615,22.2262847286,472.397229207,0.0,24.9203635341,149.522181205,2.18784451747,0.0,2.18784451747
 10/15  11:00:00,741.472893125,18.8193577618,413.610553097,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,826.642610741,23.7078565481,490.019057196,0.0,24.9203635341,149.522181205,2.18893203665,0.0,2.18893203665
 10/15  13:00:00,753.143617598,19.812537923,424.292559453,0.0,24.9203635341,149.522181205,2.19051773619,0.0,2.19051773619
 10/15  14:00:00,820.548800509,24.0108837916,483.624588873,0.0,24.9203635341,149.522181205,2.18890458863,0.0,2.18890458863
 10/15  15:00:00,744.092646504,19.6844207884,415.339748152,0.0,24.9203635341,149.522181205,2.18783727444,0.0,2.18783727444
 10/15  16:00:00,867.071702624,23.3162013909,481.913001243,0.0,24.9203635341,149.522181205,2.18782444227,0.0,2.18782444227
 10/15  17:00:00,830.001538466,18.7388909579,416.646013894,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,895.419626035,20.3283978646,453.197564532,0.0,24.9203635341,149.522181205,2.18784686112,0.0,2.18784686112
 10/15  19:00:00,559.117705921,6.74949185824,175.945851315,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,536.107339633,8.31830096976,168.802802009,0.0,24.9203635341,149.522181205,2.18779843627,0.0,2.18779843627
 10/15  21:00:00,299.040518937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942292873,0.0,2.18942292873
 10/15  22:00:00,274.594928678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777448249,0.0,2.18777448249
 10/15  23:00:00,250.150532422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928335857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779690831,0.0,2.18779690831
 10/16  01:00:00,287.769464499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819850077,0.0,2.18819850077
 10/16  02:00:00,287.769464366,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769465266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837070328,0.0,2.18837070328
 10/16  04:00:00,299.991662952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832997433,0.0,2.18832997433
 10/16  05:00:00,349.357618699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993489712,0.0,2.18993489712
 10/16  06:00:00,898.357730555,30.3137926587,363.141905193,0.0,49.8407270682,199.362908273,161.264257503,159.074838299,2.189419204
 10/16  07:00:00,872.783735339,28.4373896149,260.281360126,0.0,149.522181205,199.362908273,180.791146068,176.419668109,4.37147795913
 10/16  08:00:00,1393.72539471,28.4373896149,249.666739339,0.0,448.566543614,448.566543614,47.0494814712,36.1069942948,10.9424871763
 10/16  09:00:00,1373.32029932,28.6548229614,264.673337381,0.0,448.566543614,448.566543614,26.3044004141,17.5409143198,8.76348609433
 10/16  10:00:00,1338.46577498,30.3217168265,276.287508796,0.0,448.566543614,448.566543614,20.5660689416,9.61345950777,10.9526094338
 10/16  11:00:00,1353.40067748,32.4027244876,288.476115481,0.0,448.566543614,448.566543614,16.4294952931,3.26351091297,13.1659843801
 10/16  12:00:00,1320.09644821,32.7530345222,304.256098582,0.0,448.566543614,398.725816546,18.8740978387,3.47923456021,15.3948632785
 10/16  13:00:00,1385.14208154,35.562180868,316.476745909,0.0,448.566543614,448.566543614,15.5480103097,0.164414245757,15.3835960639
 10/16  14:00:00,1390.74504089,36.3576469805,321.079652822,0.0,448.566543614,448.566543614,8.75532724183,0.0,8.75532724183
 10/16  15:00:00,1394.94496191,36.5240508563,324.771558058,0.0,448.566543614,448.566543614,8.75337120948,0.0,8.75337120948
 10/16  16:00:00,1447.03012686,36.5824257929,327.802097285,0.0,448.566543614,448.566543614,13.1534696538,0.0,13.1534696538
 10/16  17:00:00,1315.81858047,31.2659590417,315.065563166,0.0,348.885089477,398.725816546,6.5585540011,0.0,6.5585540011
 10/16  18:00:00,1118.17108023,28.5004122025,294.951369032,0.0,249.203635341,299.044362409,11.0127800067,4.46254408149,6.55023592523
 10/16  19:00:00,1100.52226877,28.4373896149,277.274443701,0.0,249.203635341,299.044362409,33.4068853249,29.0400636051,4.36682171975
 10/16  20:00:00,936.01873028,28.4373896149,262.891725359,0.0,149.522181205,249.203635341,94.8845040881,90.5151366042,4.36936748392
 10/16  21:00:00,902.214294647,28.4373896149,253.949208665,0.0,149.522181205,249.203635341,122.54238394,120.352382339,2.19000160093
 10/16  22:00:00,349.356421583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831671962,0.0,2.18831671962
 10/16  23:00:00,299.991661887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  24:00:00,287.769465054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827659978,0.0,2.18827659978
 10/17  01:00:00,287.769469677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824485574,0.0,2.18824485574
 10/17  02:00:00,287.769468822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821079488,0.0,2.18821079488
 10/17  03:00:00,287.769468704,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  04:00:00,299.991667399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839108311,0.0,2.18839108311
 10/17  05:00:00,349.35762571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979576177,0.0,2.18979576177
 10/17  06:00:00,772.940596091,30.9795859421,244.430138927,0.0,49.8407270682,199.362908273,357.541595008,355.352237746,2.18935726244
 10/17  07:00:00,832.223855685,28.4373896149,228.954782929,0.0,149.522181205,199.362908273,313.019302277,306.47197767,6.54732460717
 10/17  08:00:00,1380.55519823,28.4956780655,236.957488319,0.0,448.566543614,448.566543614,97.5974207713,88.8385641176,8.75885665372
 10/17  09:00:00,1366.46754234,28.7053368967,258.212134391,0.0,448.566543614,448.566543614,56.3634897222,45.4144756523,10.94901407
 10/17  10:00:00,1340.1333716,29.6756397425,278.805553956,0.0,448.566543614,448.566543614,39.4579886147,28.506321466,10.9516671488
 10/17  11:00:00,1362.02057484,31.9266212944,297.880517336,0.0,448.566543614,448.566543614,29.5294855806,18.5557638622,10.9737217184
 10/17  12:00:00,1320.1820308,31.4030920012,306.178058398,0.0,448.566543614,398.725816546,34.9791898634,19.5824649498,15.3967249136
 10/17  13:00:00,1382.24832834,34.4925930865,315.107507209,0.0,448.566543614,448.566543614,18.5427589111,3.15874921188,15.3840096992
 10/17  14:00:00,1391.8492001,35.7278543588,323.089264612,0.0,448.566543614,448.566543614,8.75524655908,0.0,8.75524655908
 10/17  15:00:00,1401.42563573,36.2932343301,331.727312297,0.0,448.566543614,448.566543614,10.9364390529,0.0,10.9364390529
 10/17  16:00:00,1450.36309216,36.4312551062,331.573437358,0.0,448.566543614,448.566543614,10.9677595822,0.0,10.9677595822
 10/17  17:00:00,1321.01888658,30.9132561799,320.855182479,0.0,348.885089477,398.725816546,6.55867596297,0.0,6.55867596297
 10/17  18:00:00,1124.92675228,28.4587897729,301.781856885,0.0,249.203635341,299.044362409,16.4397643955,9.88881925449,6.55094514103
 10/17  19:00:00,1108.3966416,28.4373896149,285.028038273,0.0,249.203635341,299.044362409,34.1802513286,29.8125217312,4.36772959734
 10/17  20:00:00,946.439044659,28.4373896149,272.988884509,0.0,149.522181205,249.203635341,86.0275628413,81.6580362395,4.36952660175
 10/17  21:00:00,917.638423276,28.4373896149,268.884628956,0.0,149.522181205,249.203635341,104.28683041,102.096758881,2.19007152979
 10/17  22:00:00,349.356426016,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841071841,0.0,2.18841071841
 10/17  23:00:00,299.991667475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824800103,0.0,2.18824800103
 10/17  24:00:00,287.769469342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821490873,0.0,2.18821490873
 10/18  01:00:00,287.769472764,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.769473624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840728968,0.0,2.18840728968
 10/18  03:00:00,287.769474017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838030388,0.0,2.18838030388
 10/18  04:00:00,299.991671219,0.0,0.0,0.0,24.9203635341,199.362908273,2.188353568,0.0,2.188353568
 10/18  05:00:00,349.357632917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977376174,0.0,2.18977376174
 10/18  06:00:00,785.096061274,30.9199007563,256.775009972,0.0,49.8407270682,199.362908273,292.054512915,289.865244434,2.18926848101
 10/18  07:00:00,845.749166895,28.4373896149,242.426704393,0.0,149.522181205,199.362908273,263.139652999,258.767580464,4.37207253416
 10/18  08:00:00,1385.439967,28.5103844551,241.956626,0.0,448.566543614,448.566543614,79.8278539913,68.8849647528,10.9428892385
 10/18  09:00:00,1359.37422046,28.7254517912,251.630451387,0.0,448.566543614,448.566543614,53.8513753259,45.0872149843,8.76416034153
 10/18  10:00:00,1322.5126588,29.4474898693,262.310499945,0.0,448.566543614,448.566543614,44.5390235948,33.5851503962,10.9538731987
 10/18  11:00:00,1342.06140067,31.6587261031,279.010515005,0.0,448.566543614,448.566543614,37.3106928372,24.1423462078,13.1683466294
 10/18  12:00:00,1306.50023136,31.6596659916,292.878292114,0.0,448.566543614,398.725816546,40.8894592774,25.4928823606,15.3965769168
 10/18  13:00:00,1380.73542776,34.4270391377,314.075612782,0.0,448.566543614,448.566543614,20.4630405441,5.07692126369,15.3861192805
 10/18  14:00:00,1404.65868356,35.1543575946,336.694217332,0.0,448.566543614,448.566543614,8.75535099003,0.0,8.75535099003
 10/18  15:00:00,1416.16078462,35.11099394,347.984308494,0.0,448.566543614,448.566543614,8.75368888273,0.0,8.75368888273
 10/18  16:00:00,1467.43853338,35.0272005258,350.294438141,0.0,448.566543614,448.566543614,13.1585675786,0.0,13.1585675786
 10/18  17:00:00,1351.56417432,30.5213531311,351.669671592,0.0,348.885089477,398.725816546,6.55807177513,0.0,6.55807177513
 10/18  18:00:00,1173.93200099,28.4642954556,341.896016673,0.0,249.203635341,299.044362409,15.2662832035,8.71551124267,6.55077196081
 10/18  19:00:00,1152.0623916,28.4373896149,328.180204889,0.0,249.203635341,299.044362409,30.5127268875,26.1453706814,4.36735620611
 10/18  20:00:00,990.695469074,28.4373896149,316.788484844,0.0,149.522181205,249.203635341,79.8314761235,75.4616270171,4.36984910639
 10/18  21:00:00,954.987355115,28.4373896149,305.998970128,0.0,149.522181205,249.203635341,104.173663272,101.983767295,2.18989597733
 10/18  22:00:00,349.3564307,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842783106,0.0,2.18842783106
 10/18  23:00:00,299.99167174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829354792,0.0,2.18829354792
 10/18  24:00:00,287.769473185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826743193,0.0,2.18826743193
 10/19  01:00:00,287.769477301,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
