Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/19  02:00:00,287.769478223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825269885,0.0,2.18825269885
 10/19  03:00:00,287.769478329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823283746,0.0,2.18823283746
 10/19  04:00:00,299.991675205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  05:00:00,349.357639666,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006711926,0.0,4.36006711926
 10/19  06:00:00,807.976210439,30.9610567624,279.451613991,0.0,49.8407270682,199.362908273,264.008000533,261.818565988,2.18943454506
 10/19  07:00:00,859.865014241,28.4373896149,256.157418139,0.0,149.522181205,199.362908273,251.953966525,247.582052893,4.37191363132
 10/19  08:00:00,1402.99121505,28.5156420259,258.733370575,0.0,448.566543614,448.566543614,67.1176508387,56.1747929035,10.9428579352
 10/19  09:00:00,1395.00415893,28.8586278611,285.684493003,0.0,448.566543614,448.566543614,34.1750576547,25.4107505952,8.76430705953
 10/19  10:00:00,1379.61974606,30.4619973535,316.54807744,0.0,448.566543614,448.566543614,22.6073407302,11.6530757555,10.9542649747
 10/19  11:00:00,1417.03600217,32.9286261372,350.69676117,0.0,448.566543614,448.566543614,15.4631216696,2.29387686541,13.1692448042
 10/19  12:00:00,1393.18676882,32.7399760072,376.366466884,0.0,448.566543614,398.725816546,16.8351477529,1.4369631441,15.3981846088
 10/19  13:00:00,1470.82984329,36.3345544462,400.121200644,0.0,448.566543614,448.566543614,15.4438168581,0.0577872885048,15.3860295696
 10/19  14:00:00,1496.16614129,37.8808798563,423.284085736,0.0,448.566543614,448.566543614,8.75515747096,0.0,8.75515747096
 10/19  15:00:00,1515.02705548,38.7215008687,440.978362581,0.0,448.566543614,448.566543614,10.9379292081,0.0,10.9379292081
 10/19  16:00:00,1569.66051059,38.5073988945,446.904029614,0.0,448.566543614,448.566543614,10.9687256484,0.0,10.9687256484
 10/19  17:00:00,1449.27257063,32.1747208037,441.416947586,0.0,348.885089477,398.725816546,6.55916498176,0.0,6.55916498176
 10/19  18:00:00,1256.29601108,28.7258677305,416.196876761,0.0,249.203635341,299.044362409,6.55150337927,0.0,6.55150337927
 10/19  19:00:00,1229.3715512,28.4374155501,397.239771915,0.0,249.203635341,299.044362409,7.11996251949,2.7530043756,4.36695814389
 10/19  20:00:00,1069.74877997,28.4373896149,390.40528265,0.0,149.522181205,249.203635341,39.025334223,34.6559872388,4.36934698417
 10/19  21:00:00,1039.26018108,28.4373896149,386.827951352,0.0,149.522181205,249.203635341,69.1458953277,64.7860949716,4.35980035604
 10/19  22:00:00,349.356434397,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  23:00:00,299.991676151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825844893,0.0,2.18825844893
 10/19  24:00:00,287.769478424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823943549,0.0,2.18823943549
 10/20  01:00:00,287.769481864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  02:00:00,287.769481801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844690075,0.0,2.18844690075
 10/20  03:00:00,287.769482622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843392231,0.0,2.18843392231
 10/20  04:00:00,299.991680375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842119595,0.0,2.18842119595
 10/20  05:00:00,349.357646536,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008803678,0.0,2.19008803678
 10/20  06:00:00,921.09956654,31.4276778808,387.100143754,0.0,49.8407270682,199.362908273,179.341289583,177.151987242,2.18930234106
 10/20  07:00:00,985.838175667,28.4373896149,377.731382136,0.0,149.522181205,199.362908273,183.430317439,179.05867266,4.37164477951
 10/20  08:00:00,1535.76587958,28.5488897187,385.512360182,0.0,448.566543614,448.566543614,46.3025832809,35.3580017469,10.944581534
 10/20  09:00:00,1543.12091238,28.9609948032,425.335420287,0.0,448.566543614,448.566543614,28.4631969151,17.5120458675,10.9511510476
 10/20  10:00:00,1538.92784206,30.9951596902,467.392091037,0.0,448.566543614,448.566543614,17.8075317439,6.85301914183,10.9545126021
 10/20  11:00:00,1567.15054462,33.6155049608,492.995363824,0.0,448.566543614,448.566543614,14.3588521254,1.19599060844,13.162861517
 10/20  12:00:00,1519.01650144,33.034889668,495.27896824,0.0,448.566543614,398.725816546,16.1666906091,0.767758571662,15.3989320375
 10/20  13:00:00,1556.85994594,37.2436244832,479.074717881,0.0,448.566543614,448.566543614,13.1917698972,0.0,13.1917698972
 10/20  14:00:00,1552.51260791,37.7907616549,474.188293142,0.0,448.566543614,448.566543614,10.9413486032,0.0,10.9413486032
 10/20  15:00:00,1551.05178761,37.463463998,473.055169176,0.0,448.566543614,448.566543614,8.75385051857,0.0,8.75385051857
 10/20  16:00:00,1597.41834326,37.378149669,470.613822041,0.0,448.566543614,448.566543614,13.1558826742,0.0,13.1558826742
 10/20  17:00:00,1497.25091808,32.140201869,488.547176338,0.0,348.885089477,398.725816546,6.55965462985,0.0,6.55965462985
 10/20  18:00:00,1350.58407548,28.8114848443,510.399305713,0.0,249.203635341,299.044362409,6.55146225427,0.0,6.55146225427
 10/20  19:00:00,1353.56738873,28.437834075,521.115746183,0.0,249.203635341,299.044362409,4.36766972688,0.0,4.36766972688
 10/20  20:00:00,1202.09674369,28.4373896149,519.158733009,0.0,149.522181205,249.203635341,15.5448991604,11.1751606201,4.3697385403
 10/20  21:00:00,1164.39247751,28.4373896149,505.888969108,0.0,149.522181205,249.203635341,31.8192311484,29.6294159036,2.18981524481
 10/20  22:00:00,349.356439362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834618244,0.0,2.18834618244
 10/20  23:00:00,299.991679621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833407523,0.0,2.18833407523
 10/20  24:00:00,287.769481436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/21  01:00:00,237.92875961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832890596,0.0,2.18832890596
 10/21  02:00:00,237.928759817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832283566,0.0,2.18832283566
 10/21  03:00:00,237.928759107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831709275,0.0,2.18831709275
 10/21  04:00:00,250.150956607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  05:00:00,274.596563056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010482272,0.0,2.19010482272
 10/21  06:00:00,983.782038112,31.0724173758,447.660176723,0.0,49.8407270682,199.362908273,126.364760724,124.175208686,2.18955203814
 10/21  07:00:00,924.038199116,28.4373896149,412.728574762,0.0,49.8407270682,199.362908273,134.704888709,130.341531217,4.36335749182
 10/21  08:00:00,1186.20731403,28.4373896149,432.754094432,0.0,249.203635341,249.203635341,44.0591868901,39.6916096474,4.36757724267
 10/21  09:00:00,1202.34976934,28.4422751968,483.312492686,0.0,249.203635341,249.203635341,30.2029558062,23.6516621866,6.55129361957
 10/21  10:00:00,1181.74253836,29.3492876425,510.583123765,0.0,249.203635341,249.203635341,15.8695380898,11.497151858,4.37238623179
 10/21  11:00:00,1180.95263321,30.2946396838,508.85256969,0.0,249.203635341,249.203635341,9.41476600695,2.86074983746,6.55401616948
 10/21  12:00:00,1179.95624962,31.3703914748,506.782892901,0.0,249.203635341,249.203635341,7.70190176788,1.15208647449,6.5498152934
 10/21  13:00:00,1178.44035714,31.6306805941,505.007831151,0.0,249.203635341,249.203635341,4.54605433105,0.173974188543,4.37208014251
 10/21  14:00:00,937.523678734,29.2053881904,515.721469016,0.0,74.7610906023,174.442544739,4.84905179641,0.481330612923,4.36772118348
 10/21  15:00:00,942.84812962,28.5562759562,521.694268847,0.0,74.7610906023,174.442544739,6.99332625826,2.6278592231,4.36546703515
 10/21  16:00:00,992.661289877,28.4373896149,522.725218058,0.0,74.7610906023,174.442544739,23.2743176459,18.9079051559,4.36641248991
 10/21  17:00:00,955.760566708,28.4373896149,523.902707121,0.0,24.9203635341,149.522181205,47.2464396836,45.0570067431,2.18943294044
 10/21  18:00:00,330.842012855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943108166,0.0,2.18943108166
 10/21  19:00:00,323.484950662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942927169,0.0,2.18942927169
 10/21  20:00:00,323.484950674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942746413,0.0,2.18942746413
 10/21  21:00:00,299.041361443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040467713,0.0,2.19040467713
 10/21  22:00:00,274.595353221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830216823,0.0,2.18830216823
 10/21  23:00:00,250.150957329,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882971898,0.0,2.1882971898
 10/21  24:00:00,237.928758643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  01:00:00,237.928359729,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879174585,0.0,2.1879174585
 10/22  02:00:00,237.928359871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780606751,0.0,2.18780606751
 10/22  03:00:00,237.928358711,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.15055783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787656606,0.0,2.18787656606
 10/22  05:00:00,274.596165642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942435065,0.0,2.18942435065
 10/22  06:00:00,323.483743922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777086562,0.0,2.18777086562
 10/22  07:00:00,305.209805956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666140266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784214156,0.0,2.18784214156
 10/22  09:00:00,259.999545587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110755285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791336659,0.0,2.18791336659
 10/22  11:00:00,211.11156382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897008438,0.0,2.18897008438
 10/22  12:00:00,422.995324775,7.72993369578,163.06644685,0.0,24.9203635341,149.522181205,2.18901245322,0.0,2.18901245322
 10/22  13:00:00,696.84583016,18.4026436565,370.724534193,0.0,24.9203635341,149.522181205,2.19071534864,0.0,2.19071534864
 10/22  14:00:00,749.57475448,22.7774368032,415.749640888,0.0,24.9203635341,149.522181205,2.18903946922,0.0,2.18903946922
 10/22  15:00:00,694.940263061,18.6719697421,369.004298523,0.0,24.9203635341,149.522181205,2.18789633658,0.0,2.18789633658
 10/22  16:00:00,784.997891824,22.4097309485,403.448843715,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,684.71575522,14.5512554097,294.709177832,0.0,24.9203635341,149.522181205,2.18789521832,0.0,2.18789521832
 10/22  18:00:00,330.84080563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483744232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774796956,0.0,2.18774796956
 10/22  20:00:00,323.483744424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781965867,0.0,2.18781965867
 10/22  21:00:00,299.040561059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959013284,0.0,2.18959013284
 10/22  22:00:00,274.594952055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,250.150557779,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878966158,0.0,2.1878966158
 10/22  24:00:00,237.92835933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778652105,0.0,2.18778652105
 10/23  01:00:00,287.769494411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  02:00:00,287.76949525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832735519,0.0,2.18832735519
 10/23  03:00:00,287.769495401,0.0,0.0,0.0,24.9203635341,199.362908273,2.188335701,0.0,2.188335701
 10/23  04:00:00,299.991692512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834428674,0.0,2.18834428674
 10/23  05:00:00,349.357667293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016848843,0.0,2.19016848843
 10/23  06:00:00,978.235045527,31.1495953183,442.568131246,0.0,49.8407270682,199.362908273,42.6945425267,40.50518531,2.18935721671
 10/23  07:00:00,1053.37681911,28.4373896149,443.320286145,0.0,149.522181205,199.362908273,53.9583188526,49.5863590046,4.37195984799
 10/23  08:00:00,1627.0443213,28.4689566088,473.421736763,0.0,448.566543614,448.566543614,12.2863585367,1.3401094695,10.9462490672
 10/23  09:00:00,1623.70352797,29.4494758362,504.829880981,0.0,448.566543614,448.566543614,11.1111684261,0.15874624971,10.9524221764
 10/23  10:00:00,1564.73650351,30.9192304983,493.281604594,0.0,448.566543614,448.566543614,10.9564597825,0.0,10.9564597825
 10/23  11:00:00,1547.07748,35.1494798289,471.38908723,0.0,448.566543614,448.566543614,13.1663238525,0.0,13.1663238525
 10/23  12:00:00,1495.48443714,34.9343503396,469.847855139,0.0,448.566543614,398.725816546,15.4014311075,0.0,15.4014311075
 10/23  13:00:00,1543.84064444,40.5431788223,462.75571891,0.0,448.566543614,448.566543614,15.3905433243,0.0,15.3905433243
 10/23  14:00:00,1542.20861556,41.7765586204,459.898412719,0.0,448.566543614,448.566543614,8.75651574713,0.0,8.75651574713
 10/23  15:00:00,1542.93189059,44.8379035076,457.560750471,0.0,448.566543614,448.566543614,10.9387311208,0.0,10.9387311208
 10/23  16:00:00,1591.04224407,40.8687002583,460.747058455,0.0,448.566543614,448.566543614,10.9726936431,0.0,10.9726936431
 10/23  17:00:00,1484.32291167,33.8164630634,473.942842481,0.0,348.885089477,398.725816546,8.73991152961,0.0,8.73991152961
 10/23  18:00:00,1332.0307935,29.4928582889,491.164595435,0.0,249.203635341,299.044362409,4.37506121699,0.0,4.37506121699
 10/23  19:00:00,1335.55604889,28.9134052599,502.628797659,0.0,249.203635341,299.044362409,4.36783893555,0.0,4.36783893555
 10/23  20:00:00,1192.64218221,28.4398866834,509.709819343,0.0,149.522181205,249.203635341,6.54452847701,0.0,6.54452847701
 10/23  21:00:00,1173.0101434,28.4373896149,514.5282918,0.0,149.522181205,249.203635341,2.2276741213,0.0376606272491,2.19001349405
 10/23  22:00:00,349.356451634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18832261598,0.0,2.18832261598
 10/23  23:00:00,299.991692307,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769495312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833180741,0.0,2.18833180741
 10/24  01:00:00,287.769499738,0.0,0.0,0.0,24.9203635341,199.362908273,2.188349362,0.0,2.188349362
 10/24  02:00:00,287.76949905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836464899,0.0,2.18836464899
 10/24  03:00:00,287.76949872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  04:00:00,299.991697309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838020741,0.0,2.18838020741
 10/24  05:00:00,349.357673842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010666572,0.0,2.19010666572
 10/24  06:00:00,999.564830669,32.3322472884,462.220144147,0.0,49.8407270682,199.362908273,65.464328079,63.2747682883,2.18955979072
 10/24  07:00:00,1031.95307455,28.4373896149,420.272247031,0.0,149.522181205,199.362908273,78.6927288193,72.1440987801,6.54863003924
 10/24  08:00:00,1575.70220836,29.2087864265,421.981044519,0.0,448.566543614,448.566543614,20.391444672,11.631337186,8.76010748597
 10/24  09:00:00,1576.25062287,31.5263178026,455.299195697,0.0,448.566543614,448.566543614,12.3549781937,1.40133344515,10.9536447486
 10/24  10:00:00,1554.8316623,32.4834496375,481.812365587,0.0,448.566543614,448.566543614,11.1539673548,0.197678045707,10.9562893091
 10/24  11:00:00,1565.89870946,34.5128234919,490.846938037,0.0,448.566543614,448.566543614,13.1738104955,0.0,13.1738104955
 10/24  12:00:00,1523.5747674,33.2100092307,499.662475108,0.0,448.566543614,398.725816546,17.602458493,0.0,17.602458493
 10/24  13:00:00,1559.55802076,39.7026711033,479.31355841,0.0,448.566543614,448.566543614,15.3916366694,0.0,15.3916366694
 10/24  14:00:00,1558.25078945,39.9603372793,477.756781824,0.0,448.566543614,448.566543614,8.7586748014,0.0,8.7586748014
 10/24  15:00:00,1563.75995306,38.6893118463,484.537373381,0.0,448.566543614,448.566543614,8.7551206985,0.0,8.7551206985
 10/24  16:00:00,1611.1109928,39.7265598305,481.957917378,0.0,448.566543614,448.566543614,13.161407539,0.0,13.161407539
 10/24  17:00:00,1483.13082758,33.9187188309,472.675226425,0.0,348.885089477,398.725816546,6.56028176229,0.0,6.56028176229
 10/24  18:00:00,1288.16607238,28.9671233162,447.932723759,0.0,249.203635341,299.044362409,6.55158986369,0.0,6.55158986369
 10/24  19:00:00,1265.16943114,28.5221633293,432.633407733,0.0,249.203635341,299.044362409,4.3683561275,0.0,4.3683561275
 10/24  20:00:00,1104.35287726,28.4373896149,421.422997378,0.0,149.522181205,249.203635341,4.36977158964,0.0,4.36977158964
 10/24  21:00:00,1065.99288566,28.4373896149,407.509836677,0.0,149.522181205,249.203635341,6.0297883566,1.66963845315,4.36014990345
 10/24  22:00:00,349.356455683,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  23:00:00,299.991697315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844774133,0.0,2.18844774133
 10/24  24:00:00,287.769499825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846390362,0.0,2.18846390362
 10/25  01:00:00,287.769503656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848990914,0.0,2.18848990914
 10/25  02:00:00,287.769502903,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.769503645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851222696,0.0,2.18851222696
 10/25  04:00:00,299.991701853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831365452,0.0,2.18831365452
 10/25  05:00:00,349.357680557,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901678371,0.0,2.1901678371
 10/25  06:00:00,923.006858969,32.679457577,385.644233279,0.0,49.8407270682,199.362908273,26.1469221369,23.9574835346,2.18943860228
 10/25  07:00:00,973.641798365,28.4373896149,365.931122512,0.0,149.522181205,199.362908273,32.8980562117,26.349342257,6.54871395463
 10/25  08:00:00,1515.32688533,30.3232763547,366.054672343,0.0,448.566543614,448.566543614,9.36222428524,0.599806953654,8.76241733158
 10/25  09:00:00,1504.48040925,34.5727493887,386.836673015,0.0,448.566543614,448.566543614,10.9739685414,0.019390380926,10.9545781605
 10/25  10:00:00,1477.20154616,37.467828518,405.078889735,0.0,448.566543614,448.566543614,10.9574863009,0.0,10.9574863009
 10/25  11:00:00,1485.59615424,39.1130521727,411.699259129,0.0,448.566543614,448.566543614,13.1738068177,0.0,13.1738068177
 10/25  12:00:00,1430.04947429,36.6585248308,408.391831866,0.0,448.566543614,398.725816546,17.6053927602,0.0,17.6053927602
 10/25  13:00:00,1485.66554631,41.7177340838,409.014558267,0.0,448.566543614,448.566543614,15.3926200305,0.0,15.3926200305
 10/25  14:00:00,1480.53033791,41.2395327948,404.349242966,0.0,448.566543614,448.566543614,8.7582481727,0.0,8.7582481727
 10/25  15:00:00,1471.11959793,39.3624578067,396.873665698,0.0,448.566543614,448.566543614,8.75576134686,0.0,8.75576134686
 10/25  16:00:00,1509.74831131,40.1244299108,386.032082664,0.0,448.566543614,448.566543614,13.1628286337,0.0,13.1628286337
 10/25  17:00:00,1372.49321758,34.324967624,367.870526469,0.0,348.885089477,398.725816546,6.55992441466,0.0,6.55992441466
 10/25  18:00:00,1172.68781223,28.6353455061,339.600696554,0.0,249.203635341,299.044362409,6.55247320861,0.0,6.55247320861
 10/25  19:00:00,1144.91047978,28.4373896149,320.079576007,0.0,249.203635341,299.044362409,4.44519177981,0.0775615692891,4.36763021052
 10/25  20:00:00,978.108418242,28.4373896149,303.46282936,0.0,149.522181205,249.203635341,29.3423487617,22.7972106235,6.54513813825
 10/25  21:00:00,938.064039785,28.4373896149,288.525786383,0.0,149.522181205,249.203635341,48.9654356345,46.7754928819,2.18994275257
 10/25  22:00:00,349.356460024,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/25  23:00:00,299.991701043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847165545,0.0,2.18847165545
 10/25  24:00:00,287.769503947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849488062,0.0,2.18849488062
 10/26  01:00:00,287.769508221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852717972,0.0,2.18852717972
 10/26  02:00:00,287.769507429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833454606,0.0,2.18833454606
 10/26  03:00:00,287.769507292,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  04:00:00,299.991705824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836438405,0.0,2.18836438405
 10/26  05:00:00,349.35768731,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901217622,0.0,2.1901217622
 10/26  06:00:00,797.13554731,32.065420375,266.717281508,0.0,49.8407270682,199.362908273,207.987511573,205.797926982,2.18958459098
 10/26  07:00:00,850.58825052,28.4373896149,246.598642238,0.0,149.522181205,199.362908273,188.126662255,181.577672435,6.54898981984
 10/26  08:00:00,1390.04623778,29.0152783305,245.258978592,0.0,448.566543614,448.566543614,52.6802457946,43.9193561016,8.76088969305
 10/26  09:00:00,1369.70634127,30.6308002629,259.011597974,0.0,448.566543614,448.566543614,37.9652961658,27.0098655505,10.9554306153
 10/26  10:00:00,1335.88230651,32.5080869033,271.621309534,0.0,448.566543614,448.566543614,28.7136144818,17.756657803,10.9569566788
 10/26  11:00:00,1350.57642614,34.6716428669,283.695161613,0.0,448.566543614,448.566543614,26.967767044,11.5992376847,15.3685293593
 10/26  12:00:00,1311.05690483,33.2813152097,295.141729354,0.0,448.566543614,398.725816546,27.6712182395,12.2657794749,15.4054387646
 10/26  13:00:00,1376.85705807,37.9074656155,306.12210163,0.0,448.566543614,448.566543614,16.3297387341,0.936273457753,15.3934652764
 10/26  14:00:00,1385.02646486,38.1959963778,313.833590429,0.0,448.566543614,448.566543614,8.7580688176,0.0,8.7580688176
 10/26  15:00:00,1377.36947007,37.7915994586,306.697992385,0.0,448.566543614,448.566543614,10.9399123184,0.0,10.9399123184
 10/26  16:00:00,1413.60170329,36.8239218973,295.171041004,0.0,448.566543614,448.566543614,10.9699007238,0.0,10.9699007238
 10/26  17:00:00,1280.20947083,31.7141720836,280.04131992,0.0,348.885089477,398.725816546,8.81725926736,0.0767073313953,8.74055193596
 10/26  18:00:00,1096.44044952,28.4373896149,265.322071134,0.0,249.203635341,299.044362409,24.1563278765,17.6042459595,6.55208191704
 10/26  19:00:00,1078.39008111,28.4373896149,255.248985413,0.0,249.203635341,299.044362409,53.2545061552,48.8863729556,4.36813319959
 10/26  20:00:00,918.415792573,28.4373896149,245.343730532,0.0,149.522181205,249.203635341,113.975099619,109.604642952,4.37045666676
 10/26  21:00:00,885.96252355,28.4373896149,237.77831781,0.0,149.522181205,249.203635341,141.168909683,138.978812584,2.19009709886
 10/26  22:00:00,349.356465025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851823939,0.0,2.18851823939
 10/26  23:00:00,299.991705674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843681656,0.0,2.18843681656
 10/26  24:00:00,287.76950713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  01:00:00,287.769511599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847329953,0.0,2.18847329953
 10/27  02:00:00,287.769512281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850960621,0.0,2.18850960621
 10/27  03:00:00,287.769512326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854619879,0.0,2.18854619879
 10/27  04:00:00,299.991709371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836009806,0.0,2.18836009806
 10/27  05:00:00,349.357694372,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024900255,0.0,2.19024900255
 10/27  06:00:00,759.853939483,31.3688755992,230.918633804,0.0,49.8407270682,199.362908273,375.900488602,373.711036298,2.18945230391
 10/27  07:00:00,779.252763238,28.4373896149,179.912871553,0.0,149.522181205,199.362908273,318.647798264,314.275296506,4.37250175828
 10/27  08:00:00,1291.89836949,28.545548302,157.570237063,0.0,448.566543614,448.566543614,127.933392053,116.9854475,10.9479445522
 10/27  09:00:00,1299.07233315,28.7586184182,193.244376002,0.0,448.566543614,448.566543614,95.5601086325,84.6053904611,10.9547181713
 10/27  10:00:00,1285.16562636,29.2450387342,226.069065662,0.0,448.566543614,448.566543614,76.2482694124,65.2901589685,10.9581104439
 10/27  11:00:00,1295.68430484,30.9509421765,234.527323288,0.0,448.566543614,448.566543614,64.0009886612,50.8274696753,13.1735189858
 10/27  12:00:00,1250.52119783,30.5309757646,239.456165657,0.0,448.566543614,398.725816546,80.0375468699,62.4310884226,17.6064584473
 10/27  13:00:00,1308.94853795,33.6055955876,244.724125815,0.0,448.566543614,448.566543614,43.807945126,28.413679098,15.394266028
 10/27  14:00:00,1316.98113895,34.3556015118,251.699184377,0.0,448.566543614,448.566543614,15.1284567491,6.36971204368,8.75874470537
 10/27  15:00:00,1322.05110453,34.2542355586,256.638456214,0.0,448.566543614,448.566543614,16.1690558784,7.41218521676,8.75687066162
 10/27  16:00:00,1372.0834514,33.5474020368,258.352185038,0.0,448.566543614,448.566543614,24.3404807875,11.17508179,13.1653989975
 10/27  17:00:00,1251.22995548,29.3451595985,254.775260487,0.0,348.885089477,398.725816546,40.8393099136,32.0977954015,8.74151451215
 10/27  18:00:00,1076.18839985,28.4373896149,246.408375777,0.0,249.203635341,299.044362409,106.214946369,101.839657396,4.37528897328
 10/27  19:00:00,1063.44218259,28.4373896149,241.441665535,0.0,249.203635341,299.044362409,143.447133729,139.07867067,4.36846305935
 10/27  20:00:00,912.455734218,28.4373896149,240.191377582,0.0,149.522181205,249.203635341,187.904752397,181.358892674,6.54585972302
 10/27  21:00:00,887.660194266,28.4373896149,240.150551919,0.0,149.522181205,249.203635341,201.73130466,199.541251761,2.1900528984
 10/27  22:00:00,349.356468958,0.0,0.0,0.0,49.8407270682,199.362908273,2.188471585,0.0,2.188471585
 10/27  23:00:00,299.991709147,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.76951148,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885089802,0.0,2.1885089802
 10/28  01:00:00,237.928789372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855392096,0.0,2.18855392096
 10/28  02:00:00,237.928789394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837359977,0.0,2.18837359977
 10/28  03:00:00,237.928788732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841754654,0.0,2.18841754654
 10/28  04:00:00,250.150986243,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  05:00:00,274.596610716,0.0,0.0,0.0,24.9203635341,149.522181205,2.189977673,0.0,2.189977673
 10/28  06:00:00,737.364278553,29.2452188045,218.654912257,0.0,49.8407270682,199.362908273,643.096730081,640.907052567,2.18967751422
 10/28  07:00:00,579.373250664,28.4373896149,102.202044728,0.0,49.8407270682,199.362908273,494.478346025,490.114645495,4.36370053049
 10/28  08:00:00,781.132226939,28.4373896149,68.1919809054,0.0,249.203635341,249.203635341,296.550498475,292.182067671,4.36843080412
 10/28  09:00:00,795.852080192,28.4373896149,109.670276909,0.0,249.203635341,249.203635341,209.62392957,203.071795282,6.5521342872
 10/28  10:00:00,794.21998516,28.4373896149,146.791870779,0.0,249.203635341,249.203635341,189.49122343,182.942465707,6.54875772297
 10/28  11:00:00,834.221326733,28.4629181073,178.056715202,0.0,249.203635341,249.203635341,183.124328246,176.569418619,6.55490962715
 10/28  12:00:00,868.970892179,28.7538461221,210.37637677,0.0,249.203635341,249.203635341,182.956128273,178.582398055,4.37373021786
 10/28  13:00:00,885.66406924,29.2433697932,226.344331958,0.0,249.203635341,249.203635341,166.528924195,159.979635745,6.54928845043
 10/28  14:00:00,641.146893777,28.727797101,231.421690749,0.0,74.7610906023,174.442544739,171.655244895,167.287275506,4.36796938887
 10/28  15:00:00,644.593092893,28.4815450067,235.294954603,0.0,74.7610906023,174.442544739,153.81251755,149.446499166,4.36601838382
 10/28  16:00:00,685.618410032,28.4373896149,227.818232107,0.0,74.7610906023,174.442544739,158.803631574,154.436337164,4.36729441019
 10/28  17:00:00,574.896069711,28.4373896149,161.865277682,0.0,24.9203635341,149.522181205,223.651143736,221.461583424,2.18956031187
 10/28  18:00:00,339.385721023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961056999,0.0,2.18961056999
 10/28  19:00:00,323.484992187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966081459,0.0,2.18966081459
 10/28  20:00:00,323.48499225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971099362,0.0,2.18971099362
 10/28  21:00:00,299.041414671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085077594,0.0,2.19085077594
 10/28  22:00:00,274.595382815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835255339,0.0,2.18835255339
 10/28  23:00:00,250.150986886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839726955,0.0,2.18839726955
 10/28  24:00:00,237.928788345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  01:00:00,237.928383098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786665181,0.0,2.18786665181
 10/29  02:00:00,237.928383611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798631435,0.0,2.18798631435
 10/29  03:00:00,237.928382336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.15058115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791987872,0.0,2.18791987872
 10/29  05:00:00,274.596207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945629826,0.0,2.18945629826
 10/29  06:00:00,352.174146213,1.14922379457,2.05145856634,0.0,24.9203635341,149.522181205,6.58968188609,4.40177093013,2.18791095596
 10/29  07:00:00,331.519409293,1.14922379457,2.28858350574,0.0,24.9203635341,149.522181205,3.36248722679,3.34248722679,0.02
 10/29  08:00:00,296.666163672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793894329,0.0,2.18793894329
 10/29  09:00:00,259.999570006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796653305,0.0,2.18796653305
 10/29  10:00:00,211.110777979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,249.718107196,1.36839574628,11.3990742978,0.0,24.9203635341,149.522181205,2.18898673089,0.0,2.18898673089
 10/29  12:00:00,482.978797016,18.8635392127,199.902034285,0.0,24.9203635341,149.522181205,2.18915529199,0.0,2.18915529199
 10/29  13:00:00,537.7672731,16.6613154862,249.547671269,0.0,24.9203635341,149.522181205,2.1908613217,0.0,2.1908613217
 10/29  14:00:00,707.504471379,22.0095119312,381.132702852,0.0,24.9203635341,149.522181205,2.18912987246,0.0,2.18912987246
 10/29  15:00:00,627.871368425,16.6523043976,310.455242064,0.0,24.9203635341,149.522181205,2.18797855584,0.0,2.18797855584
 10/29  16:00:00,696.179710998,18.2457490976,327.241837814,0.0,24.9203635341,149.522181205,2.18798774016,0.0,2.18798774016
 10/29  17:00:00,386.242002083,3.77607588669,70.1625184302,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,339.384497201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795932924,0.0,2.18795932924
 10/29  19:00:00,323.483767156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,323.483767609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789338834,0.0,2.18789338834
 10/29  21:00:00,299.040602422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961911289,0.0,2.18961911289
 10/29  22:00:00,274.594976985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788558315,0.0,2.18788558315
 10/29  23:00:00,250.150580201,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  24:00:00,237.92838321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878200864,0.0,2.1878200864
 10/30  01:00:00,287.769524806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846019106,0.0,2.18846019106
 10/30  02:00:00,287.769524322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851801502,0.0,2.18851801502
 10/30  03:00:00,287.769523782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991722258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857602816,0.0,2.18857602816
 10/30  05:00:00,349.357714177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005429049,0.0,2.19005429049
 10/30  06:00:00,927.504578284,28.473751936,396.828647891,0.0,49.8407270682,199.362908273,312.394415354,310.204689177,2.18972617771
 10/30  07:00:00,1000.95170893,28.4373896149,378.130906594,0.0,149.522181205,199.362908273,273.018432356,266.469524617,6.54890773991
 10/30  08:00:00,1535.91097592,28.4373896149,387.540690987,0.0,448.566543614,448.566543614,86.7907488632,75.8421937271,10.9485551361
 10/30  09:00:00,1524.74228246,28.4864691162,412.635668241,0.0,448.566543614,448.566543614,49.8073667247,38.8500907926,10.9572759321
 10/30  10:00:00,1512.6518438,29.66922546,444.366638607,0.0,448.566543614,448.566543614,33.720904276,22.7610596811,10.9598445948
 10/30  11:00:00,1549.41491678,31.9695260015,477.042753409,0.0,448.566543614,448.566543614,26.2805117575,13.1055581594,13.1749535981
 10/30  12:00:00,1524.84492002,33.127665993,501.004366566,0.0,448.566543614,398.725816546,31.2333821893,13.6229706107,17.6104115786
 10/30  13:00:00,1572.60499423,34.4190042868,497.643229478,0.0,448.566543614,448.566543614,16.3163355025,0.919630572099,15.3967049304
 10/30  14:00:00,1565.30255805,34.6955322747,490.073183642,0.0,448.566543614,448.566543614,8.76125252291,0.0,8.76125252291
 10/30  15:00:00,1565.96934044,34.1899726028,491.245939073,0.0,448.566543614,448.566543614,10.9424783942,0.0,10.9424783942
 10/30  16:00:00,1616.72053986,33.2704548916,494.023331304,0.0,448.566543614,448.566543614,12.0687768767,0.0,12.0687768767
 10/30  17:00:00,1513.18697257,30.702771669,505.920448913,0.0,348.885089477,398.725816546,7.64802616711,0.0,7.64802616711
 10/30  18:00:00,1368.37076,28.7672988181,519.684831202,0.0,249.203635341,299.044362409,8.53807525636,1.98436004332,6.55371521303
 10/30  19:00:00,1348.78511639,28.4373896149,516.325198706,0.0,249.203635341,299.044362409,15.7260389741,11.3580158763,4.36802309776
 10/30  20:00:00,1188.40341934,28.4373896149,505.477698367,0.0,149.522181205,249.203635341,45.2215171307,40.8511535746,4.37036355614
 10/30  21:00:00,1159.8851194,28.4373896149,501.908485875,0.0,149.522181205,249.203635341,64.8656178767,62.6752715438,2.19034633295
 10/30  22:00:00,349.356481001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858810122,0.0,2.18858810122
 10/30  23:00:00,299.991722509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837468833,0.0,2.18837468833
 10/30  24:00:00,287.769524709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843363267,0.0,2.18843363267
 10/31  01:00:00,287.769528313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850223721,0.0,2.18850223721
 10/31  02:00:00,287.769527879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.76952854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856716919,0.0,2.18856716919
 10/31  04:00:00,299.991726699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840575155,0.0,2.18840575155
 10/31  05:00:00,349.357720509,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035597492,0.0,2.19035597492
 10/31  06:00:00,1023.4448297,29.7756598103,488.637304107,0.0,49.8407270682,199.362908273,89.1507844162,86.9611337337,2.18965068249
 10/31  07:00:00,1106.04677888,28.4373896149,483.675386854,0.0,149.522181205,199.362908273,85.4994659915,78.9500192441,6.54944674741
 10/31  08:00:00,1660.62167244,28.5160103438,506.18461242,0.0,448.566543614,448.566543614,20.4336453882,11.6707294706,8.76291591762
 10/31  09:00:00,1613.83744044,30.2185198382,494.193271492,0.0,448.566543614,448.566543614,14.9255037038,1.78121641334,13.1442872904
 10/31  10:00:00,1552.6084365,32.0281846274,480.044300348,0.0,448.566543614,448.566543614,10.9943687809,0.0338416623977,10.9605271185
 10/31  11:00:00,1549.32530744,33.536548869,475.249537666,0.0,448.566543614,448.566543614,13.1743062821,0.0,13.1743062821
 10/31  12:00:00,1499.93447985,34.0791969984,475.152661325,0.0,448.566543614,398.725816546,17.0576198446,0.0,17.0576198446
 10/31  13:00:00,1550.32262166,35.9336399901,473.846873971,0.0,448.566543614,448.566543614,15.9537284924,0.0,15.9537284924
 10/31  14:00:00,1549.21611183,37.1865153534,471.495726729,0.0,448.566543614,448.566543614,8.76133467657,0.0,8.76133467657
 10/31  15:00:00,1547.98180057,38.6360051791,468.812338995,0.0,448.566543614,448.566543614,10.942750175,0.0,10.942750175
 10/31  16:00:00,1594.7978559,38.902827738,466.468238901,0.0,448.566543614,448.566543614,13.1609901681,0.0,13.1609901681
 10/31  17:00:00,1494.57688515,32.5950916165,485.418019429,0.0,348.885089477,398.725816546,6.56188318116,0.0,6.56188318116
 10/31  18:00:00,1359.6562923,29.508035298,510.23111115,0.0,249.203635341,299.044362409,6.55365617069,0.0,6.55365617069
 10/31  19:00:00,1354.2281139,28.9111107879,521.30305764,0.0,249.203635341,299.044362409,4.36826833597,0.0,4.36826833597
 10/31  20:00:00,1205.39597728,28.4377685736,522.465619727,0.0,149.522181205,249.203635341,4.37065073209,0.0,4.37065073209
 10/31  21:00:00,1183.15836792,28.4373896149,524.674169936,0.0,149.522181205,249.203635341,7.44512010784,3.08488770271,4.36023240513
 10/31  22:00:00,349.356484962,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/31  23:00:00,299.991726462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851042787,0.0,2.18851042787
 10/31  24:00:00,287.769528943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857623869,0.0,2.18857623869
 11/01  01:00:00,287.769532738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842437645,0.0,2.18842437645
 11/01  02:00:00,287.769532006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769532344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849653807,0.0,2.18849653807
 11/01  04:00:00,299.991730687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856882613,0.0,2.18856882613
 11/01  05:00:00,349.357726948,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019119084,0.0,2.19019119084
 11/01  06:00:00,1034.30247713,32.1225481457,497.188647934,0.0,49.8407270682,199.362908273,35.4242441034,33.2345610496,2.18968305382
 11/01  07:00:00,1108.04285026,28.4373896149,485.05793587,0.0,149.522181205,199.362908273,45.1917617329,38.6423949344,6.54936679849
 11/01  08:00:00,1625.85166334,28.6606992384,471.422848895,0.0,448.566543614,448.566543614,13.30420125,2.35488255852,10.9493186915
 11/01  09:00:00,1613.99086215,30.7540495311,493.812264569,0.0,448.566543614,448.566543614,11.2367113454,0.278727991076,10.9579833543
 11/01  10:00:00,1567.90422501,33.5474930937,493.820770862,0.0,448.566543614,448.566543614,10.9609840454,0.0,10.9609840454
 11/01  11:00:00,1560.1642045,35.8334054659,483.791540206,0.0,448.566543614,448.566543614,13.1771228026,0.0,13.1771228026
 11/01  12:00:00,1518.18425262,32.0315917763,495.449991951,0.0,448.566543614,398.725816546,17.6146298741,0.0,17.6146298741
 11/01  13:00:00,1560.8132411,35.7579602351,484.513132795,0.0,448.566543614,448.566543614,15.3989150874,0.0,15.3989150874
 11/01  14:00:00,1560.99230828,37.6504037018,482.808005632,0.0,448.566543614,448.566543614,10.3500079349,0.0,10.3500079349
 11/01  15:00:00,1557.15113259,38.0297853836,478.58786214,0.0,448.566543614,448.566543614,9.35457151849,0.0,9.35457151849
 11/01  16:00:00,1606.49713753,38.1728475273,478.897479819,0.0,448.566543614,448.566543614,13.1650922339,0.0,13.1650922339
 11/01  17:00:00,1499.93955567,32.1247133844,491.251037164,0.0,348.885089477,398.725816546,6.56238723347,0.0,6.56238723347
 11/01  18:00:00,1316.60524746,28.6515129948,468.036570648,0.0,249.203635341,299.044362409,6.55357654738,0.0,6.55357654738
 11/01  19:00:00,1290.64488339,28.4373896149,458.252013765,0.0,249.203635341,299.044362409,4.36840928849,0.0,4.36840928849
 11/01  20:00:00,1122.99806774,28.4373896149,440.892217863,0.0,149.522181205,249.203635341,16.5142569604,9.9681082955,6.54614866486
 11/01  21:00:00,1083.29793264,28.4373896149,427.217778343,0.0,149.522181205,249.203635341,31.8781364516,29.6880335568,2.19010289488
 11/01  22:00:00,349.356489621,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851982784,0.0,2.18851982784
 11/01  23:00:00,299.991729892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  24:00:00,287.769532138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859269696,0.0,2.18859269696
 11/02  01:00:00,287.769536846,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884447593,0.0,2.1884447593
 11/02  02:00:00,287.769536936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852383496,0.0,2.18852383496
 11/02  03:00:00,287.769536601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860306196,0.0,2.18860306196
 11/02  04:00:00,299.991733771,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.357733884,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044497605,0.0,4.36044497605
 11/02  06:00:00,907.828158636,31.6548488392,373.54198254,0.0,49.8407270682,199.362908273,166.983279219,164.793537521,2.1897416978
 11/02  07:00:00,957.79816556,28.4373896149,339.953163667,0.0,149.522181205,199.362908273,156.19052943,151.817537341,4.37299208924
 11/02  08:00:00,1495.78345905,28.4941505989,343.034767826,0.0,448.566543614,448.566543614,48.0660836377,37.114722849,10.9513607886
 11/02  09:00:00,1484.28175117,30.2433323709,365.449355887,0.0,448.566543614,448.566543614,32.4669836808,21.5089612616,10.9580224192
 11/02  10:00:00,1459.87270844,33.4293253556,386.195056006,0.0,448.566543614,448.566543614,22.8962151688,11.9366907595,10.9595244093
 11/02  11:00:00,1481.30422062,36.1174197967,404.644463579,0.0,448.566543614,448.566543614,19.4353308738,4.0640251695,15.3713057043
 11/02  12:00:00,1433.36930794,34.8258576174,407.837224831,0.0,448.566543614,398.725816546,20.1359740236,4.72101039247,15.4149636311
 11/02  13:00:00,1491.10066689,39.2093062422,411.349011289,0.0,448.566543614,448.566543614,16.8984852531,0.204493360687,16.6939918924
 11/02  14:00:00,1494.37891245,39.9730991858,413.871888152,0.0,448.566543614,448.566543614,9.66198027058,0.0,9.66198027058
 11/02  15:00:00,1490.00963277,39.8828706729,409.593250669,0.0,448.566543614,448.566543614,10.9428761484,0.0,10.9428761484
 11/02  16:00:00,1531.57914613,39.090568244,403.061715612,0.0,448.566543614,448.566543614,12.9028668208,0.0,12.9028668208
 11/02  17:00:00,1393.97961824,32.7589423915,384.656861257,0.0,348.885089477,398.725816546,6.82015471361,0.0,6.82015471361
 11/02  18:00:00,1209.46821798,28.6213676487,360.929504858,0.0,249.203635341,299.044362409,6.77463570407,0.221326751992,6.55330895208
 11/02  19:00:00,1182.13659009,28.4373896149,349.674429956,0.0,249.203635341,299.044362409,18.8352914511,14.4666748778,4.36861657337
 11/02  20:00:00,1026.12232357,28.4373896149,343.148783726,0.0,149.522181205,249.203635341,62.7181920458,58.3471095592,4.3710824866
 11/02  21:00:00,995.928838204,28.4373896149,337.381184109,0.0,149.522181205,249.203635341,92.6049140608,88.2442876328,4.360626428
 11/02  22:00:00,349.356492954,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,299.991734257,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884842133,0.0,2.1884842133
 11/02  24:00:00,287.769536916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856426024,0.0,2.18856426024
 11/03  01:00:00,287.769541024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842390806,0.0,2.18842390806
 11/03  02:00:00,287.769540379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885102219,0.0,2.1885102219
 11/03  03:00:00,287.769540064,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991738468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859662582,0.0,2.18859662582
 11/03  05:00:00,349.357740135,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013072909,0.0,2.19013072909
 11/03  06:00:00,844.665583435,31.2655029002,312.480463334,0.0,49.8407270682,199.362908273,260.08702291,257.89719786,2.18982504924
 11/03  07:00:00,905.003766917,28.4373896149,292.054722625,0.0,149.522181205,199.362908273,238.903597542,232.353844833,6.54975270942
 11/03  08:00:00,1437.29213448,28.4373896149,292.885124274,0.0,448.566543614,448.566543614,74.4330667825,63.482212718,10.9508540646
 11/03  09:00:00,1417.58352219,28.8658373842,308.383198869,0.0,448.566543614,448.566543614,45.8411666692,34.8815133175,10.9596533517
 11/03  10:00:00,1385.91322932,31.474493519,322.144104415,0.0,448.566543614,448.566543614,33.5320617543,22.5706012156,10.9614605387
 11/03  11:00:00,1409.92676208,34.0258092332,343.024934902,0.0,448.566543614,448.566543614,28.8729629393,13.496612389,15.3763505503
 11/03  12:00:00,1372.85906248,32.8317651113,356.729766891,0.0,448.566543614,398.725816546,29.5908388728,14.1770922989,15.4137465738
 11/03  13:00:00,1438.59600097,37.0175034799,368.109243541,0.0,448.566543614,448.566543614,16.7164772353,1.31397526824,15.4025019671
 11/03  14:00:00,1448.93148874,37.7499395752,377.357363747,0.0,448.566543614,448.566543614,10.947680771,0.0,10.947680771
 11/03  15:00:00,1449.21741971,37.3610509953,378.014233716,0.0,448.566543614,448.566543614,10.9427956774,0.0,10.9427956774
 11/03  16:00:00,1487.85708437,35.9278584505,369.52389854,0.0,448.566543614,448.566543614,10.9739899462,0.0,10.9739899462
 11/03  17:00:00,1349.27593708,30.8534545247,349.60681568,0.0,348.885089477,398.725816546,8.78755984093,0.0438809110247,8.74367892991
 11/03  18:00:00,1168.81977772,28.4373896149,329.288973348,0.0,249.203635341,299.044362409,30.0596173367,23.5061328302,6.55348450652
 11/03  19:00:00,1140.32104099,28.4373896149,317.618601218,0.0,249.203635341,299.044362409,70.0040555638,65.6353152262,4.36874033757
 11/03  20:00:00,980.841960245,28.4373896149,308.18511093,0.0,149.522181205,249.203635341,129.682130905,125.310882916,4.37124798847
 11/03  21:00:00,939.768745103,28.4373896149,292.032058679,0.0,149.522181205,249.203635341,157.795511366,153.434738026,4.36077334001
 11/03  22:00:00,349.356496966,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.991738089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855955948,0.0,2.18855955948
 11/03  24:00:00,287.769540905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864651366,0.0,2.18864651366
 11/04  01:00:00,237.92881785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885123637,0.0,2.1885123637
 11/04  02:00:00,237.92881746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860554096,0.0,2.18860554096
 11/04  03:00:00,237.928816923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  04:00:00,250.151015243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846874833,0.0,2.18846874833
 11/04  05:00:00,274.59665589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024724094,0.0,2.19024724094
 11/04  06:00:00,828.339942686,29.7602863409,301.207167551,0.0,49.8407270682,199.362908273,342.287237406,340.097412848,2.18982455825
 11/04  07:00:00,770.849348815,28.4373896149,259.111744785,0.0,49.8407270682,199.362908273,318.142635103,313.778246791,4.36438831186
 11/04  08:00:00,979.929704377,28.4373896149,236.081467124,0.0,249.203635341,249.203635341,161.909902272,157.540875724,4.36902654745
 11/04  09:00:00,1001.64009005,28.4378017294,293.742281317,0.0,249.203635341,249.203635341,127.644005392,121.091130902,6.55287449031
 11/04  10:00:00,979.618792317,29.0766943078,319.01147108,0.0,249.203635341,249.203635341,98.3484577133,91.7984887477,6.54996896559
 11/04  11:00:00,1001.80898997,30.824488819,338.59911663,0.0,249.203635341,249.203635341,74.7364950372,68.1788846276,6.55761040954
 11/04  12:00:00,1019.61859184,32.3580939665,354.290340776,0.0,249.203635341,249.203635341,59.0533970191,52.5012619861,6.55213503302
 11/04  13:00:00,1035.58481409,33.2828213842,368.813398142,0.0,249.203635341,249.203635341,30.3875290357,26.0139569322,4.3735721035
 11/04  14:00:00,798.023307839,32.7008709614,380.869059824,0.0,74.7610906023,174.442544739,30.2180706385,23.6749518612,6.54311877732
 11/04  15:00:00,802.729995992,31.8627000844,386.633485488,0.0,74.7610906023,174.442544739,35.7455929983,33.552227532,2.19336546635
 11/04  16:00:00,843.101149957,30.3897727951,379.867537579,0.0,74.7610906023,174.442544739,50.4786234615,46.1109406258,4.36768283567
 11/04  17:00:00,787.760850294,28.6619833432,364.961814163,0.0,24.9203635341,149.522181205,82.8265596704,80.6369294897,2.18963018078
 11/04  18:00:00,339.385761284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985860415,0.0,2.18985860415
 11/04  19:00:00,323.485032197,0.0,0.0,0.0,24.9203635341,149.522181205,4.35946325964,0.0,4.35946325964
 11/04  20:00:00,323.485032138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973073601,0.0,2.18973073601
 11/04  21:00:00,299.041466339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103770514,0.0,2.19103770514
 11/04  22:00:00,274.595410948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858268562,0.0,2.18858268562
 11/04  23:00:00,250.151014839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844641655,0.0,2.18844641655
 11/04  24:00:00,237.928816978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928406045,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879076061,0.0,2.1879076061
