Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/05  02:00:00,237.928405891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788528386,0.0,2.18788528386
 11/05  03:00:00,237.92840497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150603908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805501499,0.0,2.18805501499
 11/05  05:00:00,274.596246351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980864877,0.0,2.18980864877
 11/05  06:00:00,323.483790532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795053995,0.0,2.18795053995
 11/05  07:00:00,313.753518462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666186238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805761431,0.0,2.18805761431
 11/05  09:00:00,302.211053175,0.559798259844,21.3015748556,0.0,24.9203635341,149.522181205,2.18800430689,0.0,2.18800430689
 11/05  10:00:00,541.168448687,14.0515542444,228.397877129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,664.768156368,21.4216324363,329.734680782,0.0,24.9203635341,149.522181205,2.18917029776,0.0,2.18917029776
 11/05  12:00:00,642.371431305,18.4746049468,313.861979399,0.0,24.9203635341,149.522181205,2.18926147763,0.0,2.18926147763
 11/05  13:00:00,710.123864307,23.3375114051,372.862828219,0.0,24.9203635341,149.522181205,2.19103975765,0.0,2.19103975765
 11/05  14:00:00,664.861649162,18.9335236424,336.039166871,0.0,24.9203635341,149.522181205,2.18881134114,0.0,2.18881134114
 11/05  15:00:00,721.439329879,23.1620249945,384.560584682,0.0,24.9203635341,149.522181205,2.1880520467,0.0,2.1880520467
 11/05  16:00:00,710.118212648,18.3460370249,333.558729747,0.0,24.9203635341,149.522181205,2.18806937224,0.0,2.18806937224
 11/05  17:00:00,791.969799837,20.8427540163,373.312477525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,339.384519497,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880482572,0.0,2.1880482572
 11/05  19:00:00,323.483790744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802658287,0.0,2.18802658287
 11/05  20:00:00,323.483789631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040642105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961979894,0.0,2.18961979894
 11/05  22:00:00,274.5949992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792354335,0.0,2.18792354335
 11/05  23:00:00,250.150604035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790259316,0.0,2.18790259316
 11/05  24:00:00,237.928405074,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769552412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848939265,0.0,2.18848939265
 11/06  02:00:00,287.769552752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859658879,0.0,2.18859658879
 11/06  03:00:00,287.769552803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847195388,0.0,2.18847195388
 11/06  04:00:00,287.769552253,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885797306,0.0,2.1885797306
 11/06  05:00:00,299.991749696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.357759368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36054134326,0.0,4.36054134326
 11/06  07:00:00,894.286593967,28.8385117952,399.002282113,0.0,49.8407270682,199.362908273,204.028225243,201.838401832,2.18982341121
 11/06  08:00:00,982.296254918,28.4373896149,384.193469208,0.0,149.522181205,199.362908273,187.835287423,183.461792459,4.37349496432
 11/06  09:00:00,1539.49813515,28.4373896149,391.152720655,0.0,448.566543614,448.566543614,59.4808872904,48.5297326863,10.9511546041
 11/06  10:00:00,1513.76201512,28.7733588753,398.793387058,0.0,448.566543614,448.566543614,35.2296037637,24.2687379636,10.9608658001
 11/06  11:00:00,1483.76864965,31.0499420857,414.102624522,0.0,448.566543614,448.566543614,27.923972915,14.7718039648,13.1521689502
 11/06  12:00:00,1488.26596703,32.4904674325,417.154630764,0.0,448.566543614,448.566543614,22.5045097178,9.32495236136,13.1795573564
 11/06  13:00:00,1432.92787096,32.7652446359,411.76931083,0.0,448.566543614,398.725816546,23.0497417159,5.43082981565,17.6189119002
 11/06  14:00:00,1475.07129505,32.9619397594,405.274856908,0.0,448.566543614,448.566543614,15.4588362197,0.0534582784053,15.4053779413
 11/06  15:00:00,1462.06198564,32.0982560723,394.07360633,0.0,448.566543614,448.566543614,10.9479171978,0.0,10.9479171978
 11/06  16:00:00,1442.69838621,30.7128548894,374.718625263,0.0,448.566543614,448.566543614,8.94242025889,0.182387474923,8.76003278397
 11/06  17:00:00,1471.45932406,29.1965089105,354.25850722,0.0,448.566543614,448.566543614,17.5954906889,4.42088532615,13.1746053628
 11/06  18:00:00,1387.73297867,28.4373896149,340.181831513,0.0,348.885089477,398.725816546,39.4496454079,30.7046607033,8.74498470461
 11/06  19:00:00,1189.25789278,28.4373896149,332.302374816,0.0,249.203635341,299.044362409,83.8344549584,77.2816141181,6.55284084035
 11/06  20:00:00,1158.3471628,28.4373896149,325.821106525,0.0,249.203635341,299.044362409,105.302195556,100.932982321,4.36921323492
 11/06  21:00:00,1000.76634691,28.4373896149,317.72364024,0.0,149.522181205,249.203635341,158.995730798,152.449193755,6.54653704325
 11/06  22:00:00,941.977700887,28.4373896149,290.932953547,0.0,149.522181205,249.203635341,180.822829791,178.632526747,2.19030304378
 11/06  23:00:00,349.356509203,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859948376,0.0,2.18859948376
 11/06  24:00:00,299.991749686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769556363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848138222,0.0,2.18848138222
 11/07  02:00:00,287.769556637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859562917,0.0,2.18859562917
 11/07  03:00:00,287.769556693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847709798,0.0,2.18847709798
 11/07  04:00:00,287.769556138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859188851,0.0,2.18859188851
 11/07  05:00:00,299.991753592,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.357765584,0.0,0.0,0.0,49.8407270682,199.362908273,4.36060097301,0.0,4.36060097301
 11/07  07:00:00,782.759957768,29.2466662246,290.533655463,0.0,49.8407270682,199.362908273,412.792133376,410.602271857,2.18986151925
 11/07  08:00:00,811.503510221,28.4373896149,217.877895314,0.0,149.522181205,199.362908273,360.30343247,355.929776759,4.37365571167
 11/07  09:00:00,1374.06078228,28.4373896149,229.554408342,0.0,448.566543614,448.566543614,196.782059659,185.830156634,10.9519030247
 11/07  10:00:00,1417.86997672,28.4373896149,299.921442056,0.0,448.566543614,448.566543614,127.128570745,116.169094648,10.9594760972
 11/07  11:00:00,1385.01518418,28.4373896149,315.988393807,0.0,448.566543614,448.566543614,84.6688763712,71.5152682157,13.1536081556
 11/07  12:00:00,1393.76524138,28.4373896149,324.748346121,0.0,448.566543614,448.566543614,66.9718783376,53.7904422561,13.1814360815
 11/07  13:00:00,1350.18118461,28.4373896149,330.986777394,0.0,448.566543614,398.725816546,90.3769952846,72.7573215863,17.6196736983
 11/07  14:00:00,1405.21479627,28.4373896149,336.188150042,0.0,448.566543614,448.566543614,78.4968874612,63.0895037229,15.4073837383
 11/07  15:00:00,1406.60754987,28.4373896149,337.593056649,0.0,448.566543614,448.566543614,68.9618844873,58.0132134859,10.9486710013
 11/07  16:00:00,1403.47607258,28.4373896149,334.458960887,0.0,448.566543614,448.566543614,73.1092618089,62.1640099862,10.9452518227
 11/07  17:00:00,1445.15297111,28.4373896149,327.228622836,0.0,448.566543614,448.566543614,94.0926689745,80.9257730097,13.1668959648
 11/07  18:00:00,1366.81708033,28.4373896149,319.00398783,0.0,348.885089477,398.725816546,132.871045417,126.308534825,6.56251059214
 11/07  19:00:00,1170.91503428,28.4373896149,313.87851928,0.0,249.203635341,299.044362409,193.522371574,186.96792415,6.55444742347
 11/07  20:00:00,1141.4502733,28.4373896149,308.843730828,0.0,249.203635341,299.044362409,214.36505262,209.996031242,4.36902137817
 11/07  21:00:00,944.771848561,28.4373896149,269.559320312,0.0,149.522181205,249.203635341,282.428968015,275.881461375,6.5475066398
 11/07  22:00:00,896.726414693,28.4373896149,250.284242434,0.0,149.522181205,249.203635341,307.919542476,305.729044762,2.19049771395
 11/07  23:00:00,349.356513444,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867882145,0.0,2.18867882145
 11/07  24:00:00,299.991754108,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885609587,0.0,2.1885609587
 11/08  01:00:00,287.769559724,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769559764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868629444,0.0,2.18868629444
 11/08  03:00:00,287.769560268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857382541,0.0,2.18857382541
 11/08  04:00:00,287.769560531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869529341,0.0,2.18869529341
 11/08  05:00:00,299.991758078,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885831856,0.0,2.1885831856
 11/08  06:00:00,349.357771329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054608876,0.0,2.19054608876
 11/08  07:00:00,764.426943856,28.5563096737,274.222609931,0.0,49.8407270682,199.362908273,644.596513264,642.406680764,2.18983249984
 11/08  08:00:00,792.859184036,28.4373896149,199.986183666,0.0,149.522181205,199.362908273,363.640774473,357.089815282,6.550959191
 11/08  09:00:00,1362.73475724,28.4373896149,220.917784189,0.0,448.566543614,448.566543614,150.181481104,139.229091237,10.9523898661
 11/08  10:00:00,1413.52331133,28.4901663388,299.456315031,0.0,448.566543614,448.566543614,116.093552043,105.13131683,10.9622352128
 11/08  11:00:00,1391.71497243,29.5726378899,321.542537798,0.0,448.566543614,448.566543614,94.020332189,83.0568138537,10.9635183353
 11/08  12:00:00,1403.613859,30.9882297793,332.029586516,0.0,448.566543614,448.566543614,89.3005068739,73.9227456631,15.3777612109
 11/08  13:00:00,1361.62901703,31.5977255633,339.27393912,0.0,448.566543614,398.725816546,86.6738511457,71.2542217539,15.4196293918
 11/08  14:00:00,1417.94089501,32.2753774916,345.111554408,0.0,448.566543614,448.566543614,32.7113247624,15.1041699035,17.607154859
 11/08  15:00:00,1420.03263484,31.8170268164,347.673077751,0.0,448.566543614,448.566543614,22.0297794044,11.0808309676,10.9489484368
 11/08  16:00:00,1419.08386767,30.6684903958,347.871569788,0.0,448.566543614,448.566543614,22.068109326,13.3065043685,8.76160495744
 11/08  17:00:00,1459.77565392,29.074984487,341.256238994,0.0,448.566543614,448.566543614,35.9903340336,22.8167467401,13.1735872935
 11/08  18:00:00,1375.18157067,28.4373896149,327.430885949,0.0,348.885089477,398.725816546,91.5345067405,82.7896342559,8.74487248452
 11/08  19:00:00,1153.73986018,28.4373896149,297.651280783,0.0,249.203635341,299.044362409,166.462330864,159.907291074,6.55503979006
 11/08  20:00:00,1071.77768808,28.4373896149,240.380371061,0.0,249.203635341,299.044362409,189.5434972,185.174564013,4.36893318645
 11/08  21:00:00,892.631536128,28.4373896149,210.471543591,0.0,149.522181205,249.203635341,234.052338925,229.680692522,4.37164640256
 11/08  22:00:00,844.621933535,28.4373896149,186.098014943,0.0,149.522181205,249.203635341,259.651402156,255.290320713,4.36108144297
 11/08  23:00:00,349.356516788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848977409,0.0,2.18848977409
 11/08  24:00:00,299.991757605,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769564132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861860567,0.0,2.18861860567
 11/09  02:00:00,287.769564415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851199576,0.0,2.18851199576
 11/09  03:00:00,287.769564196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864047301,0.0,2.18864047301
 11/09  04:00:00,287.769563714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885343097,0.0,2.1885343097
 11/09  05:00:00,299.991761375,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.35777801,0.0,0.0,0.0,49.8407270682,199.362908273,4.3605562296,0.0,4.3605562296
 11/09  07:00:00,762.63167888,28.54193683,265.073383936,0.0,49.8407270682,199.362908273,599.819998206,597.630142296,2.18985590987
 11/09  08:00:00,791.295465877,28.4373896149,184.877360367,0.0,149.522181205,199.362908273,319.436872562,315.063061661,4.3738109006
 11/09  09:00:00,1404.84303473,28.4373896149,250.213756256,0.0,448.566543614,448.566543614,141.619239026,130.665501621,10.953737405
 11/09  10:00:00,1435.08092922,28.9116094777,317.025631712,0.0,448.566543614,448.566543614,109.080300626,95.9317377471,13.148562879
 11/09  11:00:00,1403.79693488,30.6477540482,332.897933824,0.0,448.566543614,448.566543614,83.2289410468,72.2627124422,10.9662286046
 11/09  12:00:00,1412.53957083,32.083328976,339.871434051,0.0,448.566543614,448.566543614,71.5453725107,58.3606847536,13.1846877571
 11/09  13:00:00,1368.45070729,32.665690311,345.037978197,0.0,448.566543614,398.725816546,74.5064854119,56.8837086243,17.6227767877
 11/09  14:00:00,1423.2490705,33.1542271045,349.54652807,0.0,448.566543614,448.566543614,25.1398879092,7.53008313749,17.6098047717
 11/09  15:00:00,1425.03167611,32.68098166,351.811929144,0.0,448.566543614,448.566543614,14.784393827,6.02031476578,8.76407906124
 11/09  16:00:00,1421.25513707,31.3833521809,349.331531072,0.0,448.566543614,448.566543614,19.4370589703,8.49042228243,10.9466366878
 11/09  17:00:00,1464.28355936,29.6395839414,345.202817919,0.0,448.566543614,448.566543614,31.4478979479,18.2751656235,13.1727323245
 11/09  18:00:00,1391.15183896,28.4373896149,336.665177156,0.0,348.885089477,398.725816546,80.4305472405,71.6857112948,8.7448359457
 11/09  19:00:00,1172.65721468,28.4373896149,319.047999824,0.0,249.203635341,299.044362409,147.786483366,141.231844296,6.55463907015
 11/09  20:00:00,1102.93063252,28.4373896149,273.448934701,0.0,249.203635341,299.044362409,170.985217776,166.616543159,4.36867461784
 11/09  21:00:00,933.528723938,28.4373896149,252.510439675,0.0,149.522181205,249.203635341,212.001414828,207.629987762,4.37142706607
 11/09  22:00:00,917.449788173,28.4373896149,259.938415723,0.0,149.522181205,249.203635341,223.806899862,219.446053109,4.3608467533
 11/09  23:00:00,349.356520554,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/09  24:00:00,299.991761687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860890462,0.0,2.18860890462
 11/10  01:00:00,287.769568205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850968511,0.0,2.18850968511
 11/10  02:00:00,287.769568177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864486528,0.0,2.18864486528
 11/10  03:00:00,287.769567952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854458774,0.0,2.18854458774
 11/10  04:00:00,287.769567395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.991765306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868015807,0.0,2.18868015807
 11/10  06:00:00,349.357784153,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054713992,0.0,2.19054713992
 11/10  07:00:00,805.245744846,28.7511401647,305.365905346,0.0,49.8407270682,199.362908273,442.184416939,437.824660397,4.35975654142
 11/10  08:00:00,841.700624169,28.4373896149,239.244908966,0.0,149.522181205,199.362908273,259.527713796,255.153143425,4.37457037086
 11/10  09:00:00,1414.26487728,28.4418359053,263.780376914,0.0,448.566543614,448.566543614,123.039412693,112.085448349,10.9539643444
 11/10  10:00:00,1437.13676834,29.301154628,323.1726303,0.0,448.566543614,448.566543614,96.9484598468,83.7993437282,13.1491161186
 11/10  11:00:00,1407.26195589,30.7597055475,341.650976614,0.0,448.566543614,448.566543614,77.7045120638,66.7375851122,10.9669269516
 11/10  12:00:00,1420.11282667,31.7767699492,354.337158753,0.0,448.566543614,448.566543614,70.5798442539,57.3939239612,13.1859202927
 11/10  13:00:00,1377.71457539,31.5988581638,362.201784626,0.0,448.566543614,398.725816546,78.6280979148,61.0030962005,17.6250017142
 11/10  14:00:00,1433.40149042,29.093701032,370.75132488,0.0,448.566543614,448.566543614,48.9791461055,31.3700652485,17.609080857
 11/10  15:00:00,1442.28671334,29.7839773844,378.024106664,0.0,448.566543614,448.566543614,18.7836329145,7.83425443652,10.9493784779
 11/10  16:00:00,1443.20942344,28.6861665514,378.718432383,0.0,448.566543614,448.566543614,30.105344777,21.3431350214,8.76220975561
 11/10  17:00:00,1486.01840474,28.4373896149,372.848501716,0.0,448.566543614,448.566543614,45.8349423182,32.6596066701,13.1753356482
 11/10  18:00:00,1410.17314719,28.4373896149,359.269225138,0.0,348.885089477,398.725816546,112.633274137,103.888445053,8.74482908342
 11/10  19:00:00,1180.96657427,28.4373896149,331.239442792,0.0,249.203635341,299.044362409,166.675330777,160.122138866,6.5531919115
 11/10  20:00:00,1094.61636277,28.4373896149,271.132403528,0.0,249.203635341,299.044362409,185.949841816,181.580319344,4.36952247177
 11/10  21:00:00,903.192033767,28.4373896149,228.230715177,0.0,149.522181205,249.203635341,234.726346183,228.179076514,6.54726966977
 11/10  22:00:00,840.162687279,28.4373896149,188.144470216,0.0,149.522181205,249.203635341,262.51611845,260.325606879,2.19051157065
 11/10  23:00:00,349.356524761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856845038,0.0,2.18856845038
 11/10  24:00:00,299.991765154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.928423935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809384805,0.0,2.18809384805
 11/11  02:00:00,237.928424675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810891424,0.0,2.18810891424
 11/11  03:00:00,237.928423865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.92842384,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881243407,0.0,2.1881243407
 11/11  05:00:00,250.150622462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794416167,0.0,2.18794416167
 11/11  06:00:00,274.596278564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978467792,0.0,2.18978467792
 11/11  07:00:00,297.852808823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811363019,0.0,2.18811363019
 11/11  08:00:00,296.66620365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666204709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812926386,0.0,2.18812926386
 11/11  10:00:00,259.999611096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794950093,0.0,2.18794950093
 11/11  11:00:00,211.110819009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  12:00:00,211.111660442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928369811,0.0,2.18928369811
 11/11  13:00:00,211.111660417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919407239,0.0,2.18919407239
 11/11  14:00:00,211.112921993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36200574421,0.0,4.36200574421
 11/11  15:00:00,211.111660504,0.0,0.0,0.0,24.9203635341,149.522181205,0.271393487372,0.0,0.271393487372
 11/11  16:00:00,211.110819589,0.0,0.0,0.0,24.9203635341,149.522181205,1.93667090014,0.0,1.93667090014
 11/11  17:00:00,259.999611583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796066661,0.0,2.18796066661
 11/11  18:00:00,347.92820424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879772693,0.0,2.1879772693
 11/11  19:00:00,347.928204019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483809268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799384222,0.0,2.18799384222
 11/11  21:00:00,323.483808642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801038383,0.0,2.18801038383
 11/11  22:00:00,299.040674251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989823296,0.0,2.18989823296
 11/11  23:00:00,274.595016838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150622239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798391684,0.0,2.18798391684
 11/12  01:00:00,237.928427353,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880070718,0.0,2.1880070718
 11/12  02:00:00,237.928426426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  03:00:00,237.928427364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802858592,0.0,2.18802858592
 11/12  04:00:00,237.928427386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805040083,0.0,2.18805040083
 11/12  05:00:00,250.150624223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,274.596284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973620909,0.0,2.18973620909
 11/12  07:00:00,297.852811726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813482788,0.0,2.18813482788
 11/12  08:00:00,296.666207809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805841924,0.0,2.18805841924
 11/12  09:00:00,296.666206915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,259.999613738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808080298,0.0,2.18808080298
 11/12  11:00:00,211.1108232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810324353,0.0,2.18810324353
 11/12  12:00:00,211.11166502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929783865,0.0,2.18929783865
 11/12  13:00:00,211.111664968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921551434,0.0,2.18921551434
 11/12  14:00:00,211.112927727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108399494,0.0,2.19108399494
 11/12  15:00:00,211.111664947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922352937,0.0,2.18922352937
 11/12  16:00:00,211.110823037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813127447,0.0,2.18813127447
 11/12  17:00:00,259.999613211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,347.928207371,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880561276,0.0,2.1880561276
 11/12  19:00:00,347.928207703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797986093,0.0,2.18797986093
 11/12  20:00:00,323.483811086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,323.483811652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800256153,0.0,2.18800256153
 11/12  22:00:00,299.040679374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993424076,0.0,2.18993424076
 11/12  23:00:00,274.595020956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798899736,0.0,2.18798899736
 11/12  24:00:00,250.150624713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801170048,0.0,2.18801170048
 11/13  01:00:00,287.769578451,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769578931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875242163,0.0,2.18875242163
 11/13  03:00:00,287.769579156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867005455,0.0,2.18867005455
 11/13  04:00:00,287.769579201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858785616,0.0,2.18858785616
 11/13  05:00:00,299.991776699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874405748,0.0,2.18874405748
 11/13  06:00:00,349.357801247,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054425055,0.0,2.19054425055
 11/13  07:00:00,839.174341439,29.3166767767,343.696818993,0.0,49.8407270682,199.362908273,248.250731687,246.060882301,2.18984938581
 11/13  08:00:00,985.634248621,28.4373896149,386.33113743,0.0,149.522181205,199.362908273,159.999038601,153.447348888,6.55168971359
 11/13  09:00:00,1544.58662178,28.4446219016,395.182552666,0.0,448.566543614,448.566543614,58.7131287912,47.7582266442,10.954902147
 11/13  10:00:00,1537.49348263,29.0441617342,420.828244913,0.0,448.566543614,448.566543614,42.9161350598,31.9513172096,10.9648178502
 11/13  11:00:00,1524.6604082,29.3196110865,454.879129969,0.0,448.566543614,448.566543614,32.6910256666,19.5370912945,13.1539343721
 11/13  12:00:00,1545.52080506,29.3215261996,475.647079132,0.0,448.566543614,448.566543614,29.8209553849,16.6368763263,13.1840790586
 11/13  13:00:00,1511.02013896,29.115875185,491.19383594,0.0,448.566543614,398.725816546,27.2559077689,9.6263906361,17.6295171328
 11/13  14:00:00,1573.70869232,29.0804693105,504.084426826,0.0,448.566543614,448.566543614,19.1338667504,1.52051405411,17.6133526963
 11/13  15:00:00,1576.73743757,30.3810852291,505.822137989,0.0,448.566543614,448.566543614,9.70559762106,0.0,9.70559762106
 11/13  16:00:00,1564.6014225,29.9496208538,494.118009623,0.0,448.566543614,448.566543614,10.0086429304,0.0,10.0086429304
 11/13  17:00:00,1587.44521546,29.3909462453,468.626802775,0.0,448.566543614,448.566543614,13.4993929633,0.321718331147,13.1776746321
 11/13  18:00:00,1473.52613623,28.4373896149,418.692290683,0.0,348.885089477,398.725816546,36.56961027,27.8233813738,8.74622889628
 11/13  19:00:00,1221.40210944,28.4373896149,369.355797076,0.0,249.203635341,299.044362409,95.1143455519,88.559505691,6.55483986085
 11/13  20:00:00,1103.70259924,28.4373896149,279.460883424,0.0,249.203635341,299.044362409,133.848130988,129.47912062,4.36901036757
 11/13  21:00:00,906.146794304,28.4373896149,231.050955195,0.0,149.522181205,249.203635341,189.053504248,182.505584206,6.54792004207
 11/13  22:00:00,852.26782491,28.4373896149,199.868015777,0.0,149.522181205,249.203635341,220.891813861,218.701231284,2.19058257746
 11/13  23:00:00,349.356536073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875636312,0.0,2.18875636312
 11/13  24:00:00,299.991776775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867463724,0.0,2.18867463724
 11/14  01:00:00,287.769582268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860209567,0.0,2.18860209567
 11/14  02:00:00,287.769582139,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  03:00:00,287.769582593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876464662,0.0,2.18876464662
 11/14  04:00:00,287.769582807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868837107,0.0,2.18868837107
 11/14  05:00:00,299.991780646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861222566,0.0,2.18861222566
 11/14  06:00:00,349.357806852,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054317979,0.0,2.19054317979
 11/14  07:00:00,779.052372673,29.0146106148,270.272612157,0.0,49.8407270682,199.362908273,566.733299198,564.543406258,2.18989294027
 11/14  08:00:00,744.603534616,28.4373896149,141.41258925,0.0,149.522181205,199.362908273,385.16283244,378.611540292,6.55129214768
 11/14  09:00:00,1358.50076972,28.4373896149,206.127099544,0.0,448.566543614,448.566543614,164.71119251,153.754595014,10.9565974961
 11/14  10:00:00,1457.39396062,28.4696948995,345.154840813,0.0,448.566543614,448.566543614,93.9932071736,83.027632249,10.9655749246
 11/14  11:00:00,1450.47105756,28.8937335984,386.986486862,0.0,448.566543614,448.566543614,64.2953682764,51.1363391965,13.1590290799
 11/14  12:00:00,1464.76429497,31.4238575415,396.563956725,0.0,448.566543614,448.566543614,62.242068476,49.053087742,13.188980734
 11/14  13:00:00,1421.13117618,32.2382160863,401.818491565,0.0,448.566543614,398.725816546,64.4967454949,46.8664142098,17.6303312851
 11/14  14:00:00,1474.28340728,32.8070526319,405.204539619,0.0,448.566543614,448.566543614,27.8397899635,10.2277372692,17.6120526943
 11/14  15:00:00,1474.01682769,32.4076369316,405.110368223,0.0,448.566543614,448.566543614,18.6571234126,7.70497263381,10.9521507788
 11/14  16:00:00,1463.81791374,31.2740644537,396.491339687,0.0,448.566543614,448.566543614,20.5820373235,9.63356079766,10.9484765259
 11/14  17:00:00,1495.3449402,29.7339679892,381.704086945,0.0,448.566543614,448.566543614,29.1696385793,15.9958190462,13.1738195331
 11/14  18:00:00,1418.45739515,28.4373896149,368.400490006,0.0,348.885089477,398.725816546,52.9727505412,44.2269745373,8.74577600393
 11/14  19:00:00,1207.71098416,28.4373896149,357.152156135,0.0,249.203635341,299.044362409,114.606505741,108.052206302,6.55429943875
 11/14  20:00:00,1173.90625173,28.4373896149,347.38580352,0.0,249.203635341,299.044362409,135.186577685,130.816808288,4.36976939685
 11/14  21:00:00,1016.72430616,28.4373896149,339.288130972,0.0,149.522181205,249.203635341,180.132083122,175.759928072,4.37215505013
 11/14  22:00:00,984.963539051,28.4373896149,331.421320456,0.0,149.522181205,249.203635341,200.645738048,196.284985583,4.36075246531
 11/14  23:00:00,349.35653907,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.9917804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857264324,0.0,2.18857264324
 11/15  01:00:00,287.769586477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874310034,0.0,2.18874310034
 11/15  02:00:00,287.769586483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867240618,0.0,2.18867240618
 11/15  03:00:00,287.7695863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860193882,0.0,2.18860193882
 11/15  04:00:00,287.769585833,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  05:00:00,299.991783672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877162062,0.0,2.18877162062
 11/15  06:00:00,349.357813604,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607579341,0.0,4.3607579341
 11/15  07:00:00,825.165820216,29.0202811969,316.499591259,0.0,49.8407270682,199.362908273,411.760691606,409.570685915,2.19000569085
 11/15  08:00:00,886.553556179,28.4373896149,284.581268973,0.0,149.522181205,199.362908273,231.455665325,227.081884006,4.37378131949
 11/15  09:00:00,1481.34933864,28.4987983274,329.23087588,0.0,448.566543614,448.566543614,104.874692961,93.9184127497,10.9562802114
 11/15  10:00:00,1474.25707088,30.1310056012,356.915980941,0.0,448.566543614,448.566543614,68.2610863667,55.1059900502,13.1550963165
 11/15  11:00:00,1452.89657464,32.0663226362,382.747595597,0.0,448.566543614,448.566543614,46.5811362041,35.6146844013,10.9664518029
 11/15  12:00:00,1472.82797507,33.4001267678,401.826159556,0.0,448.566543614,448.566543614,42.6073752293,27.2260303249,15.3813449045
 11/15  13:00:00,1435.15554402,34.0662621802,413.567539009,0.0,448.566543614,398.725816546,36.3601573815,18.7292487728,17.6309086086
 11/15  14:00:00,1485.45913727,34.3154451554,413.287204449,0.0,448.566543614,448.566543614,18.8337527686,1.2181857185,17.6155670501
 11/15  15:00:00,1486.33824175,33.7299547231,415.041814609,0.0,448.566543614,448.566543614,11.1163751576,0.165230448604,10.951144709
 11/15  16:00:00,1474.6517611,32.5511095323,404.809438227,0.0,448.566543614,448.566543614,8.97243397605,0.20959322938,8.76284074667
 11/15  17:00:00,1500.72951243,31.2302635274,383.473232335,0.0,448.566543614,448.566543614,16.7663773302,1.39384648229,15.3725308479
 11/15  18:00:00,1412.83414823,28.5390298351,360.539851815,0.0,348.885089477,398.725816546,30.8444871372,24.2792667759,6.56522036123
 11/15  19:00:00,1191.73831459,28.4373896149,338.959620361,0.0,249.203635341,299.044362409,100.1095071,93.5537863965,6.55572070344
 11/15  20:00:00,1152.10146645,28.4373896149,322.105888597,0.0,249.203635341,299.044362409,127.754400116,121.209894996,6.54450512044
 11/15  21:00:00,983.376751213,28.4373896149,300.85422197,0.0,149.522181205,249.203635341,176.679211981,172.307057423,4.37215455774
 11/15  22:00:00,890.130452007,28.4373896149,231.499128377,0.0,149.522181205,249.203635341,200.885411884,198.694716896,2.19069498804
 11/15  23:00:00,349.356543146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875055767,0.0,2.18875055767
 11/15  24:00:00,299.991784199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867988686,0.0,2.18867988686
 11/16  01:00:00,287.769590043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861762854,0.0,2.18861762854
 11/16  02:00:00,287.769589775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879360377,0.0,2.18879360377
 11/16  03:00:00,287.769589317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769589481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872904375,0.0,2.18872904375
 11/16  05:00:00,299.991787677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866463317,0.0,2.18866463317
 11/16  06:00:00,349.357818845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037626033,0.0,2.19037626033
 11/16  07:00:00,755.524269916,29.0273565213,255.154481026,0.0,49.8407270682,199.362908273,625.997139098,623.807060958,2.19007814031
 11/16  08:00:00,732.650606335,28.4373896149,139.856257132,0.0,149.522181205,199.362908273,416.582224174,410.029776868,6.55244730543
 11/16  09:00:00,1276.45654356,28.4373896149,134.869853074,0.0,448.566543614,448.566543614,185.24930716,174.293440964,10.9558661959
 11/16  10:00:00,1318.44325101,28.4373896149,212.606147003,0.0,448.566543614,448.566543614,146.528700675,133.373894101,13.1548065733
 11/16  11:00:00,1336.75060201,28.5027733083,279.172197909,0.0,448.566543614,448.566543614,114.508980867,103.539658858,10.9693220092
 11/16  12:00:00,1353.7311876,29.04859243,295.195725323,0.0,448.566543614,448.566543614,108.063296339,92.6804844026,15.3828119364
 11/16  13:00:00,1302.07418574,29.3802815391,293.013523226,0.0,448.566543614,398.725816546,127.572403458,109.9415339,17.6308695586
 11/16  14:00:00,1344.86067759,28.5875410574,286.881957781,0.0,448.566543614,448.566543614,96.341241415,78.7252851332,17.6159562819
 11/16  15:00:00,1345.50810905,28.4829663313,287.356217346,0.0,448.566543614,448.566543614,69.9328394515,58.980021461,10.9528179905
 11/16  16:00:00,1343.19539136,28.4575054078,285.020906402,0.0,448.566543614,448.566543614,66.6658824327,57.9027630436,8.76311938913
 11/16  17:00:00,1360.48081218,28.4373896149,253.822613525,0.0,448.566543614,448.566543614,114.964691568,99.5915085706,15.3731829978
 11/16  18:00:00,1231.90783994,28.4373896149,187.338416547,0.0,348.885089477,398.725816546,185.401638765,178.836614959,6.56502380688
 11/16  19:00:00,986.11163298,28.4373896149,141.460713778,0.0,249.203635341,299.044362409,251.116665052,244.56052717,6.55613788205
 11/16  20:00:00,932.857821934,28.4373896149,113.048297192,0.0,249.203635341,299.044362409,284.717783994,278.173514919,6.54426907522
 11/16  21:00:00,773.743238114,28.4373896149,103.644702403,0.0,149.522181205,249.203635341,348.660430276,344.287947996,4.37248228003
 11/16  22:00:00,740.505153315,28.4373896149,95.1449650958,0.0,149.522181205,249.203635341,373.215938365,371.025458039,2.19048032599
 11/16  23:00:00,349.356546592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880388422,0.0,2.18880388422
 11/16  24:00:00,299.991787787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859407282,0.0,2.18859407282
 11/17  01:00:00,287.769593594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877858598,0.0,2.18877858598
 11/17  02:00:00,287.769593413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871961888,0.0,2.18871961888
 11/17  03:00:00,287.769593038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866087342,0.0,2.18866087342
 11/17  04:00:00,287.769592877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,312.488605739,0.38307459819,0.415453712863,0.0,24.9203635341,199.362908273,4.23940597242,2.05080367231,2.1886023001
 11/17  06:00:00,390.714251899,1.91537299095,2.87178294827,0.0,49.8407270682,199.362908273,12.6826562527,10.492087128,2.19056912468
 11/17  07:00:00,711.889012756,28.4557958701,216.471890016,0.0,49.8407270682,199.362908273,845.75775787,841.397792167,4.35996570286
 11/17  08:00:00,675.113465284,28.4373896149,92.4226415011,0.0,149.522181205,199.362908273,483.652557753,479.277207358,4.37535039569
 11/17  09:00:00,1173.85176338,28.4373896149,49.8747593814,0.0,448.566543614,448.566543614,234.57992305,223.623219731,10.9567033193
 11/17  10:00:00,1213.11244225,28.4678340492,108.489451427,0.0,448.566543614,448.566543614,174.268207352,161.112034877,13.1561724749
 11/17  11:00:00,1250.43723856,29.1789832762,193.188527596,0.0,448.566543614,448.566543614,155.576074074,144.610026802,10.9660472724
 11/17  12:00:00,1320.74367828,30.5411023123,261.566892723,0.0,448.566543614,448.566543614,158.921162565,143.537099797,15.3840627678
 11/17  13:00:00,1284.30086582,30.9982672923,274.09266473,0.0,448.566543614,398.725816546,164.058612739,146.428188451,17.630424288
 11/17  14:00:00,1343.32948206,31.3887230602,282.527512972,0.0,448.566543614,448.566543614,97.8152797668,80.1991657286,17.6161140382
 11/17  15:00:00,1349.48184258,31.0818984003,288.618152256,0.0,448.566543614,448.566543614,68.7326984577,57.7798390539,10.9528594038
 11/17  16:00:00,1349.64263309,29.9748891089,289.827488427,0.0,448.566543614,448.566543614,73.0163222808,62.066643871,10.9496784098
 11/17  17:00:00,1385.3196645,28.6648998901,278.373078651,0.0,448.566543614,448.566543614,94.9201864706,81.7437142348,13.1764722357
 11/17  18:00:00,1244.92325369,28.4373896149,200.507522463,0.0,348.885089477,398.725816546,176.164985503,167.418123643,8.74686186014
 11/17  19:00:00,983.917819218,28.4373896149,139.514483674,0.0,249.203635341,299.044362409,239.798471667,233.242849042,6.5556226247
 11/17  20:00:00,923.512748059,28.4373896149,104.048304604,0.0,249.203635341,299.044362409,259.205259723,254.835907474,4.36935224881
 11/17  21:00:00,746.461030987,28.4373896149,76.9147627974,0.0,149.522181205,249.203635341,330.351875023,323.803657407,6.54821761635
 11/17  22:00:00,698.083487379,28.4373896149,53.4519037548,0.0,149.522181205,249.203635341,374.635877874,372.445357693,2.1905201811
 11/17  23:00:00,349.356550291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880696103,0.0,2.18880696103
 11/17  24:00:00,299.991790721,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928869514,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887542,0.0,2.1887542
 11/18  02:00:00,237.928869863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870093206,0.0,2.18870093206
 11/18  03:00:00,237.928870045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864792021,0.0,2.18864792021
 11/18  04:00:00,237.928870014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883753728,0.0,2.18883753728
 11/18  05:00:00,288.669857209,1.14922379457,0.974526351518,0.0,24.9203635341,149.522181205,6.64584012522,4.45705534843,2.1887847768
 11/18  06:00:00,344.794990502,1.91537299095,2.34504555963,0.0,24.9203635341,149.522181205,10.4204545724,8.2297971117,2.19065746074
 11/18  07:00:00,734.93202823,28.4373896149,236.881290613,0.0,49.8407270682,199.362908273,796.105610314,793.91563231,2.18997800329
 11/18  08:00:00,680.303222237,28.4373896149,187.627934513,0.0,49.8407270682,199.362908273,450.751982271,446.387279897,4.36470237401
 11/18  09:00:00,919.523743704,28.4373896149,177.420647571,0.0,249.203635341,249.203635341,314.605180925,310.235485504,4.36969542113
 11/18  10:00:00,922.836280554,28.4373896149,214.832376834,0.0,249.203635341,249.203635341,296.293460478,289.736461472,6.55699900557
 11/18  11:00:00,957.918708854,28.4373896149,287.486973471,0.0,249.203635341,249.203635341,245.883118481,239.330192173,6.55292630859
 11/18  12:00:00,990.006969482,28.5295884943,319.50618741,0.0,249.203635341,249.203635341,216.375215054,209.815569968,6.55964508584
 11/18  13:00:00,1000.26620537,28.6140106341,329.706701555,0.0,249.203635341,249.203635341,186.88412755,180.330502839,6.55362471091
 11/18  14:00:00,1004.64529358,28.4731530527,334.243122869,0.0,249.203635341,249.203635341,167.495835693,160.94460605,6.5512296434
 11/18  15:00:00,756.887131491,28.4373896149,335.705781122,0.0,74.7610906023,174.442544739,191.901677363,187.531527785,4.37014957753
 11/18  16:00:00,760.263072678,28.4373896149,339.072717578,0.0,74.7610906023,174.442544739,205.25430826,200.887404401,4.3669038593
 11/18  17:00:00,808.610118734,28.4373896149,338.916509287,0.0,74.7610906023,174.442544739,318.942265107,314.574074588,4.36819051939
 11/18  18:00:00,805.144681977,28.4373896149,325.000060937,0.0,24.9203635341,149.522181205,450.39438824,448.204284864,2.19010337558
 11/18  19:00:00,347.929501012,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997098405,0.0,4.35997098405
 11/18  20:00:00,323.485105331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006093664,0.0,2.19006093664
 11/18  21:00:00,323.485105057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993801205,0.0,2.18993801205
 11/18  22:00:00,299.041559827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133895562,0.0,2.19133895562
 11/18  23:00:00,274.595463251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875136185,0.0,2.18875136185
 11/18  24:00:00,250.151067689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886989375,0.0,2.1886989375
 11/19  01:00:00,237.928446814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805198418,0.0,2.18805198418
 11/19  02:00:00,237.928446628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928447427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811582435,0.0,2.18811582435
 11/19  04:00:00,237.928447097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817984289,0.0,2.18817984289
 11/19  05:00:00,250.150644247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.596318913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008290149,0.0,2.19008290149
 11/19  07:00:00,297.852831744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805061386,0.0,2.18805061386
 11/19  08:00:00,296.666227772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821641332,0.0,2.18821641332
 11/19  09:00:00,296.666226923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999633652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818038959,0.0,2.18818038959
 11/19  11:00:00,211.110843138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804311518,0.0,2.18804311518
 11/19  12:00:00,211.111695047,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892323107,0.0,2.1892323107
 11/19  13:00:00,211.111694995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947760381,0.0,2.18947760381
 11/19  14:00:00,211.112972795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103492493,0.0,2.19103492493
 11/19  15:00:00,211.111694832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929208835,0.0,2.18929208835
 11/19  16:00:00,211.110843021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809300001,0.0,2.18809300001
 11/19  17:00:00,259.999633821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815780428,0.0,2.18815780428
 11/19  18:00:00,347.928226674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.928227629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780091305,0.0,2.18780091305
 11/19  20:00:00,323.483831857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808592417,0.0,2.18808592417
 11/19  21:00:00,323.48383101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.040714585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986510965,0.0,2.18986510965
 11/19  23:00:00,274.595040322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815934604,0.0,2.18815934604
 11/19  24:00:00,250.150645409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783767653,0.0,2.18783767653
 11/20  01:00:00,287.769603833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869969675,0.0,2.18869969675
 11/20  02:00:00,287.769603452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865808972,0.0,2.18865808972
 11/20  03:00:00,287.76960334,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  04:00:00,287.769603701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886080311,0.0,2.18886080311
 11/20  05:00:00,299.991801672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881947767,0.0,2.18881947767
 11/20  06:00:00,349.35784081,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070956847,0.0,2.19070956847
 11/20  07:00:00,849.768297169,28.4373896149,346.970997025,0.0,49.8407270682,199.362908273,448.008590192,445.818464904,2.19012528774
 11/20  08:00:00,964.220522896,28.4373896149,367.277452726,0.0,149.522181205,199.362908273,319.772975744,313.22006718,6.55290856442
 11/20  09:00:00,1550.53034517,28.4373896149,403.894974419,0.0,448.566543614,448.566543614,110.327041613,99.3705679194,10.9564736934
 11/20  10:00:00,1553.48049462,28.4456532297,439.253032562,0.0,448.566543614,448.566543614,50.0366502781,36.8790268039,13.1576234742
 11/20  11:00:00,1517.31455729,28.9072804411,450.460922648,0.0,448.566543614,448.566543614,37.8897413726,24.732667994,13.1570733786
 11/20  12:00:00,1523.08542233,29.0982212477,456.448014644,0.0,448.566543614,448.566543614,26.0410624119,12.8511579621,13.1899044498
 11/20  13:00:00,1489.80118051,30.8660647868,471.868035914,0.0,448.566543614,398.725816546,23.2077207043,3.36892264715,19.8387980572
 11/20  14:00:00,1547.98382669,31.4423582267,480.043007311,0.0,448.566543614,448.566543614,15.4197115611,0.0,15.4197115611
 11/20  15:00:00,1559.91634091,30.1992595857,490.841371895,0.0,448.566543614,448.566543614,10.9544398024,0.0,10.9544398024
 11/20  16:00:00,1577.06305605,29.5657794726,506.970764887,0.0,448.566543614,448.566543614,10.9517879629,0.0,10.9517879629
 11/20  17:00:00,1619.99111137,29.0238237241,501.5398449,0.0,448.566543614,448.566543614,13.1818051493,0.0,13.1818051493
 11/20  18:00:00,1540.01615761,28.4373896149,483.846661285,0.0,348.885089477,398.725816546,17.5452984594,8.79780333723,8.74749512222
 11/20  19:00:00,1322.41081238,28.4373896149,466.542667088,0.0,249.203635341,299.044362409,56.576173693,50.0197620182,6.55641167478
 11/20  20:00:00,1283.91964129,28.4373896149,453.885820807,0.0,249.203635341,299.044362409,74.4887298221,67.9441252405,6.5446045816
 11/20  21:00:00,1110.79299857,28.4373896149,431.886486374,0.0,149.522181205,249.203635341,116.518778268,112.145890926,4.37288734254
 11/20  22:00:00,1058.85850131,28.4373896149,406.370195752,0.0,149.522181205,249.203635341,141.349277672,139.158648403,2.19062926964
 11/20  23:00:00,349.356560382,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888530328,0.0,2.1888530328
 11/20  24:00:00,299.991801512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876198484,0.0,2.18876198484
 11/21  01:00:00,287.769607288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872768181,0.0,2.18872768181
 11/21  02:00:00,287.769607283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869166371,0.0,2.18869166371
 11/21  03:00:00,287.769607101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865588388,0.0,2.18865588388
 11/21  04:00:00,287.769606695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  05:00:00,299.991804489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886524952,0.0,2.18886524952
 11/21  06:00:00,349.357846791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36113533938,0.0,4.36113533938
 11/21  07:00:00,908.214708355,28.4778578107,403.097071398,0.0,49.8407270682,199.362908273,264.89535804,262.705446189,2.18991185113
 11/21  08:00:00,1036.34875031,28.4373896149,434.474453712,0.0,149.522181205,199.362908273,147.225001362,140.673069867,6.55193149511
 11/21  09:00:00,1649.1256928,28.6726632642,495.225525659,0.0,448.566543614,448.566543614,54.1803786302,43.2218316149,10.9585470154
 11/21  10:00:00,1616.02209451,30.4866010966,496.090578534,0.0,448.566543614,448.566543614,37.3195917049,26.3515274337,10.9680642712
 11/21  11:00:00,1552.9137885,32.6573603308,479.709929792,0.0,448.566543614,448.566543614,26.2947400342,13.1330977615,13.1616422727
 11/21  12:00:00,1551.0569287,34.308854569,476.205491133,0.0,448.566543614,448.566543614,18.8346444307,3.44521866721,15.3894257634
 11/21  13:00:00,1500.29527502,34.7293317448,474.861492091,0.0,448.566543614,398.725816546,18.8809332872,1.24408364948,17.6368496378
 11/21  14:00:00,1553.14468241,34.8664877514,477.735238954,0.0,448.566543614,448.566543614,17.6213935302,0.0,17.6213935302
 11/21  15:00:00,1556.27047206,33.5540687127,482.182001514,0.0,448.566543614,448.566543614,10.9545798348,0.0,10.9545798348
 11/21  16:00:00,1558.92765977,32.253784193,486.139896721,0.0,448.566543614,448.566543614,10.9505549146,0.0,10.9505549146
 11/21  17:00:00,1614.84382931,30.6006413627,494.815720067,0.0,448.566543614,448.566543614,13.1771331407,0.0,13.1771331407
 11/21  18:00:00,1561.79452719,29.2331307174,504.735205435,0.0,348.885089477,398.725816546,8.7473120413,0.0,8.7473120413
 11/21  19:00:00,1369.85606704,28.4800040377,512.912148873,0.0,249.203635341,299.044362409,10.2103133833,3.65336529317,6.55694809009
 11/21  20:00:00,1349.19838094,28.4373896149,516.735672624,0.0,249.203635341,299.044362409,19.0573059457,14.6870667108,4.37023923481
 11/21  21:00:00,1204.67111164,28.4373896149,521.710163282,0.0,149.522181205,249.203635341,47.0702238448,40.5211656632,6.54905818157
 11/21  22:00:00,1185.73882764,28.4373896149,527.216965748,0.0,149.522181205,249.203635341,54.859812444,52.6691717973,2.19064064675
 11/21  23:00:00,349.356564098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880527556,0.0,2.18880527556
 11/21  24:00:00,299.991804851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876996139,0.0,2.18876996139
 11/22  01:00:00,287.76961011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874330908,0.0,2.18874330908
 11/22  02:00:00,287.769609936,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
