Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/22  03:00:00,287.769610211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871301331,0.0,2.18871301331
 11/22  04:00:00,287.769610506,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886829264,0.0,2.1886829264
 11/22  05:00:00,299.991808444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865299724,0.0,2.18865299724
 11/22  06:00:00,349.357851277,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905694067,0.0,2.1905694067
 11/22  07:00:00,988.888575213,29.8552305334,479.628243351,0.0,49.8407270682,199.362908273,94.4294783446,92.2393199241,2.19015842057
 11/22  08:00:00,1054.87702211,28.4373896149,451.08403461,0.0,149.522181205,199.362908273,106.857185087,100.304426395,6.55275869243
 11/22  09:00:00,1616.17911841,28.4373896149,463.233567878,0.0,448.566543614,448.566543614,35.57758041,24.6186869392,10.9588934708
 11/22  10:00:00,1603.29134401,28.4373896149,485.422995292,0.0,448.566543614,448.566543614,21.1731143345,8.01448849129,13.1586258432
 11/22  11:00:00,1578.50073078,28.476897215,509.485634789,0.0,448.566543614,448.566543614,15.3203137643,2.1608931322,13.1594206321
 11/22  12:00:00,1576.30651714,29.9458273651,505.820659169,0.0,448.566543614,448.566543614,13.2410208223,0.0488346116176,13.1921862107
 11/22  13:00:00,1522.23270067,30.2727354804,501.256416999,0.0,448.566543614,398.725816546,19.8409954777,0.0,19.8409954777
 11/22  14:00:00,1572.7401344,30.5341696943,501.662973449,0.0,448.566543614,448.566543614,15.7899376633,0.0,15.7899376633
 11/22  15:00:00,1566.36760375,31.0999595884,494.73321642,0.0,448.566543614,448.566543614,10.5883402477,0.0,10.5883402477
 11/22  16:00:00,1566.22826763,31.4340497987,494.260217501,0.0,448.566543614,448.566543614,10.9521835703,0.0,10.9521835703
 11/22  17:00:00,1619.53423726,31.2114686057,498.895267041,0.0,448.566543614,448.566543614,15.3754786356,0.0,15.3754786356
 11/22  18:00:00,1573.86762268,28.4510895762,517.590330378,0.0,348.885089477,398.725816546,8.74795449362,0.0,8.74795449362
 11/22  19:00:00,1363.7856638,28.4373896149,506.877178443,0.0,249.203635341,299.044362409,19.7610135239,13.2048247325,6.55618879143
 11/22  20:00:00,1327.39913868,28.4373896149,494.923901706,0.0,249.203635341,299.044362409,35.8116133089,31.4418697961,4.36974351278
 11/22  21:00:00,1172.13267167,28.4373896149,489.17062139,0.0,149.522181205,249.203635341,65.2916840861,58.7425489859,6.54913510025
 11/22  22:00:00,1142.45803443,28.4373896149,484.687765674,0.0,149.522181205,249.203635341,72.0086082016,69.8178288644,2.19077933722
 11/22  23:00:00,349.35656739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881569232,0.0,2.18881569232
 11/22  24:00:00,299.991807969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878602183,0.0,2.18878602183
 11/23  01:00:00,237.928457297,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928458165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806825321,0.0,2.18806825321
 11/23  03:00:00,237.928458045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815552087,0.0,2.18815552087
 11/23  04:00:00,237.928457197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150655699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824284265,0.0,2.18824284265
 11/23  06:00:00,274.596337488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012166445,0.0,2.19012166445
 11/23  07:00:00,306.396509432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815882669,0.0,2.18815882669
 11/23  08:00:00,296.666238109,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882470737,0.0,2.1882470737
 11/23  09:00:00,296.666237382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,452.201127985,6.78371034972,127.0205504,0.0,24.9203635341,149.522181205,2.18813041634,0.0,2.18813041634
 11/23  11:00:00,572.977811642,16.2824060069,252.29078272,0.0,24.9203635341,149.522181205,2.18825995321,0.0,2.18825995321
 11/23  12:00:00,647.344073609,22.1208565608,316.116401876,0.0,24.9203635341,149.522181205,2.18924061226,0.0,2.18924061226
 11/23  13:00:00,607.620147818,19.2993174303,282.404538018,0.0,24.9203635341,149.522181205,2.1895461473,0.0,2.1895461473
 11/23  14:00:00,657.115449565,22.7096180936,326.046172545,0.0,24.9203635341,149.522181205,2.1915070107,0.0,2.1915070107
 11/23  15:00:00,615.275439327,19.2738532595,289.999990962,0.0,24.9203635341,149.522181205,2.18952244082,0.0,2.18952244082
 11/23  16:00:00,655.788517233,22.1263674534,324.596475997,0.0,24.9203635341,149.522181205,2.188224978,0.0,2.188224978
 11/23  17:00:00,621.133433757,16.9933411823,263.580370408,0.0,24.9203635341,149.522181205,2.18823138317,0.0,2.18823138317
 11/23  18:00:00,347.928237572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928238304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815533237,0.0,2.18815533237
 11/23  20:00:00,323.483842444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824330499,0.0,2.18824330499
 11/23  21:00:00,323.483841741,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040733358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020046129,0.0,2.19020046129
 11/23  23:00:00,274.595051068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816010519,0.0,2.18816010519
 11/23  24:00:00,250.150656057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824810942,0.0,2.18824810942
 11/24  01:00:00,287.769617013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887537199,0.0,2.1887537199
 11/24  02:00:00,287.769616675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873454071,0.0,2.18873454071
 11/24  03:00:00,287.76961654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  04:00:00,287.769616812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871556677,0.0,2.18871556677
 11/24  05:00:00,299.99181486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869674535,0.0,2.18869674535
 11/24  06:00:00,349.357862226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051123747,0.0,2.19051123747
 11/24  07:00:00,837.293563696,28.8416536764,320.21961166,0.0,49.8407270682,199.362908273,469.543590228,465.183509148,4.36008107918
 11/24  08:00:00,861.185326185,28.4373896149,258.919468289,0.0,149.522181205,199.362908273,261.360356606,256.984421537,4.37593506906
 11/24  09:00:00,1461.13168334,28.5434956382,307.293972756,0.0,448.566543614,448.566543614,123.3156036,110.168081902,13.1475216983
 11/24  10:00:00,1452.72965054,30.199430228,333.519379117,0.0,448.566543614,448.566543614,87.0659966619,76.09420574,10.9717909219
 11/24  11:00:00,1427.13132588,32.256969385,355.258443603,0.0,448.566543614,448.566543614,64.6000376496,51.437235889,13.1628017607
 11/24  12:00:00,1442.98124724,33.7957319269,369.813773673,0.0,448.566543614,448.566543614,53.5982151701,38.2075036329,15.3907115372
 11/24  13:00:00,1403.47432385,34.3266369173,379.219050994,0.0,448.566543614,398.725816546,48.2158929546,30.5767203001,17.6391726545
 11/24  14:00:00,1460.87113795,34.8128778989,385.5127145,0.0,448.566543614,448.566543614,20.901914133,3.27697639684,17.6249377362
 11/24  15:00:00,1461.39876188,34.1225960265,386.740344503,0.0,448.566543614,448.566543614,12.7361833716,1.77947994723,10.9567034244
 11/24  16:00:00,1455.16261195,32.6146237406,382.012817723,0.0,448.566543614,448.566543614,12.44234856,1.48921745097,10.9531311091
 11/24  17:00:00,1488.17677666,30.9641313034,367.780190589,0.0,448.566543614,448.566543614,19.6457559246,6.46257557313,13.1831803514
 11/24  18:00:00,1406.0327548,28.5638402144,350.148726485,0.0,348.885089477,398.725816546,46.9902008769,38.2419321405,8.74826873644
 11/24  19:00:00,1192.86596187,28.4373896149,336.826202637,0.0,249.203635341,299.044362409,113.302236441,106.745125661,6.55711078013
 11/24  20:00:00,1158.22686395,28.4373896149,325.897046122,0.0,249.203635341,299.044362409,137.563293111,131.017942924,6.54535018694
 11/24  21:00:00,1002.626437,28.4373896149,319.563336327,0.0,149.522181205,249.203635341,180.583648081,176.210850982,4.37279709874
 11/24  22:00:00,972.469996307,28.4373896149,313.839960177,0.0,149.522181205,249.203635341,200.995688325,196.634488273,4.36120005215
 11/24  23:00:00,349.356573407,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/24  24:00:00,299.991814432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881572843,0.0,2.18881572843
 11/25  01:00:00,237.92889308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880289396,0.0,2.18880289396
 11/25  02:00:00,237.928893215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878906313,0.0,2.18878906313
 11/25  03:00:00,237.92889321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877546145,0.0,2.18877546145
 11/25  04:00:00,237.928893057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876202812,0.0,2.18876202812
 11/25  05:00:00,250.151090548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874871935,0.0,2.18874871935
 11/25  06:00:00,274.596776572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071184962,0.0,2.19071184962
 11/25  07:00:00,822.312608108,28.742538389,305.354022215,0.0,49.8407270682,199.362908273,445.70938723,443.519327739,2.19005949081
 11/25  08:00:00,812.767340366,28.4373896149,305.973573089,0.0,49.8407270682,199.362908273,274.760123484,270.394997983,4.36512550079
 11/25  09:00:00,1087.45881975,28.4373896149,331.551066539,0.0,249.203635341,249.203635341,154.817946986,150.447508245,4.37043874177
 11/25  10:00:00,1078.27827735,28.8754523417,358.622319134,0.0,249.203635341,249.203635341,123.189104166,116.633143908,6.55596025856
 11/25  11:00:00,1054.96372848,30.5385429933,383.048218675,0.0,249.203635341,249.203635341,101.329260618,94.7768135405,6.55244707738
 11/25  12:00:00,1069.98684045,32.0275528709,397.157645422,0.0,249.203635341,249.203635341,100.302634872,91.5620598855,8.74057498612
 11/25  13:00:00,1081.02644923,32.9801661669,407.307549149,0.0,249.203635341,249.203635341,74.3381806735,67.7842422149,6.5539384586
 11/25  14:00:00,1087.55185594,33.1513083911,413.677225357,0.0,249.203635341,249.203635341,34.4936551189,30.1182276399,4.375427479
 11/25  15:00:00,833.051991141,31.825950779,409.386994046,0.0,74.7610906023,174.442544739,70.0163723537,63.4706790378,6.54569331595
 11/25  16:00:00,823.411531229,30.2743596333,400.54229788,0.0,74.7610906023,174.442544739,80.3100783533,75.941936859,4.3681414943
 11/25  17:00:00,855.115996755,28.6256318425,384.931116956,0.0,74.7610906023,174.442544739,102.653923305,98.2853829382,4.36854036718
 11/25  18:00:00,853.695738049,28.4373896149,370.4725328,0.0,24.9203635341,149.522181205,183.151820148,180.961883877,2.18993627133
 11/25  19:00:00,347.929532996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018858991,0.0,2.19018858991
 11/25  20:00:00,323.485137598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010352775,0.0,2.19010352775
 11/25  21:00:00,323.485137958,0.0,0.0,0.0,24.9203635341,149.522181205,4.35995640686,0.0,4.35995640686
 11/25  22:00:00,299.041602255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150370366,0.0,2.19150370366
 11/25  23:00:00,274.595486403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871757233,0.0,2.18871757233
 11/25  24:00:00,250.151090671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870455804,0.0,2.18870455804
 11/26  01:00:00,237.92846476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.92846549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824317871,0.0,2.18824317871
 11/26  03:00:00,237.928465754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814128915,0.0,2.18814128915
 11/26  04:00:00,237.928465027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150662935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824557636,0.0,2.18824557636
 11/26  06:00:00,274.596350917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003296506,0.0,2.19003296506
 11/26  07:00:00,306.396516911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819453799,0.0,2.18819453799
 11/26  08:00:00,296.66624605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819686056,0.0,2.18819686056
 11/26  09:00:00,296.666245195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  10:00:00,534.64847536,10.9368911616,187.008721897,0.0,24.9203635341,149.522181205,2.1881987318,0.0,2.1881987318
 11/26  11:00:00,714.000062696,21.9513574404,381.485013453,0.0,24.9203635341,149.522181205,2.18826270276,0.0,2.18826270276
 11/26  12:00:00,677.865632542,19.1343920877,352.418724271,0.0,24.9203635341,149.522181205,2.18959384571,0.0,2.18959384571
 11/26  13:00:00,747.00960489,23.7158866239,413.895967312,0.0,24.9203635341,149.522181205,2.18959387321,0.0,2.18959387321
 11/26  14:00:00,696.705858506,19.6796727671,371.408200523,0.0,24.9203635341,149.522181205,2.19154991232,0.0,2.19154991232
 11/26  15:00:00,750.196654663,23.4827735766,418.154902103,0.0,24.9203635341,149.522181205,2.18913214882,0.0,2.18913214882
 11/26  16:00:00,684.750366587,18.8427521597,360.904498191,0.0,24.9203635341,149.522181205,2.18827228989,0.0,2.18827228989
 11/26  17:00:00,763.441231613,21.9943867991,385.192885045,0.0,24.9203635341,149.522181205,2.18825372513,0.0,2.18825372513
 11/26  18:00:00,439.387824636,3.77607588669,71.6769112957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928245585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815182977,0.0,2.18815182977
 11/26  20:00:00,323.483850473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825679909,0.0,2.18825679909
 11/26  21:00:00,323.483849886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815577378,0.0,2.18815577378
 11/26  22:00:00,299.040746707,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902528933,0.0,2.1902528933
 11/26  23:00:00,274.59505816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150663178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810493486,0.0,2.18810493486
 11/27  01:00:00,287.769626516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875151057,0.0,2.18875151057
 11/27  02:00:00,287.769626491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874859573,0.0,2.18874859573
 11/27  03:00:00,287.769626328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874589131,0.0,2.18874589131
 11/27  04:00:00,287.769626019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874333852,0.0,2.18874333852
 11/27  05:00:00,299.991823753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.35787764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157271216,0.0,4.36157271216
 11/27  07:00:00,915.511406032,28.4373896149,402.863515823,0.0,49.8407270682,199.362908273,259.896791446,257.706622836,2.19016860984
 11/27  08:00:00,1000.17765966,28.4373896149,400.286567016,0.0,149.522181205,199.362908273,171.333899901,164.780467829,6.55343207219
 11/27  09:00:00,1587.72637992,29.466561622,435.471419139,0.0,448.566543614,448.566543614,65.9161061721,54.9536002152,10.9625059569
 11/27  10:00:00,1605.09607682,31.9440536942,483.97084632,0.0,448.566543614,448.566543614,41.9020170844,28.7440090089,13.1580080755
 11/27  11:00:00,1572.88558285,34.0914163255,498.244680538,0.0,448.566543614,448.566543614,28.0095127566,17.0383540941,10.9711586625
 11/27  12:00:00,1572.5132028,35.3249594572,496.641229034,0.0,448.566543614,448.566543614,24.5653762767,9.17229883399,15.3930774427
 11/27  13:00:00,1523.95962181,35.4284403741,497.824054671,0.0,448.566543614,398.725816546,24.376635134,4.52888464284,19.8477504912
 11/27  14:00:00,1574.86953295,35.4731834022,498.853185867,0.0,448.566543614,448.566543614,17.6301286189,0.0,17.6301286189
 11/27  15:00:00,1573.96803481,35.3179917476,498.115509632,0.0,448.566543614,448.566543614,10.9575773331,0.0,10.9575773331
 11/27  16:00:00,1574.04044845,33.8582119376,499.648131677,0.0,448.566543614,448.566543614,10.9544219105,0.0,10.9544219105
 11/27  17:00:00,1607.3112149,31.6376569743,486.245918872,0.0,448.566543614,448.566543614,13.1840486596,0.0,13.1840486596
 11/27  18:00:00,1533.20227217,29.5504442959,475.825535688,0.0,348.885089477,398.725816546,8.74871820508,0.0,8.74871820508
 11/27  19:00:00,1327.93651199,28.5853228486,470.895186866,0.0,249.203635341,299.044362409,20.0916240861,13.5340834401,6.55754064605
 11/27  20:00:00,1300.17363747,28.4373896149,468.141085748,0.0,249.203635341,299.044362409,36.6180654757,30.0722490331,6.54581644257
 11/27  21:00:00,1150.93966842,28.4373896149,468.934977207,0.0,149.522181205,249.203635341,68.9671165318,64.5947644705,4.37235206131
 11/27  22:00:00,1126.9904458,28.4373896149,470.178676641,0.0,149.522181205,249.203635341,86.6032412161,82.2416660358,4.36157518028
 11/27  23:00:00,349.356582912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875842645,0.0,2.18875842645
 11/27  24:00:00,299.991823726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  01:00:00,287.769629279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876112521,0.0,2.18876112521
 11/28  02:00:00,287.769629488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876347952,0.0,2.18876347952
 11/28  03:00:00,287.76962958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876605503,0.0,2.18876605503
 11/28  04:00:00,287.76962955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876878822,0.0,2.18876878822
 11/28  05:00:00,299.991827195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877163353,0.0,2.18877163353
 11/28  06:00:00,349.357881801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064346221,0.0,2.19064346221
 11/28  07:00:00,975.12739303,29.7018080463,457.56877147,0.0,49.8407270682,199.362908273,139.873777909,137.683733391,2.1900445181
 11/28  08:00:00,1062.47960634,28.4373896149,458.33937199,0.0,149.522181205,199.362908273,91.7983628505,85.2457357967,6.55262705378
 11/28  09:00:00,1650.24695183,29.0186706028,495.447458791,0.0,448.566543614,448.566543614,29.0573340742,18.0951665635,10.9621675107
 11/28  10:00:00,1624.52498366,30.7055780182,504.390725955,0.0,448.566543614,448.566543614,18.0078935544,4.84570677823,13.1621867761
 11/28  11:00:00,1564.344562,32.1793426324,491.628104331,0.0,448.566543614,448.566543614,13.6985334509,0.535048386976,13.1634850639
 11/28  12:00:00,1558.10072148,33.9693247168,483.591189937,0.0,448.566543614,448.566543614,15.4325045003,0.0379469212065,15.3945575791
 11/28  13:00:00,1507.24152986,33.565447219,482.972312035,0.0,448.566543614,398.725816546,17.6556729887,0.0113840823967,17.6442889063
 11/28  14:00:00,1557.8279988,33.0467250014,484.238077668,0.0,448.566543614,448.566543614,17.6266334168,0.0,17.6266334168
 11/28  15:00:00,1555.86067871,32.9227479684,482.403370913,0.0,448.566543614,448.566543614,10.9576039891,0.0,10.9576039891
 11/28  16:00:00,1558.64719836,32.1580323192,485.955041142,0.0,448.566543614,448.566543614,10.9546941151,0.0,10.9546941151
 11/28  17:00:00,1609.38962808,31.7793522607,488.182607804,0.0,448.566543614,448.566543614,15.3796404752,0.0,15.3796404752
 11/28  18:00:00,1555.16684862,29.0663348012,498.274210606,0.0,348.885089477,398.725816546,8.75015047934,0.0,8.75015047934
 11/28  19:00:00,1361.46238496,28.4567903006,504.540856709,0.0,249.203635341,299.044362409,11.2567308057,4.69871881505,6.55801199063
 11/28  20:00:00,1339.1641494,28.4373896149,506.70494458,0.0,249.203635341,299.044362409,14.5248338121,10.1545563934,4.37027741865
 11/28  21:00:00,1190.68194806,28.4373896149,507.731514886,0.0,149.522181205,249.203635341,33.5522282465,27.0024294321,6.54979881437
 11/28  22:00:00,1168.04312228,28.4373896149,509.528632213,0.0,149.522181205,249.203635341,45.7917292243,43.6010299203,2.19069930403
 11/28  23:00:00,349.35658632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886190913,0.0,2.18886190913
 11/28  24:00:00,299.991827298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873874813,0.0,2.18873874813
 11/29  01:00:00,287.769632523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874863194,0.0,2.18874863194
 11/29  02:00:00,287.769632359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875638578,0.0,2.18875638578
 11/29  03:00:00,287.769632066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876432476,0.0,2.18876432476
 11/29  04:00:00,287.769632013,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  05:00:00,299.991830059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877239379,0.0,2.18877239379
 11/29  06:00:00,349.35788736,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157087395,0.0,4.36157087395
 11/29  07:00:00,1032.48898569,31.5138414379,513.065178016,0.0,49.8407270682,199.362908273,43.6861726238,41.496183418,2.18998920577
 11/29  08:00:00,1124.66657367,28.4373896149,518.370019494,0.0,149.522181205,199.362908273,38.4227194311,31.8695970019,6.55312242927
 11/29  09:00:00,1667.61518474,28.8217987878,512.695872979,0.0,448.566543614,448.566543614,20.5450089589,9.58239903843,10.9626099205
 11/29  10:00:00,1620.61845778,30.8439951544,500.345722405,0.0,448.566543614,448.566543614,18.0562127643,4.89655259386,13.1596601705
 11/29  11:00:00,1554.85662223,35.7188829824,478.600939313,0.0,448.566543614,448.566543614,11.0405113891,0.0685111150538,10.9720002741
 11/29  12:00:00,1553.3958563,37.8911146132,474.964549133,0.0,448.566543614,448.566543614,15.3950778986,0.0,15.3950778986
 11/29  13:00:00,1509.13293308,35.8121044587,482.617029006,0.0,448.566543614,398.725816546,19.8498661988,0.0,19.8498661988
 11/29  14:00:00,1555.09357424,39.4379160809,475.112431012,0.0,448.566543614,448.566543614,17.6282219844,0.0,17.6282219844
 11/29  15:00:00,1556.05276513,39.1331102347,476.385077573,0.0,448.566543614,448.566543614,10.958611263,0.0,10.958611263
 11/29  16:00:00,1561.99400004,37.8786917056,483.581163752,0.0,448.566543614,448.566543614,10.9542720907,0.0,10.9542720907
 11/29  17:00:00,1618.88160497,35.8815470227,493.572358244,0.0,448.566543614,448.566543614,15.3821057122,0.0,15.3821057122
 11/29  18:00:00,1532.43191661,30.5759403488,474.029659722,0.0,348.885089477,398.725816546,8.74883246096,0.0,8.74883246096
 11/29  19:00:00,1305.04828782,28.4443249638,448.188616742,0.0,249.203635341,299.044362409,17.1044666196,10.5474082199,6.55705839962
 11/29  20:00:00,1258.33022168,28.4373896149,426.943312905,0.0,249.203635341,299.044362409,35.8638392992,31.4934987748,4.3703405244
 11/29  21:00:00,1091.75778977,28.4373896149,411.119920038,0.0,149.522181205,249.203635341,69.6853304811,63.1356359831,6.549694498
 11/29  22:00:00,1054.82663042,28.4373896149,400.082559587,0.0,149.522181205,249.203635341,87.3177627896,85.1269820889,2.19078070068
 11/29  23:00:00,349.356589501,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889364711,0.0,2.1889364711
 11/29  24:00:00,299.991830329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894470607,0.0,2.18894470607
 11/30  01:00:00,287.769635354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896085694,0.0,2.18896085694
 11/30  02:00:00,287.769635075,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  03:00:00,287.769635062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897367957,0.0,2.18897367957
 11/30  04:00:00,287.769635344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898665885,0.0,2.18898665885
 11/30  05:00:00,299.991833309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874774207,0.0,2.18874774207
 11/30  06:00:00,349.357891776,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063476119,0.0,2.19063476119
 11/30  07:00:00,865.472097997,30.9819901666,349.509782631,0.0,49.8407270682,199.362908273,259.593767646,255.233426001,4.36034164585
 11/30  08:00:00,917.741621207,28.4373896149,317.925109369,0.0,149.522181205,199.362908273,171.707149209,167.332135465,4.37501374341
 11/30  09:00:00,1475.40547911,28.5443320628,323.221418152,0.0,448.566543614,448.566543614,70.3561283737,57.2047670122,13.1513613615
 11/30  10:00:00,1455.00808864,30.2325681497,336.189694517,0.0,448.566543614,448.566543614,48.9609343883,37.2200350031,11.7408993852
 11/30  11:00:00,1422.34371037,32.970502543,349.055606188,0.0,448.566543614,448.566543614,40.3581970236,27.9615447166,12.396652307
 11/30  12:00:00,1433.47227852,35.1464426248,357.768886538,0.0,448.566543614,448.566543614,37.9896765586,22.5949134243,15.3947631343
 11/30  13:00:00,1387.52900187,33.9703893473,362.841362831,0.0,448.566543614,398.725816546,37.9785358431,18.126663741,19.851872102
 11/30  14:00:00,1446.7703295,36.9466884304,369.280170788,0.0,448.566543614,448.566543614,17.9122915142,0.283501621449,17.6287898928
 11/30  15:00:00,1449.08000361,36.6632811954,371.882088018,0.0,448.566543614,448.566543614,11.0093181493,0.0503921256799,10.9589260236
 11/30  16:00:00,1443.05658415,35.247417515,367.274771629,0.0,448.566543614,448.566543614,11.2665269223,0.311802302162,10.9547246201
 11/30  17:00:00,1478.63648684,33.2926507382,355.913270249,0.0,448.566543614,448.566543614,19.2213439912,3.83885876579,15.3824852254
 11/30  18:00:00,1398.58538777,28.8858638567,341.874706078,0.0,348.885089477,398.725816546,41.5262915187,32.7768865508,8.7494049679
 11/30  19:00:00,1189.68043993,28.4373896149,332.715828645,0.0,249.203635341,299.044362409,96.4971507971,89.9396346117,6.55751618538
 11/30  20:00:00,1157.58719498,28.4373896149,325.051229513,0.0,249.203635341,299.044362409,118.53689493,114.166249208,4.37064572184
 11/30  21:00:00,1002.47869333,28.4373896149,319.428130368,0.0,149.522181205,249.203635341,169.465347758,162.915203463,6.55014429529
 11/30  22:00:00,964.492898186,28.4373896149,305.870256525,0.0,149.522181205,249.203635341,192.760494124,190.569551853,2.19094227078
 11/30  23:00:00,349.356592392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897145868,0.0,2.18897145868
 11/30  24:00:00,299.991833217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885815725,0.0,2.18885815725
 12/01  01:00:00,287.769638297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887886996,0.0,2.18887886996
 12/01  02:00:00,287.769638095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889690684,0.0,2.18889690684
 12/01  03:00:00,287.769637932,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769638016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891510374,0.0,2.18891510374
 12/01  05:00:00,299.991836071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893340921,0.0,2.18893340921
 12/01  06:00:00,349.357896751,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083221494,0.0,2.19083221494
 12/01  07:00:00,764.591532711,29.6883966553,254.566705644,0.0,49.8407270682,199.362908273,648.59576251,644.235150188,4.36061232187
 12/01  08:00:00,709.548061387,28.4373896149,116.724860441,0.0,149.522181205,199.362908273,361.418681587,354.865486217,6.55319537003
 12/01  09:00:00,1288.70307444,28.4390428344,146.50801767,0.0,448.566543614,448.566543614,148.786679548,137.822825999,10.9638535494
 12/01  10:00:00,1384.27793926,29.0530909541,276.574746573,0.0,448.566543614,448.566543614,106.741956564,93.579431246,13.1625253184
 12/01  11:00:00,1388.703129,30.6932555946,323.97926452,0.0,448.566543614,448.566543614,75.9270420314,62.7651683981,13.1618736333
 12/01  12:00:00,1427.74425394,32.272769585,354.897672304,0.0,448.566543614,448.566543614,59.0952250948,43.6992709535,15.3959541413
 12/01  13:00:00,1403.47898226,33.1750336855,379.570158729,0.0,448.566543614,398.725816546,56.6617898109,39.0140384427,17.6477513682
 12/01  14:00:00,1469.7992757,33.8303241021,395.422378924,0.0,448.566543614,448.566543614,21.9120692053,4.27867575284,17.6333934525
 12/01  15:00:00,1483.54564619,34.2419154428,409.262368983,0.0,448.566543614,448.566543614,13.0511423384,2.09247291475,10.9586694236
 12/01  16:00:00,1479.63220366,33.1931195,407.802080696,0.0,448.566543614,448.566543614,12.6932679161,1.73841173027,10.9548561858
 12/01  17:00:00,1515.98251794,31.9093102395,397.578576216,0.0,448.566543614,448.566543614,21.6564318736,6.27443725362,15.38199462
 12/01  18:00:00,1425.85639544,28.4912108547,373.970946884,0.0,348.885089477,398.725816546,50.3521884116,41.6017750069,8.75041340473
 12/01  19:00:00,1206.23610455,28.4373896149,353.562397113,0.0,249.203635341,299.044362409,106.89325465,100.335708023,6.55754662714
 12/01  20:00:00,1186.57895489,28.4373896149,357.712734023,0.0,249.203635341,299.044362409,118.967229999,112.421624438,6.54560556165
 12/01  21:00:00,1030.8573709,28.4373896149,351.404380165,0.0,149.522181205,249.203635341,162.451774153,158.078213947,4.37356020568
 12/01  22:00:00,998.567658463,28.4373896149,342.524379908,0.0,149.522181205,249.203635341,178.046603385,175.855772894,2.19083049112
 12/01  23:00:00,349.356595007,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889951239,0.0,2.1889951239
 12/01  24:00:00,299.991836121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875959697,0.0,2.18875959697
 12/02  01:00:00,237.92891429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878368844,0.0,2.18878368844
 12/02  02:00:00,237.928914323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880688373,0.0,2.18880688373
 12/02  03:00:00,237.928914273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883024634,0.0,2.18883024634
 12/02  04:00:00,237.928914136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885372069,0.0,2.18885372069
 12/02  05:00:00,250.151111705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887726711,0.0,2.18887726711
 12/02  06:00:00,274.59681028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092813165,0.0,2.19092813165
 12/02  07:00:00,853.515465374,29.0334747215,336.333299321,0.0,49.8407270682,199.362908273,356.484157374,354.293859037,2.19029833671
 12/02  08:00:00,843.140508455,28.4373896149,339.288000417,0.0,49.8407270682,199.362908273,237.818930343,233.453601644,4.36532869813
 12/02  09:00:00,1121.18655192,28.4426070198,369.180863693,0.0,249.203635341,249.203635341,120.460448684,116.089332698,4.37111598536
 12/02  10:00:00,1125.39823055,29.2988920512,410.569332071,0.0,249.203635341,249.203635341,88.8314638427,82.2734030052,6.55806083751
 12/02  11:00:00,1104.31852273,30.7221262723,436.760945925,0.0,249.203635341,249.203635341,67.5178934118,60.9630560439,6.5548373678
 12/02  12:00:00,1124.35570366,31.9267233754,453.638682948,0.0,249.203635341,249.203635341,58.9176778757,50.1751796373,8.74249823838
 12/02  13:00:00,1133.51391248,32.1884661481,462.051464654,0.0,249.203635341,249.203635341,41.5651008829,35.0087786698,6.5563222131
 12/02  14:00:00,1131.55369084,32.1894896174,460.169508258,0.0,249.203635341,249.203635341,17.9455949703,11.3928473731,6.55274759718
 12/02  15:00:00,874.617902029,31.1472812569,453.722491587,0.0,74.7610906023,174.442544739,41.4430440588,37.0723519112,4.37069214755
 12/02  16:00:00,861.107876577,29.7369507918,442.891722039,0.0,74.7610906023,174.442544739,58.5617468346,54.1934235285,4.36832330602
 12/02  17:00:00,887.465627853,28.5739802134,423.172541709,0.0,74.7610906023,174.442544739,84.0135529405,77.4695372689,6.54401567156
 12/02  18:00:00,883.583340193,28.4373896149,407.511376831,0.0,24.9203635341,149.522181205,157.124569154,154.934367182,2.19020197154
 12/02  19:00:00,347.92956258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015519468,0.0,2.19015519468
 12/02  20:00:00,323.485167054,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901085156,0.0,2.1901085156
 12/02  21:00:00,323.485167283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006187433,0.0,2.19006187433
 12/02  22:00:00,299.041641008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267309366,0.0,4.36267309366
 12/02  23:00:00,274.595507465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900946889,0.0,2.18900946889
 12/02  24:00:00,250.151111573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877956826,0.0,2.18877956826
 12/03  01:00:00,237.928481756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928482409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829834817,0.0,2.18829834817
 12/03  03:00:00,237.928482269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822984759,0.0,2.18822984759
 12/03  04:00:00,237.928481535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150679904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816153195,0.0,2.18816153195
 12/03  06:00:00,274.596380153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002912159,0.0,2.19002912159
 12/03  07:00:00,306.39653361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818365497,0.0,2.18818365497
 12/03  08:00:00,296.666262593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832591351,0.0,2.18832591351
 12/03  09:00:00,296.666261842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.9996687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825801202,0.0,2.18825801202
 12/03  11:00:00,422.032068386,8.67174829307,162.594927703,0.0,24.9203635341,149.522181205,2.18819013544,0.0,2.18819013544
 12/03  12:00:00,716.866202591,18.1578946861,391.15841444,0.0,24.9203635341,149.522181205,2.18962004789,0.0,2.18962004789
 12/03  13:00:00,789.841983426,23.3910410215,455.1517006,0.0,24.9203635341,149.522181205,2.18967772168,0.0,2.18967772168
 12/03  14:00:00,740.033227707,18.8256799789,414.261285137,0.0,24.9203635341,149.522181205,2.19166727979,0.0,2.19166727979
 12/03  15:00:00,783.992275693,23.1482095969,449.627496833,0.0,24.9203635341,149.522181205,2.18964751934,0.0,2.18964751934
 12/03  16:00:00,670.708683748,17.4253624389,360.469676184,0.0,24.9203635341,149.522181205,2.18834739576,0.0,2.18834739576
 12/03  17:00:00,259.999669379,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882584264,0.0,2.1882584264
 12/03  18:00:00,347.928262335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829525801,0.0,2.18829525801
 12/03  19:00:00,347.928261804,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483866905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822750397,0.0,2.18822750397
 12/03  21:00:00,323.483867064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815974119,0.0,2.18815974119
 12/03  22:00:00,299.040775561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008203835,0.0,2.19008203835
 12/03  23:00:00,274.595075558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818227301,0.0,2.18818227301
 12/03  24:00:00,250.150679251,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769646711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879044111,0.0,2.18879044111
 12/04  02:00:00,287.769646838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882362246,0.0,2.18882362246
 12/04  03:00:00,287.7696469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885696242,0.0,2.18885696242
 12/04  04:00:00,287.769646885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889039357,0.0,2.18889039357
 12/04  05:00:00,299.991844613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892389627,0.0,2.18892389627
 12/04  06:00:00,349.357909454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086622796,0.0,2.19086622796
 12/04  07:00:00,992.662227888,29.3474283572,475.585719307,0.0,49.8407270682,199.362908273,131.530586011,129.34029908,2.1902869311
 12/04  08:00:00,1054.05454827,28.4373896149,450.797280061,0.0,149.522181205,199.362908273,69.8195584338,63.2650930584,6.55446537544
 12/04  09:00:00,1627.72806835,29.8072430567,472.826838842,0.0,448.566543614,448.566543614,27.7491557287,14.5977112506,13.1514444781
 12/04  10:00:00,1623.05553878,31.5091967745,502.119730069,0.0,448.566543614,448.566543614,12.8421722878,1.86681908245,10.9753532053
 12/04  11:00:00,1582.17163493,29.5569921046,512.077410132,0.0,448.566543614,448.566543614,13.6845137592,0.513294056738,13.1712197025
 12/04  12:00:00,1578.13297388,29.9840199948,507.608585903,0.0,448.566543614,448.566543614,15.4447408325,0.0452909474044,15.3994498851
 12/04  13:00:00,1519.19058604,33.598930136,494.887692224,0.0,448.566543614,398.725816546,19.8549512299,0.0,19.8549512299
 12/04  14:00:00,1561.40683156,34.9577935543,485.905655422,0.0,448.566543614,448.566543614,17.635195671,0.0,17.635195671
 12/04  15:00:00,1557.99420654,34.4315313395,483.027996208,0.0,448.566543614,448.566543614,10.9596944409,0.0,10.9596944409
 12/04  16:00:00,1565.2307147,33.0338934359,491.662581996,0.0,448.566543614,448.566543614,10.9560791192,0.0,10.9560791192
 12/04  17:00:00,1617.85317139,32.4335520231,495.991802849,0.0,448.566543614,448.566543614,15.3821726564,0.0,15.3821726564
 12/04  18:00:00,1570.88825943,29.0679185159,513.993942913,0.0,348.885089477,398.725816546,8.75197512974,0.0,8.75197512974
 12/04  19:00:00,1376.8433138,28.4473212076,519.934524681,0.0,249.203635341,299.044362409,6.76947281816,0.211520593026,6.55795222513
 12/04  20:00:00,1347.51675118,28.4373896149,515.061057928,0.0,249.203635341,299.044362409,11.886807042,5.34049300367,6.54631403829
 12/04  21:00:00,1194.96224826,28.4373896149,512.00898365,0.0,149.522181205,249.203635341,34.9272661643,30.554231914,4.37303425022
 12/04  22:00:00,1170.71621681,28.4373896149,512.202260629,0.0,149.522181205,249.203635341,46.9739641271,42.6123026844,4.36166144277
 12/04  23:00:00,349.356603607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900247387,0.0,2.18900247387
 12/04  24:00:00,299.991844294,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  01:00:00,287.769649243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904053694,0.0,2.18904053694
 12/05  02:00:00,287.769649429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882277073,0.0,2.18882277073
 12/05  03:00:00,287.769649559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886101731,0.0,2.18886101731
 12/05  04:00:00,287.769649636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889935859,0.0,2.18889935859
 12/05  05:00:00,299.991847454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893775382,0.0,2.18893775382
 12/05  06:00:00,349.357913986,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075846356,0.0,2.19075846356
 12/05  07:00:00,947.226707663,30.9379607931,428.758900719,0.0,49.8407270682,199.362908273,99.4573680981,97.2672212592,2.19014683895
 12/05  08:00:00,970.445258907,28.4373896149,371.256545449,0.0,149.522181205,199.362908273,102.438412861,95.8834272725,6.55498558817
 12/05  09:00:00,1514.08009815,28.4373896149,367.08088112,0.0,448.566543614,448.566543614,59.0527205149,45.899977234,13.1527432809
 12/05  10:00:00,1473.1819045,28.4373896149,361.690743375,0.0,448.566543614,448.566543614,52.7783283756,39.6179720828,13.1603562928
 12/05  11:00:00,1409.98842599,28.5085590884,347.496472739,0.0,448.566543614,448.566543614,40.8354299447,27.6695879706,13.165841974
 12/05  12:00:00,1422.24231826,31.6917691356,355.193286609,0.0,448.566543614,448.566543614,27.4118936765,12.0113706961,15.4005229804
 12/05  13:00:00,1381.98816222,32.6090319379,362.337619755,0.0,448.566543614,398.725816546,32.9274132591,15.2766214208,17.6507918382
 12/05  14:00:00,1441.62091126,35.1940485783,367.356390562,0.0,448.566543614,448.566543614,18.1919603348,0.557174745957,17.6347855889
 12/05  15:00:00,1445.59467975,34.9698464524,370.587398117,0.0,448.566543614,448.566543614,13.9026037482,0.75379349249,13.1488102557
 12/05  16:00:00,1438.97833362,33.9230272028,364.525602685,0.0,448.566543614,448.566543614,15.9524382816,4.99599095437,10.9564473272
 12/05  17:00:00,1469.15466335,32.4674093216,347.249201078,0.0,448.566543614,448.566543614,26.9133915782,13.724135273,13.1892563052
 12/05  18:00:00,1383.74540139,28.6740338471,327.217098377,0.0,348.885089477,398.725816546,46.2214267911,37.4696309513,8.75179583976
 12/05  19:00:00,1164.42879043,28.4373896149,307.462523939,0.0,249.203635341,299.044362409,99.6842236194,90.9466902905,8.73753332893
 12/05  20:00:00,1117.80771472,28.4373896149,290.494756442,0.0,249.203635341,299.044362409,123.94312715,119.57236861,4.37075854001
 12/05  21:00:00,963.155314096,28.4373896149,290.909529936,0.0,149.522181205,249.203635341,176.570305587,170.019646716,6.550658871
 12/05  22:00:00,898.484352544,28.4373896149,251.260946773,0.0,149.522181205,249.203635341,199.60078655,197.409736497,2.19105005349
 12/05  23:00:00,349.356606509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894458967,0.0,2.18894458967
 12/05  24:00:00,299.99184738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889823397,0.0,2.1889823397
 12/06  01:00:00,287.769652313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902759112,0.0,2.18902759112
 12/06  02:00:00,287.769652197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881402422,0.0,2.18881402422
 12/06  03:00:00,287.769651926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885723481,0.0,2.18885723481
 12/06  04:00:00,287.769651879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991849813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890050004,0.0,2.18890050004
 12/06  06:00:00,349.35791922,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163843188,0.0,4.36163843188
 12/06  07:00:00,779.306426646,29.5993481953,261.415235384,0.0,49.8407270682,199.362908273,532.637303763,530.447048844,2.19025491915
 12/06  08:00:00,756.297426992,28.4373896149,163.057828536,0.0,149.522181205,199.362908273,329.313368944,322.758670133,6.55469881074
 12/06  09:00:00,1279.88096955,28.4373896149,138.003487851,0.0,448.566543614,448.566543614,156.534437245,145.567900278,10.9665369674
 12/06  10:00:00,1269.52354662,28.4373896149,163.800163308,0.0,448.566543614,448.566543614,135.808431931,122.642706498,13.1657254329
 12/06  11:00:00,1276.81877941,28.9177844061,218.85207933,0.0,448.566543614,448.566543614,110.114201417,96.9455409863,13.1686604311
 12/06  12:00:00,1336.29164007,30.4210097982,276.279723157,0.0,448.566543614,448.566543614,111.055777018,95.6562498353,15.3995271831
 12/06  13:00:00,1296.29244532,31.093230745,285.180062658,0.0,448.566543614,398.725816546,123.789153518,103.930471943,19.8586815745
 12/06  14:00:00,1351.92336674,31.7080214643,290.191116471,0.0,448.566543614,448.566543614,64.9575611231,47.3230770207,17.6344841025
 12/06  15:00:00,1355.41171422,31.426513213,293.608632121,0.0,448.566543614,448.566543614,43.5971327246,32.636385657,10.9607470676
 12/06  16:00:00,1359.94729181,31.2033389916,298.08584084,0.0,448.566543614,448.566543614,45.4184542829,34.4611061264,10.9573481565
 12/06  17:00:00,1406.69805209,30.1078761033,297.103527899,0.0,448.566543614,448.566543614,61.5433584665,46.1587481969,15.3846102696
 12/06  18:00:00,1303.42312324,28.4373896149,258.078008976,0.0,348.885089477,398.725816546,134.030183647,125.278034696,8.75214895116
 12/06  19:00:00,990.172005609,28.4373896149,145.16977076,0.0,249.203635341,299.044362409,208.530372333,201.971744238,6.55862809546
 12/06  20:00:00,932.530490559,28.4373896149,112.367901214,0.0,249.203635341,299.044362409,232.597705434,226.051191719,6.54651371479
 12/06  21:00:00,763.100317622,28.4373896149,92.8252332826,0.0,149.522181205,249.203635341,286.880264473,282.507030542,4.37323393037
 12/06  22:00:00,711.902685881,28.4373896149,71.0841457473,0.0,149.522181205,249.203635341,313.814481905,309.452651379,4.36183052564
 12/06  23:00:00,349.356609138,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888333432,0.0,2.1888333432
 12/06  24:00:00,299.99184977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887697029,0.0,2.18887697029
 12/07  01:00:00,287.769654582,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.76965468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892831525,0.0,2.18892831525
 12/07  03:00:00,287.769654867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897604757,0.0,2.18897604757
 12/07  04:00:00,287.769655011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902385744,0.0,2.18902385744
 12/07  05:00:00,299.9918529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881462167,0.0,2.18881462167
 12/07  06:00:00,373.176669166,1.14922379457,1.12814372144,0.0,49.8407270682,199.362908273,7.08315076665,4.89223667734,2.19091408932
 12/07  07:00:00,738.363613832,28.7352940296,224.179555975,0.0,49.8407270682,199.362908273,761.249945616,759.059555281,2.19039033459
 12/07  08:00:00,743.889901857,28.4373896149,151.276217886,0.0,149.522181205,199.362908273,517.877746726,511.322055593,6.55569113316
 12/07  09:00:00,1283.16521946,28.4373896149,141.814980389,0.0,448.566543614,448.566543614,298.342768558,285.18793833,13.154830228
 12/07  10:00:00,1331.37915643,28.4373896149,225.816504626,0.0,448.566543614,448.566543614,231.281767819,218.118915749,13.1628520693
 12/07  11:00:00,1354.87520758,28.4373896149,297.576430542,0.0,448.566543614,448.566543614,170.089336212,156.923277827,13.1660583845
 12/07  12:00:00,1392.58302484,28.4409513613,323.51169426,0.0,448.566543614,448.566543614,130.973745411,115.573399826,15.4003455851
 12/07  13:00:00,1363.25501512,29.5123085877,342.953202467,0.0,448.566543614,398.725816546,129.994321057,110.136533761,19.8577872956
 12/07  14:00:00,1425.50936807,30.8654865786,354.063256872,0.0,448.566543614,448.566543614,65.6394384742,48.0022724036,17.6371660706
 12/07  15:00:00,1435.66530737,30.5454587352,364.560446892,0.0,448.566543614,448.566543614,42.8764524313,31.9156205002,10.960831931
 12/07  16:00:00,1438.34695972,29.1401819082,369.628464788,0.0,448.566543614,448.566543614,44.1191840864,33.1616455638,10.9575385226
 12/07  17:00:00,1476.34218282,28.4373896149,361.090728154,0.0,448.566543614,448.566543614,64.430281785,49.0449787209,15.3853030641
 12/07  18:00:00,1401.09251472,28.4373896149,348.396583178,0.0,348.885089477,398.725816546,123.766557599,115.015304124,8.75125347503
 12/07  19:00:00,1186.88220309,28.4373896149,333.186845909,0.0,249.203635341,299.044362409,179.618031201,173.059554097,6.55847710404
 12/07  20:00:00,1156.36104843,28.4373896149,325.73914044,0.0,249.203635341,299.044362409,195.026623975,188.480027602,6.54659637355
 12/07  21:00:00,1002.7174224,28.4373896149,320.225448443,0.0,149.522181205,249.203635341,242.143957577,237.770308108,4.3736494682
 12/07  22:00:00,952.946436512,28.4373896149,294.256293118,0.0,149.522181205,249.203635341,277.549617955,273.187792533,4.36182542224
 12/07  23:00:00,349.356611486,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889365333,0.0,2.18889365333
 12/07  24:00:00,299.991852323,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.769657253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894618941,0.0,2.18894618941
 12/08  02:00:00,287.769657449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899843392,0.0,2.18899843392
 12/08  03:00:00,287.769657609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905079586,0.0,2.18905079586
 12/08  04:00:00,287.769657651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884553074,0.0,2.18884553074
 12/08  05:00:00,299.991855382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888983708,0.0,2.1888983708
 12/08  06:00:00,349.357926757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075045025,0.0,2.19075045025
 12/08  07:00:00,828.327516186,28.5706228123,302.954187529,0.0,49.8407270682,199.362908273,496.604892395,494.414488357,2.19040403797
 12/08  08:00:00,901.823526166,28.4373896149,295.746104917,0.0,149.522181205,199.362908273,369.428967872,362.873660233,6.55530763852
 12/08  09:00:00,1492.44063053,28.4373896149,339.823112062,0.0,448.566543614,448.566543614,164.569483221,151.413419757,13.1560634647
 12/08  10:00:00,1483.10159909,28.4525539006,370.072780895,0.0,448.566543614,448.566543614,83.1209623886,69.9556541628,13.1653082258
 12/08  11:00:00,1454.74240438,28.8004736653,391.973093491,0.0,448.566543614,448.566543614,58.8422573628,45.6762242572,13.1660331056
 12/08  12:00:00,1473.78670142,28.8523873157,409.262289618,0.0,448.566543614,448.566543614,53.8892081809,38.4874282275,15.4017799534
 12/08  13:00:00,1450.00357115,29.9149838905,431.997519939,0.0,448.566543614,398.725816546,54.7732263903,34.9138790044,19.8593473859
 12/08  14:00:00,1494.18887621,28.5076048521,427.894407092,0.0,448.566543614,448.566543614,48.4867030284,30.8489123452,17.6377906831
 12/08  15:00:00,1495.43870836,28.4373896149,428.494700527,0.0,448.566543614,448.566543614,35.7075806057,24.7460239582,10.9615566475
 12/08  16:00:00,1492.68678024,28.4373896149,425.47507078,0.0,448.566543614,448.566543614,33.5433088513,22.5849274761,10.9583813751
 12/08  17:00:00,1532.99635777,28.4373896149,417.028516961,0.0,448.566543614,448.566543614,40.4787693923,25.0920592716,15.3867101207
 12/08  18:00:00,1462.05012608,28.4373896149,408.045598253,0.0,348.885089477,398.725816546,68.5192054229,59.7670973189,8.75210810393
 12/08  19:00:00,1254.45981883,28.4373896149,401.15266838,0.0,249.203635341,299.044362409,104.641523213,98.0833732141,6.55814999844
 12/08  20:00:00,1220.11074565,28.4373896149,393.035348388,0.0,249.203635341,299.044362409,124.800402652,118.253847735,6.54655491692
 12/08  21:00:00,1061.07982395,28.4373896149,384.996018551,0.0,149.522181205,249.203635341,167.872369365,163.499042678,4.37332668706
