Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/08  22:00:00,1027.28040135,28.4373896149,377.267426284,0.0,149.522181205,249.203635341,191.631551202,187.269657454,4.36189374793
 12/08  23:00:00,349.356614367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886656326,0.0,2.18886656326
 12/08  24:00:00,299.991855032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891962803,0.0,2.18891962803
 12/09  01:00:00,237.928932676,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.92893274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898015119,0.0,2.18898015119
 12/09  03:00:00,237.928932946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903716273,0.0,2.18903716273
 12/09  04:00:00,237.928933107,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888358106,0.0,2.1888358106
 12/09  05:00:00,250.151130892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889330802,0.0,2.18889330802
 12/09  06:00:00,274.596840305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101472412,0.0,2.19101472412
 12/09  07:00:00,933.47209139,28.4475573066,412.639170885,0.0,49.8407270682,199.362908273,254.587854834,250.227291952,4.36056288133
 12/09  08:00:00,943.292053768,28.4373896149,441.628357524,0.0,49.8407270682,199.362908273,225.310562582,223.117509754,2.19305282751
 12/09  09:00:00,1218.16510689,28.4373896149,465.935922709,0.0,249.203635341,249.203635341,153.902808393,147.35626289,6.54654550287
 12/09  10:00:00,1213.13157534,28.4373896149,495.69078964,0.0,249.203635341,249.203635341,128.378456572,121.818783843,6.55967272932
 12/09  11:00:00,1188.128118,28.4373896149,518.17753028,0.0,249.203635341,249.203635341,113.038850772,106.485101831,6.55374894169
 12/09  12:00:00,1184.05088658,28.4373896149,513.764593191,0.0,249.203635341,249.203635341,68.7653234939,60.0208186146,8.74450487923
 12/09  13:00:00,1180.32432834,28.4373896149,510.054207636,0.0,249.203635341,249.203635341,46.6971236429,40.1401263501,6.55699729274
 12/09  14:00:00,1181.76535115,28.4373896149,511.492587755,0.0,249.203635341,249.203635341,50.8617237367,44.3062901785,6.55543355817
 12/09  15:00:00,934.778984609,28.4373896149,513.68712447,0.0,74.7610906023,174.442544739,81.6330913983,77.2615991329,4.37149226542
 12/09  16:00:00,939.962946892,28.4373896149,518.867399992,0.0,74.7610906023,174.442544739,87.8662000864,83.4976970065,4.36850307989
 12/09  17:00:00,993.645219053,28.4373896149,523.943171261,0.0,74.7610906023,174.442544739,102.260812824,95.7162176249,6.54459519939
 12/09  18:00:00,1010.44656067,28.4373896149,528.183739566,0.0,24.9203635341,149.522181205,181.520822572,179.330455311,2.19036726165
 12/09  19:00:00,347.929588995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035423064,0.0,2.19035423064
 12/09  20:00:00,323.48519351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034127387,0.0,2.19034127387
 12/09  21:00:00,323.485193861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903283295,0.0,2.1903283295
 12/09  22:00:00,299.04167439,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633676882,0.0,4.3633676882
 12/09  23:00:00,274.595526489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883825982,0.0,2.18883825982
 12/09  24:00:00,250.151130712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889601678,0.0,2.18889601678
 12/10  01:00:00,237.928496386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928496781,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882651147,0.0,2.1882651147
 12/10  03:00:00,237.92849724,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882270786,0.0,2.1882270786
 12/10  04:00:00,237.928496976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840329448,0.0,2.18840329448
 12/10  05:00:00,250.15069414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,274.59640626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041042186,0.0,4.36041042186
 12/10  07:00:00,314.940214476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  08:00:00,296.666277405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834622454,0.0,2.18834622454
 12/10  09:00:00,296.666277468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830885498,0.0,2.18830885498
 12/10  10:00:00,259.999683376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,211.110892238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837784655,0.0,2.18837784655
 12/10  12:00:00,470.450449009,8.79614790637,175.485480412,0.0,24.9203635341,149.522181205,2.18977304218,0.0,2.18977304218
 12/10  13:00:00,532.916352725,15.3354677783,218.90697494,0.0,24.9203635341,149.522181205,2.18978400477,0.0,2.18978400477
 12/10  14:00:00,614.854368328,20.2876258251,286.458553827,0.0,24.9203635341,149.522181205,4.36369035456,0.0,4.36369035456
 12/10  15:00:00,535.849187156,14.9000691317,222.819480902,0.0,24.9203635341,149.522181205,2.18976945777,0.0,2.18976945777
 12/10  16:00:00,464.828784181,11.7014265,178.554305726,0.0,24.9203635341,149.522181205,2.18839446031,0.0,2.18839446031
 12/10  17:00:00,259.999683131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,347.928277262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839259787,0.0,2.18839259787
 12/10  19:00:00,347.928277378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824769553,0.0,2.18824769553
 12/10  20:00:00,323.483881212,0.0,0.0,0.0,24.9203635341,149.522181205,2.188210381,0.0,2.188210381
 12/10  21:00:00,323.483881138,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040801749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036724028,0.0,2.19036724028
 12/10  23:00:00,274.595090227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829969335,0.0,2.18829969335
 12/10  24:00:00,250.150695091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826239884,0.0,2.18826239884
 12/11  01:00:00,287.769665286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909705518,0.0,2.18909705518
 12/11  02:00:00,287.769665076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890335451,0.0,2.18890335451
 12/11  03:00:00,287.769664856,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889696754,0.0,2.1889696754
 12/11  04:00:00,287.769664768,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991862589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903598748,0.0,2.18903598748
 12/11  06:00:00,349.357939703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36203659293,0.0,4.36203659293
 12/11  07:00:00,847.183835785,28.4373896149,322.507748727,0.0,49.8407270682,199.362908273,673.293887854,671.103407385,2.19048046866
 12/11  08:00:00,863.928887589,28.4373896149,261.885849369,0.0,149.522181205,199.362908273,409.584168208,403.028275393,6.55589281487
 12/11  09:00:00,1465.59063342,28.4373896149,315.320341555,0.0,448.566543614,448.566543614,185.120275001,174.153391443,10.9668835577
 12/11  10:00:00,1467.49807872,28.4373896149,355.8064953,0.0,448.566543614,448.566543614,150.392250924,137.221431728,13.1708191964
 12/11  11:00:00,1443.77217069,28.5295773961,382.43006381,0.0,448.566543614,448.566543614,104.168054939,90.9932860515,13.1747688877
 12/11  12:00:00,1481.42452903,30.4385207394,415.161840539,0.0,448.566543614,448.566543614,81.5054988295,63.9029543821,17.6025444474
 12/11  13:00:00,1468.03494757,30.3972699421,449.354589727,0.0,448.566543614,398.725816546,71.194746061,53.5375007913,17.6572452697
 12/11  14:00:00,1529.90456314,28.6398794738,462.72175194,0.0,448.566543614,448.566543614,55.1192144018,35.2744729102,19.8447414916
 12/11  15:00:00,1534.57642148,28.4373896149,466.725883383,0.0,448.566543614,448.566543614,49.9866876322,39.0232198613,10.963467771
 12/11  16:00:00,1535.78668396,28.4373896149,467.573370267,0.0,448.566543614,448.566543614,47.8503939313,36.8913451182,10.9590488131
 12/11  17:00:00,1585.30079838,28.4373896149,467.985570438,0.0,448.566543614,448.566543614,39.9141845966,24.5254416667,15.3887429299
 12/11  18:00:00,1519.44854164,28.4373896149,463.95733387,0.0,348.885089477,398.725816546,64.5511195314,55.797940468,8.75317906337
 12/11  19:00:00,1310.02298957,28.4373896149,455.132664982,0.0,249.203635341,299.044362409,98.5926775842,92.0336711115,6.55900647275
 12/11  20:00:00,1269.07042674,28.4373896149,440.287925067,0.0,249.203635341,299.044362409,115.853910293,109.306469887,6.54744040521
 12/11  21:00:00,1104.13210199,28.4373896149,425.779389791,0.0,149.522181205,249.203635341,158.029557357,151.478784177,6.55077318056
 12/11  22:00:00,1076.24091693,28.4373896149,423.098684228,0.0,149.522181205,249.203635341,168.707522381,166.516349704,2.19117267721
 12/11  23:00:00,349.356622035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892112896,0.0,2.18892112896
 12/11  24:00:00,299.991862824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898781188,0.0,2.18898781188
 12/12  01:00:00,287.769667355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906099792,0.0,2.18906099792
 12/12  02:00:00,287.769667201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887101781,0.0,2.18887101781
 12/12  03:00:00,287.769667163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  04:00:00,287.769667249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894184179,0.0,2.18894184179
 12/12  05:00:00,299.991865182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901263394,0.0,2.18901263394
 12/12  06:00:00,349.357943326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36188907753,0.0,4.36188907753
 12/12  07:00:00,997.219920194,28.4576748989,472.540231303,0.0,49.8407270682,199.362908273,173.254980297,171.064766365,2.19021393162
 12/12  08:00:00,1111.91699984,28.4373896149,506.885206949,0.0,149.522181205,199.362908273,195.208831996,188.653652764,6.5551792311
 12/12  09:00:00,1677.77523224,28.4373896149,523.825232732,0.0,448.566543614,448.566543614,83.6866444057,72.7201672384,10.9664771673
 12/12  10:00:00,1639.09341544,28.4373896149,521.183165536,0.0,448.566543614,448.566543614,76.5805172409,63.4106605851,13.1698566559
 12/12  11:00:00,1587.51926569,28.4373896149,518.517596094,0.0,448.566543614,448.566543614,49.6083144871,36.4342573965,13.1740570906
 12/12  12:00:00,1578.57684182,28.4373896149,509.568156138,0.0,448.566543614,448.566543614,58.7432005102,41.1393733805,17.6038271297
 12/12  13:00:00,1533.87867608,28.4373896149,514.702135202,0.0,448.566543614,398.725816546,64.4437327203,46.7832556683,17.660477052
 12/12  14:00:00,1581.97736992,28.4400472547,512.992734441,0.0,448.566543614,448.566543614,21.1582227568,1.31452337392,19.8436993829
 12/12  15:00:00,1578.83187458,28.4373896149,509.851800445,0.0,448.566543614,448.566543614,21.5029092115,10.5393542481,10.9635549634
 12/12  16:00:00,1585.34654761,28.4373896149,516.360441966,0.0,448.566543614,448.566543614,30.166502975,19.2072515678,10.9592514072
 12/12  17:00:00,1636.27048245,28.4373896149,518.382061883,0.0,448.566543614,448.566543614,46.2583792746,30.8689990888,15.3893801859
 12/12  18:00:00,1574.17186306,28.4373896149,517.86615698,0.0,348.885089477,398.725816546,64.8394003621,56.0865089972,8.75289136494
 12/12  19:00:00,1372.53782911,28.4373896149,515.582191333,0.0,249.203635341,299.044362409,82.9013199834,76.3420438011,6.55927618223
 12/12  20:00:00,1355.68563747,28.4373896149,523.339846209,0.0,249.203635341,299.044362409,96.860769495,90.3137684973,6.54700099773
 12/12  21:00:00,1176.01159344,28.4373896149,494.572611438,0.0,149.522181205,249.203635341,149.712334204,143.16123002,6.55110418373
 12/12  22:00:00,1135.09676731,28.4373896149,479.300830649,0.0,149.522181205,249.203635341,136.130049743,133.939171189,2.19087855439
 12/12  23:00:00,349.356624462,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902207182,0.0,2.18902207182
 12/12  24:00:00,299.991865351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909298339,0.0,2.18909298339
 12/13  01:00:00,287.769669787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890944112,0.0,2.18890944112
 12/13  02:00:00,287.769669585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898438472,0.0,2.18898438472
 12/13  03:00:00,287.769669518,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.769669534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905934279,0.0,2.18905934279
 12/13  05:00:00,299.991867548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887325287,0.0,2.18887325287
 12/13  06:00:00,349.357947207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215664452,0.0,4.36215664452
 12/13  07:00:00,922.656165588,28.5543233515,401.77158612,0.0,49.8407270682,199.362908273,448.689553003,446.499201039,2.19035196411
 12/13  08:00:00,952.404079767,28.4373896149,355.540934456,0.0,149.522181205,199.362908273,329.234293127,322.678599594,6.55569353221
 12/13  09:00:00,1492.29272287,28.4373896149,345.447062024,0.0,448.566543614,448.566543614,146.859437824,135.893510084,10.9659277402
 12/13  10:00:00,1451.76903593,28.4373896149,340.541896389,0.0,448.566543614,448.566543614,148.066863123,134.895449659,13.1714134643
 12/13  11:00:00,1402.25994885,28.4373896149,339.465078066,0.0,448.566543614,448.566543614,146.132076754,132.956289617,13.175787137
 12/13  12:00:00,1402.39562829,28.4373896149,339.348089552,0.0,448.566543614,448.566543614,150.952945899,133.348741629,17.6042042706
 12/13  13:00:00,1354.7944948,28.4373896149,341.622216994,0.0,448.566543614,398.725816546,179.668891379,159.806439798,19.8624515811
 12/13  14:00:00,1406.90484764,28.4373896149,343.793842318,0.0,448.566543614,448.566543614,136.415392289,118.772737191,17.6426550979
 12/13  15:00:00,1403.52876605,28.4373896149,340.426310887,0.0,448.566543614,448.566543614,123.300928161,112.338479848,10.9624483126
 12/13  16:00:00,1402.87416281,28.4373896149,339.597276422,0.0,448.566543614,448.566543614,123.599820541,112.641502817,10.9583177239
 12/13  17:00:00,1451.80944093,28.4373896149,339.501736327,0.0,448.566543614,448.566543614,120.685864465,105.297190205,15.3886742603
 12/13  18:00:00,1388.24897528,28.4373896149,337.217645567,0.0,348.885089477,398.725816546,171.076540593,162.324172575,8.7523680177
 12/13  19:00:00,1187.57304907,28.4373896149,335.060325104,0.0,249.203635341,299.044362409,234.159478541,225.420305626,8.73917291533
 12/13  20:00:00,1164.47246824,28.4373896149,335.943795931,0.0,249.203635341,299.044362409,247.041003904,242.669746654,4.37125725003
 12/13  21:00:00,1009.50365361,28.4373896149,329.90029129,0.0,149.522181205,249.203635341,299.162017592,292.611014549,6.55100304297
 12/13  22:00:00,981.677934065,28.4373896149,324.834466677,0.0,149.522181205,249.203635341,306.269509197,304.078533674,2.19097552267
 12/13  23:00:00,349.356626636,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912437759,0.0,2.18912437759
 12/13  24:00:00,299.991867548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906836018,0.0,2.18906836018
 12/14  01:00:00,287.769672179,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888873043,0.0,2.1888873043
 12/14  02:00:00,287.7696721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896651515,0.0,2.18896651515
 12/14  03:00:00,287.769672057,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890457292,0.0,2.1890457292
 12/14  04:00:00,287.769672039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912491242,0.0,2.18912491242
 12/14  05:00:00,299.991869606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894257324,0.0,2.18894257324
 12/14  06:00:00,349.357950282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112607905,0.0,2.19112607905
 12/14  07:00:00,798.289840933,28.4373896149,273.891417165,0.0,49.8407270682,199.362908273,700.997676246,698.807498571,2.19017767459
 12/14  08:00:00,696.065752833,28.4373896149,101.779143696,0.0,149.522181205,199.362908273,433.371956496,426.81728033,6.55467616611
 12/14  09:00:00,1281.32011983,28.4373896149,140.024178839,0.0,448.566543614,448.566543614,163.603962519,150.445010365,13.1589521544
 12/14  10:00:00,1396.60978119,28.5254182153,280.594283338,0.0,448.566543614,448.566543614,119.723590818,106.55638052,13.1672102978
 12/14  11:00:00,1393.30308846,29.65787306,323.041457202,0.0,448.566543614,448.566543614,99.7624158209,86.5934113328,13.1690044881
 12/14  12:00:00,1417.84784684,30.9804630485,346.306877685,0.0,448.566543614,448.566543614,97.4133549258,82.0085420489,15.4048128769
 12/14  13:00:00,1386.10211592,31.0906903845,365.451885169,0.0,448.566543614,398.725816546,103.906859377,84.0406323291,19.8662270475
 12/14  14:00:00,1450.30791619,31.1572075807,381.018646168,0.0,448.566543614,448.566543614,44.9237671234,27.2804978386,17.6432692848
 12/14  15:00:00,1451.04239152,30.4635441571,383.916009614,0.0,448.566543614,448.566543614,26.0701109523,12.9186274019,13.1514835504
 12/14  16:00:00,1447.62459232,30.0936954906,381.691608528,0.0,448.566543614,448.566543614,26.4182549609,15.4584158546,10.9598391063
 12/14  17:00:00,1488.01113237,28.9882610263,374.829993048,0.0,448.566543614,448.566543614,36.558600084,21.1678441251,15.3907559589
 12/14  18:00:00,1417.44224383,28.4373896149,366.947998584,0.0,348.885089477,398.725816546,81.2789820708,72.5253117782,8.75367029257
 12/14  19:00:00,1213.33986638,28.4373896149,362.161165682,0.0,249.203635341,299.044362409,125.002111089,118.443046337,6.5590647519
 12/14  20:00:00,1190.69641292,28.4373896149,363.709125467,0.0,249.203635341,299.044362409,133.855928955,127.308679246,6.54724970864
 12/14  21:00:00,1043.89002504,28.4373896149,366.673146155,0.0,149.522181205,249.203635341,170.113369394,165.739061447,4.37430794653
 12/14  22:00:00,1014.22522792,28.4373896149,361.43224268,0.0,149.522181205,249.203635341,191.154157968,186.792182142,4.3619758262
 12/14  23:00:00,349.356628836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891236761,0.0,2.18891236761
 12/14  24:00:00,299.991869554,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889920785,0.0,2.1889920785
 12/15  01:00:00,287.769674009,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  02:00:00,287.76967404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907841426,0.0,2.18907841426
 12/15  03:00:00,287.769674243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889936164,0.0,2.18889936164
 12/15  04:00:00,287.769674287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898296665,0.0,2.18898296665
 12/15  05:00:00,299.991872179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906649705,0.0,2.18906649705
 12/15  06:00:00,349.357954182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084971679,0.0,2.19084971679
 12/15  07:00:00,834.057383088,28.5177253789,309.183265601,0.0,49.8407270682,199.362908273,391.457240495,387.09629393,4.36094656505
 12/15  08:00:00,806.278983697,28.4373896149,204.282582297,0.0,149.522181205,199.362908273,297.663752552,291.108779047,6.55497350533
 12/15  09:00:00,1307.51196545,28.4373896149,165.834235268,0.0,448.566543614,448.566543614,137.783411774,126.814049152,10.9693626217
 12/15  10:00:00,1318.05582304,28.6306301868,212.07492221,0.0,448.566543614,448.566543614,116.501312118,103.330416679,13.1708954385
 12/15  11:00:00,1318.88807911,29.9759790857,259.848604791,0.0,448.566543614,448.566543614,94.1830821487,81.0074359999,13.1756461488
 12/15  12:00:00,1331.82123982,31.2269782756,271.097311148,0.0,448.566543614,448.566543614,95.141387952,77.536577865,17.6048100869
 12/15  13:00:00,1291.17864296,31.8355543015,279.311095476,0.0,448.566543614,398.725816546,108.889750753,89.0256092942,19.8641414592
 12/15  14:00:00,1347.90909214,32.4147768768,285.308902558,0.0,448.566543614,448.566543614,50.3819461721,32.7397884367,17.6421577354
 12/15  15:00:00,1352.13194728,32.0171976821,289.451951052,0.0,448.566543614,448.566543614,26.5509920911,15.5889128717,10.9620792194
 12/15  16:00:00,1351.95340847,31.1343984946,290.02290968,0.0,448.566543614,448.566543614,31.6430179258,18.4960233443,13.1469945814
 12/15  17:00:00,1388.87035947,29.4372520978,280.068342261,0.0,448.566543614,448.566543614,47.8472663795,34.6543107792,13.1929556003
 12/15  18:00:00,1307.67748471,28.4373896149,262.096486569,0.0,348.885089477,398.725816546,121.029085542,110.092515992,10.9365695502
 12/15  19:00:00,1097.69725477,28.4373896149,251.974620507,0.0,249.203635341,299.044362409,177.158051374,170.598484286,6.55956708759
 12/15  20:00:00,1043.27657551,28.4373896149,222.579469674,0.0,249.203635341,299.044362409,198.366060192,193.994742503,4.37131768932
 12/15  21:00:00,836.216579316,28.4373896149,165.621703715,0.0,149.522181205,249.203635341,246.10455128,239.553101421,6.55144985881
 12/15  22:00:00,774.244112848,28.4373896149,128.645926555,0.0,149.522181205,249.203635341,267.773108259,265.582127732,2.19098052673
 12/15  23:00:00,349.356631182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913411843,0.0,2.18913411843
 12/15  24:00:00,299.991872108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895422044,0.0,2.18895422044
 12/16  01:00:00,237.928949536,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890422148,0.0,2.1890422148
 12/16  02:00:00,237.928949651,0.0,0.0,0.0,24.9203635341,149.522181205,2.189129438,0.0,2.189129438
 12/16  03:00:00,237.928949621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895399692,0.0,2.18895399692
 12/16  04:00:00,237.928949581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904165076,0.0,2.18904165076
 12/16  05:00:00,250.151147401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912921147,0.0,2.18912921147
 12/16  06:00:00,315.430478218,1.91537299095,2.76201044789,0.0,24.9203635341,149.522181205,11.3239105257,9.13271148317,2.19119904254
 12/16  07:00:00,714.329240225,28.4373896149,213.09938257,0.0,49.8407270682,199.362908273,872.967706998,870.777231229,2.19047576886
 12/16  08:00:00,450.676725586,28.4373896149,35.6149933108,0.0,49.8407270682,199.362908273,674.372125049,670.006053053,4.3660719961
 12/16  09:00:00,801.817983278,28.4373896149,73.221686688,0.0,249.203635341,249.203635341,330.224901881,323.677564643,6.54733723852
 12/16  10:00:00,843.494250731,28.4373896149,137.814602969,0.0,249.203635341,249.203635341,251.292586448,244.732299627,6.56028682089
 12/16  11:00:00,895.239226035,28.4481262794,237.570154154,0.0,249.203635341,249.203635341,232.101771399,225.547224901,6.55454649844
 12/16  12:00:00,922.57748905,28.8977397448,263.972442048,0.0,249.203635341,249.203635341,225.664433626,216.919823492,8.74461013327
 12/16  13:00:00,933.333731415,30.1123226225,273.268945905,0.0,249.203635341,249.203635341,205.650823135,199.092262875,6.5585602601
 12/16  14:00:00,936.365140036,30.6051243885,275.71509249,0.0,249.203635341,249.203635341,167.464253535,160.909738886,6.55451464887
 12/16  15:00:00,692.542340549,29.5532209081,281.882749028,0.0,74.7610906023,174.442544739,172.618163806,166.070950889,6.54721291685
 12/16  16:00:00,701.510283017,28.7580983252,291.751920567,0.0,74.7610906023,174.442544739,162.985974766,158.617141649,4.36883311707
 12/16  17:00:00,744.602618438,28.4373896149,286.737979677,0.0,74.7610906023,174.442544739,203.009498062,198.639108086,4.37038997552
 12/16  18:00:00,716.958501359,28.4373896149,246.840141789,0.0,24.9203635341,149.522181205,353.186208684,350.995816763,2.19039192119
 12/16  19:00:00,347.929612545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052968082,0.0,2.19052968082
 12/16  20:00:00,323.485217034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087077756,0.0,4.36087077756
 12/16  21:00:00,323.485216678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046137637,0.0,2.19046137637
 12/16  22:00:00,299.041703453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170384499,0.0,2.19170384499
 12/16  23:00:00,274.595542841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893861049,0.0,2.18893861049
 12/16  24:00:00,250.151147285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902660362,0.0,2.18902660362
 12/17  01:00:00,237.928510123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832923496,0.0,2.18832923496
 12/17  02:00:00,237.928509959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831834973,0.0,2.18831834973
 12/17  03:00:00,306.046862515,1.91537299095,4.23642866912,0.0,24.9203635341,149.522181205,7.84792305057,7.82792305057,0.02
 12/17  04:00:00,272.184744719,1.53229839276,3.34769947755,0.0,24.9203635341,149.522181205,9.40660779774,7.21830015792,2.18830763983
 12/17  05:00:00,298.680231648,1.91537299095,4.05561596529,0.0,24.9203635341,149.522181205,11.4914168353,9.30311975924,2.1882970761
 12/17  06:00:00,332.337529942,1.53229839276,3.67407939627,0.0,24.9203635341,149.522181205,9.18695842413,6.99649568915,2.19046273498
 12/17  07:00:00,385.221402982,1.91537299095,4.61812459537,0.0,24.9203635341,149.522181205,12.0031892923,9.81474344989,2.18844584238
 12/17  08:00:00,354.781365582,1.53229839276,3.90167215401,0.0,24.9203635341,149.522181205,7.4756491986,5.28721352772,2.18843567088
 12/17  09:00:00,327.742434762,1.14922379457,3.04654016859,0.0,24.9203635341,149.522181205,3.24406622437,3.22406622437,0.02
 12/17  10:00:00,259.999696654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842452042,0.0,2.18842452042
 12/17  11:00:00,211.110905731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841478255,0.0,2.18841478255
 12/17  12:00:00,211.111788938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964174961,0.0,2.18964174961
 12/17  13:00:00,211.111788882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974426628,0.0,2.18974426628
 12/17  14:00:00,211.113114618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191523204,0.0,2.19191523204
 12/17  15:00:00,211.111789296,0.0,0.0,0.0,24.9203635341,149.522181205,4.35963620777,0.0,4.35963620777
 12/17  16:00:00,211.110905092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999696873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831843438,0.0,2.18831843438
 12/17  18:00:00,347.928290382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830827898,0.0,2.18830827898
 12/17  19:00:00,347.928289875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829816924,0.0,2.18829816924
 12/17  20:00:00,323.483894083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  21:00:00,323.483894668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828806414,0.0,2.18828806414
 12/17  22:00:00,299.040824083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043353665,0.0,2.19043353665
 12/17  23:00:00,274.595103531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843658612,0.0,2.18843658612
 12/17  24:00:00,250.150707888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842636777,0.0,2.18842636777
 12/18  01:00:00,287.769680795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913233667,0.0,2.18913233667
 12/18  02:00:00,287.769680609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896362722,0.0,2.18896362722
 12/18  03:00:00,287.769680574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/18  04:00:00,287.769680596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905919787,0.0,2.18905919787
 12/18  05:00:00,299.991878584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915466151,0.0,2.18915466151
 12/18  06:00:00,349.357964874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230809334,0.0,4.36230809334
 12/18  07:00:00,752.992579182,28.4373896149,238.349478853,0.0,49.8407270682,199.362908273,814.155641187,811.96519215,2.19044903679
 12/18  08:00:00,846.533588207,28.4373896149,253.105682785,0.0,149.522181205,199.362908273,729.913398559,723.35696007,6.55643848897
 12/18  09:00:00,1401.91034508,28.4373896149,260.027683022,0.0,448.566543614,448.566543614,532.719106715,521.753037175,10.9660695401
 12/18  10:00:00,1370.65746163,28.4373896149,264.966474741,0.0,448.566543614,448.566543614,518.742571915,503.378546793,15.3640251224
 12/18  11:00:00,1317.41012718,28.4373896149,260.687540292,0.0,448.566543614,448.566543614,531.114434385,517.944910583,13.169523802
 12/18  12:00:00,1311.53444473,28.4373896149,255.069615978,0.0,448.566543614,448.566543614,319.158194378,303.751499294,15.4066950839
 12/18  13:00:00,1262.58963682,28.4373896149,255.86897011,0.0,448.566543614,398.725816546,253.045788631,233.179655996,19.8661326346
 12/18  14:00:00,1320.27179384,28.4373896149,263.304222591,0.0,448.566543614,448.566543614,145.151078883,127.50485255,17.6462263328
 12/18  15:00:00,1326.82699704,28.4373896149,269.618299258,0.0,448.566543614,448.566543614,146.411460282,133.256332318,13.1551279641
 12/18  16:00:00,1320.27495888,28.4373896149,263.264929984,0.0,448.566543614,448.566543614,139.972870391,129.012672308,10.9601980834
 12/18  17:00:00,1361.50449419,28.4373896149,255.590901089,0.0,448.566543614,448.566543614,161.308657301,145.915970081,15.3926872204
 12/18  18:00:00,1295.59376643,28.4373896149,251.378256978,0.0,348.885089477,398.725816546,220.401565376,211.648211655,8.75335372028
 12/18  19:00:00,1093.79803688,28.4373896149,249.201123762,0.0,249.203635341,299.044362409,282.297837323,273.558481775,8.73935554815
 12/18  20:00:00,1068.1217824,28.4373896149,248.163081355,0.0,249.203635341,299.044362409,290.903467921,286.531496589,4.3719713327
 12/18  21:00:00,905.39442544,28.4373896149,235.354385684,0.0,149.522181205,249.203635341,361.356230931,354.804704559,6.55152637188
 12/18  22:00:00,842.965416319,28.4373896149,197.796451634,0.0,149.522181205,249.203635341,386.554423184,384.363418181,2.19100500384
 12/18  23:00:00,349.356637612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910671666,0.0,2.18910671666
 12/18  24:00:00,299.991878526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911326741,0.0,2.18911326741
 12/19  01:00:00,287.769682882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894922114,0.0,2.18894922114
 12/19  02:00:00,287.76968284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904849373,0.0,2.18904849373
 12/19  03:00:00,287.769682882,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891476998,0.0,2.1891476998
 12/19  04:00:00,287.769682777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898243197,0.0,2.18898243197
 12/19  05:00:00,299.991880459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908195316,0.0,2.18908195316
 12/19  06:00:00,466.827968842,8.63569466736,62.8484345255,0.0,49.8407270682,199.362908273,75.0186521715,72.8274159941,2.19123617737
 12/19  07:00:00,711.210127542,28.4373896149,213.689959789,0.0,49.8407270682,199.362908273,1500.51030798,1498.31993461,2.19037336892
 12/19  08:00:00,647.966944474,28.4373896149,85.3295443281,0.0,149.522181205,199.362908273,632.069289795,625.513591391,6.55569840413
 12/19  09:00:00,1156.86305505,28.4373896149,50.7667991555,0.0,448.566543614,448.566543614,378.472593185,365.314062595,13.1585305897
 12/19  10:00:00,1156.89029423,28.4373896149,80.6684208475,0.0,448.566543614,448.566543614,343.497254662,330.32836348,13.1688911819
 12/19  11:00:00,1124.60123566,28.4373896149,93.4596243972,0.0,448.566543614,448.566543614,315.572526539,302.398229694,13.1742968448
 12/19  12:00:00,1157.27894146,28.4373896149,118.122704878,0.0,448.566543614,448.566543614,290.830293222,274.26303981,16.5672534114
 12/19  13:00:00,1127.69023346,28.4373896149,132.427555599,0.0,448.566543614,398.725816546,314.800613293,296.091205658,18.7094076346
 12/19  14:00:00,1208.42903199,28.4373896149,155.803791526,0.0,448.566543614,448.566543614,219.867895306,200.017376387,19.8505189191
 12/19  15:00:00,1247.4919649,28.4373896149,191.78072473,0.0,448.566543614,448.566543614,160.503890832,149.540480792,10.9634100397
 12/19  16:00:00,1240.57711068,28.4373896149,184.87242605,0.0,448.566543614,448.566543614,179.320867709,166.171725491,13.1491422181
 12/19  17:00:00,1256.03372413,28.4373896149,156.474390086,0.0,448.566543614,448.566543614,234.437475686,219.044419086,15.3930565995
 12/19  18:00:00,1173.87240458,28.4373896149,141.556656045,0.0,348.885089477,398.725816546,299.594198057,290.840547696,8.7536503605
 12/19  19:00:00,955.95204339,28.4373896149,127.678099711,0.0,249.203635341,299.044362409,366.41486067,359.854701761,6.56015890903
 12/19  20:00:00,923.163122335,28.4373896149,121.226815962,0.0,249.203635341,299.044362409,382.358030103,375.810659272,6.54737083045
 12/19  21:00:00,773.301362079,28.4373896149,121.133358563,0.0,149.522181205,249.203635341,443.581994022,439.207463195,4.37453082754
 12/19  22:00:00,715.811391666,28.4373896149,95.6855467578,0.0,149.522181205,249.203635341,475.829130505,471.467004249,4.36212625591
 12/19  23:00:00,349.356639596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899094165,0.0,2.18899094165
 12/19  24:00:00,299.991880397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909061949,0.0,2.18909061949
 12/20  01:00:00,287.769684589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893112608,0.0,2.18893112608
 12/20  02:00:00,287.769684578,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  03:00:00,287.769684623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903430471,0.0,2.18903430471
 12/20  04:00:00,287.769684775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913737381,0.0,2.18913737381
 12/20  05:00:00,299.991882659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897533906,0.0,2.18897533906
 12/20  06:00:00,349.357971153,0.0,0.0,0.0,49.8407270682,199.362908273,4.36199051078,0.0,4.36199051078
 12/20  07:00:00,748.874770739,28.4373896149,235.215564903,0.0,49.8407270682,199.362908273,899.626893245,897.436594601,2.19029864459
 12/20  08:00:00,773.125273607,28.4373896149,181.821481947,0.0,149.522181205,199.362908273,557.062814204,550.506666498,6.5561477056
 12/20  09:00:00,1324.81130074,28.4373896149,184.644287948,0.0,448.566543614,448.566543614,290.438012517,279.470833644,10.9671788734
 12/20  10:00:00,1369.09145281,28.4373896149,264.638045937,0.0,448.566543614,448.566543614,281.835125917,268.659538514,13.1755874031
 12/20  11:00:00,1379.18699208,28.4373896149,316.277803673,0.0,448.566543614,448.566543614,273.02206624,257.656757908,15.3653083316
 12/20  12:00:00,1396.36488395,28.4373896149,328.693315643,0.0,448.566543614,448.566543614,251.231154944,235.823204832,15.4079501125
 12/20  13:00:00,1346.6491274,28.4373896149,330.553458103,0.0,448.566543614,398.725816546,282.465913611,262.597283294,19.8686303167
 12/20  14:00:00,1385.81208829,28.4373896149,320.57504992,0.0,448.566543614,448.566543614,387.180259803,367.327090928,19.8531688752
 12/20  15:00:00,1350.64907256,28.4373896149,286.70185127,0.0,448.566543614,448.566543614,389.476698174,378.509591312,10.9671068615
 12/20  16:00:00,1350.84404141,28.4373896149,287.9959448,0.0,448.566543614,448.566543614,385.893325757,374.93293226,10.9603934972
 12/20  17:00:00,1400.68811295,28.4373896149,289.690123596,0.0,448.566543614,448.566543614,394.430456597,379.036766375,15.3936902219
 12/20  18:00:00,1337.88925089,28.4373896149,288.891253971,0.0,348.885089477,398.725816546,429.881061449,421.127243158,8.75381829173
 12/20  19:00:00,1133.78610953,28.4373896149,284.101366407,0.0,249.203635341,299.044362409,497.477594085,488.737472512,8.74012157299
 12/20  20:00:00,1104.43109142,28.4373896149,278.805189394,0.0,249.203635341,299.044362409,507.204649685,502.833244327,4.37140535898
 12/20  21:00:00,950.768693075,28.4373896149,274.22529664,0.0,149.522181205,249.203635341,568.629856031,562.078064492,6.55179153937
 12/20  22:00:00,901.416303583,28.4373896149,249.039957968,0.0,149.522181205,249.203635341,588.213987531,583.852009866,4.36197766559
 12/20  23:00:00,349.356641709,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/20  24:00:00,299.991882579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890447132,0.0,2.1890447132
 12/21  01:00:00,287.769686868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915178441,0.0,2.18915178441
 12/21  02:00:00,287.769686888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899267617,0.0,2.18899267617
 12/21  03:00:00,287.769686906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890994651,0.0,2.1890994651
 12/21  04:00:00,287.769686991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894050189,0.0,2.18894050189
 12/21  05:00:00,299.991884676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904759604,0.0,2.18904759604
 12/21  06:00:00,349.357973725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129201594,0.0,2.19129201594
 12/21  07:00:00,837.586413541,28.4373896149,305.252742351,0.0,49.8407270682,199.362908273,972.04033727,969.849801868,2.19053540214
 12/21  08:00:00,780.419661688,28.4373896149,180.221705275,0.0,149.522181205,199.362908273,682.078526926,673.344589365,8.73393756154
 12/21  09:00:00,1262.25813302,28.4373896149,111.18236636,0.0,448.566543614,448.566543614,441.998717127,431.027381466,10.9713356617
 12/21  10:00:00,1213.0562909,28.4373896149,97.437202686,0.0,448.566543614,448.566543614,415.823369753,402.650056092,13.1733136608
 12/21  11:00:00,1120.75560659,28.4373896149,66.6399675228,0.0,448.566543614,448.566543614,411.532379511,398.353286449,13.1790930623
 12/21  12:00:00,1117.97975788,28.4373896149,64.004967027,0.0,448.566543614,448.566543614,392.575812926,374.966758895,17.6090540304
 12/21  13:00:00,1073.53777294,28.4373896149,69.2899148571,0.0,448.566543614,398.725816546,396.867927931,376.993504656,19.8744232745
 12/21  14:00:00,1137.60486931,28.4373896149,83.4213219458,0.0,448.566543614,448.566543614,319.367575258,301.719951619,17.6476236384
 12/21  15:00:00,1148.01445313,28.4373896149,93.6298231481,0.0,448.566543614,448.566543614,309.159625357,296.003955349,13.1556700075
 12/21  16:00:00,1155.18624257,28.4373896149,100.659470428,0.0,448.566543614,448.566543614,287.966870111,277.005406562,10.9614635486
 12/21  17:00:00,1204.21650516,28.4373896149,100.749810529,0.0,448.566543614,448.566543614,334.27696408,318.882322437,15.3946416433
 12/21  18:00:00,1123.13127253,28.4373896149,81.4302401836,0.0,348.885089477,398.725816546,397.423295092,388.670174187,8.75312090587
 12/21  19:00:00,908.312895483,28.4373896149,66.2139854348,0.0,249.203635341,299.044362409,471.33190293,462.59142838,8.74047455081
 12/21  20:00:00,878.763864247,28.4373896149,61.3423484959,0.0,249.203635341,299.044362409,474.043936734,469.672125004,4.37181172964
 12/21  21:00:00,735.771294993,28.4373896149,67.8428470066,0.0,149.522181205,249.203635341,517.195268092,510.643927341,6.55134075122
 12/21  22:00:00,714.081399795,28.4373896149,70.8462246183,0.0,149.522181205,249.203635341,528.236108812,526.044799897,2.19130891579
 12/21  23:00:00,349.3566436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915968211,0.0,2.18915968211
 12/21  24:00:00,299.99188454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915900801,0.0,2.18915900801
 12/22  01:00:00,287.769688708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900391009,0.0,2.18900391009
 12/22  02:00:00,287.769688744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911415721,0.0,2.18911415721
 12/22  03:00:00,287.769688827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895819065,0.0,2.18895819065
 12/22  04:00:00,334.370159353,1.91537299095,2.07857618762,0.0,24.9203635341,199.362908273,14.2282744147,12.0390713159,2.18920309881
 12/22  05:00:00,331.073797144,1.53229839276,2.09360691454,0.0,24.9203635341,199.362908273,13.5106616919,11.3214825066,2.1891791853
 12/22  06:00:00,388.222830076,1.91537299095,2.67521847731,0.0,49.8407270682,199.362908273,19.222057377,17.0307562002,2.19130117675
 12/22  07:00:00,732.933228329,28.4373896149,214.126276087,0.0,49.8407270682,199.362908273,1229.26502435,1227.07443407,2.1905902735
 12/22  08:00:00,500.357120346,28.4373896149,0.0,0.0,149.522181205,199.362908273,915.486631405,906.751238368,8.73539303756
 12/22  09:00:00,1198.20061124,28.4373896149,73.6936109237,0.0,448.566543614,448.566543614,479.873531577,468.901935272,10.9715963049
 12/22  10:00:00,1123.9274339,28.4373896149,37.2149285993,0.0,448.566543614,448.566543614,289.19072693,276.017586807,13.1731401226
 12/22  11:00:00,1143.35498312,28.4373896149,89.3620680953,0.0,448.566543614,448.566543614,239.889298433,226.710252697,13.1790457356
 12/22  12:00:00,1209.75881705,28.5113888953,154.806855263,0.0,448.566543614,448.566543614,231.620060677,214.01071568,17.6093449969
 12/22  13:00:00,1252.80352953,28.9487640167,246.500071833,0.0,448.566543614,398.725816546,235.40126195,215.526078155,19.8751837953
 12/22  14:00:00,1342.62299045,29.6420980419,285.42634504,0.0,448.566543614,448.566543614,168.248005001,150.599482743,17.6485222582
 12/22  15:00:00,1350.77681567,29.4273235644,293.415383071,0.0,448.566543614,448.566543614,126.252134768,113.09581562,13.1563191473
 12/22  16:00:00,1353.51279038,28.5881415343,296.800728136,0.0,448.566543614,448.566543614,111.623987728,100.662408414,10.9615793149
 12/22  17:00:00,1399.69189547,28.4373896149,294.261240026,0.0,448.566543614,448.566543614,130.025427214,114.631728742,15.3936984719
 12/22  18:00:00,1287.08511046,28.4373896149,243.804105958,0.0,348.885089477,398.725816546,209.365614359,200.611416622,8.75419773781
 12/22  19:00:00,1012.75860417,28.4373896149,169.413199802,0.0,249.203635341,299.044362409,267.978214204,259.238076295,8.74013790866
 12/22  20:00:00,961.142650145,28.4373896149,142.627624052,0.0,249.203635341,299.044362409,292.656172029,288.284017803,4.37215422563
 12/22  21:00:00,776.865474853,28.4373896149,108.291054115,0.0,149.522181205,249.203635341,370.2942629,363.742375494,6.55188740546
 12/22  22:00:00,688.678004514,28.4373896149,57.2381709175,0.0,149.522181205,249.203635341,422.906607005,418.544584452,4.3620225528
 12/22  23:00:00,349.356645554,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/22  24:00:00,299.991886416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906881665,0.0,2.18906881665
 12/23  01:00:00,237.928963545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918293769,0.0,2.18918293769
 12/23  02:00:00,237.928963538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902992307,0.0,2.18902992307
 12/23  03:00:00,237.928963582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914377221,0.0,2.18914377221
 12/23  04:00:00,253.065640174,0.766149196381,0.360826305149,0.0,24.9203635341,149.522181205,5.73480258949,3.54581168324,2.18899090625
 12/23  05:00:00,280.27906738,1.53229839276,1.13373555543,0.0,24.9203635341,149.522181205,10.7954433872,8.60633842486,2.18910496235
 12/23  06:00:00,312.551590305,1.91537299095,1.75973523494,0.0,24.9203635341,149.522181205,17.6597961113,15.4687039987,2.19109211255
 12/23  07:00:00,719.992996749,28.4373896149,208.747340534,0.0,49.8407270682,199.362908273,1129.06412785,1124.70321995,4.36090790851
 12/23  08:00:00,400.701191219,28.4373896149,0.0,0.0,49.8407270682,199.362908273,945.237755301,943.044376984,2.1933783174
 12/23  09:00:00,824.804059994,28.4373896149,99.9006927779,0.0,249.203635341,249.203635341,409.499214918,402.951057402,6.54815751617
 12/23  10:00:00,825.494125685,28.4373896149,121.299955145,0.0,249.203635341,249.203635341,300.576286897,294.016022565,6.56026433198
 12/23  11:00:00,847.610578204,28.4409726434,191.576520103,0.0,249.203635341,249.203635341,281.027295833,274.470567702,6.55672813123
 12/23  12:00:00,916.296975938,28.5529839381,259.538128448,0.0,249.203635341,249.203635341,272.778842177,264.032957843,8.74588433419
 12/23  13:00:00,939.644766093,29.0553036383,281.972830788,0.0,249.203635341,249.203635341,252.039398527,245.480932433,6.55846609462
 12/23  14:00:00,945.288578232,29.5649329661,286.859444502,0.0,249.203635341,249.203635341,219.566585767,210.831853645,8.73473212225
 12/23  15:00:00,699.432278135,28.9066488723,290.553058693,0.0,74.7610906023,174.442544739,317.777716959,313.405685134,4.37203182521
 12/23  16:00:00,701.589470312,28.4625494772,293.214400555,0.0,74.7610906023,174.442544739,330.220167722,325.851081879,4.36908584274
 12/23  17:00:00,745.479641018,28.4373896149,288.496320263,0.0,74.7610906023,174.442544739,376.277051838,369.731339543,6.54571229516
 12/23  18:00:00,717.513521017,28.4373896149,248.006619797,0.0,24.9203635341,149.522181205,524.485294778,522.294829821,2.19046495696
 12/23  19:00:00,347.929631663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050857568,0.0,2.19050857568
 12/23  20:00:00,323.485236276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055221408,0.0,2.19055221408
 12/23  21:00:00,323.485236881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087498736,0.0,4.36087498736
 12/23  22:00:00,299.041729064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166158005,0.0,2.19166158005
 12/23  23:00:00,274.595556866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895862728,0.0,2.18895862728
 12/23  24:00:00,250.151161199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907296683,0.0,2.18907296683
 12/24  01:00:00,252.326925663,0.38307459819,0.842533671177,0.0,24.9203635341,149.522181205,3.73011773971,1.54182163288,2.18829610683
 12/24  02:00:00,292.982801654,1.91537299095,4.49255307548,0.0,24.9203635341,149.522181205,8.14373122569,8.12373122569,0.02
 12/24  03:00:00,270.025533981,1.53229839276,3.14706965268,0.0,24.9203635341,149.522181205,10.8316903996,8.64321524744,2.1884751522
 12/24  04:00:00,277.885921187,1.91537299095,3.79380841797,0.0,24.9203635341,149.522181205,16.2949830706,14.1064950223,2.18848804827
 12/24  05:00:00,281.290325957,1.53229839276,2.26892033849,0.0,24.9203635341,149.522181205,17.7530540641,15.5645859474,2.18846811673
 12/24  06:00:00,313.493450686,1.91537299095,2.81574339127,0.0,24.9203635341,149.522181205,21.4157906306,19.2251945049,2.19059612575
 12/24  07:00:00,354.205237109,1.53229839276,1.88308115659,0.0,24.9203635341,149.522181205,19.6077407436,17.4192501716,2.18849057194
 12/24  08:00:00,335.514710712,1.91537299095,2.78038055823,0.0,24.9203635341,149.522181205,16.2350761289,16.2150761289,0.02
 12/24  09:00:00,335.707605251,1.53229839276,2.53812460689,0.0,24.9203635341,149.522181205,8.30300285931,6.11451020544,2.18849265387
 12/24  10:00:00,276.228719258,0.766149196381,1.76842895021,0.0,24.9203635341,149.522181205,4.24382260155,2.05534971825,2.18847288331
 12/24  11:00:00,211.110916407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846372949,0.0,2.18846372949
 12/24  12:00:00,244.732052693,1.11959651969,11.4652020506,0.0,24.9203635341,149.522181205,2.18987587415,0.0,2.18987587415
 12/24  13:00:00,355.965398356,9.96776013929,101.444322496,0.0,24.9203635341,149.522181205,2.18991134421,0.0,2.18991134421
 12/24  14:00:00,437.285223353,11.0573846896,139.90511801,0.0,24.9203635341,149.522181205,2.19203781093,0.0,2.19203781093
 12/24  15:00:00,447.06067911,11.6926090024,154.696072388,0.0,24.9203635341,149.522181205,2.18987520062,0.0,2.18987520062
 12/24  16:00:00,211.110916289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846694052,0.0,2.18846694052
 12/24  17:00:00,259.99970784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840600103,0.0,2.18840600103
 12/24  18:00:00,347.928301142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841925136,0.0,2.18841925136
 12/24  19:00:00,347.928300598,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  20:00:00,323.483905149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843252832,0.0,2.18843252832
 12/24  21:00:00,323.483905614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844578787,0.0,2.18844578787
 12/24  22:00:00,299.040843116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042909413,0.0,2.19042909413
 12/24  23:00:00,340.373867258,1.53229839276,11.4268886639,0.0,24.9203635341,149.522181205,6.71982535825,4.53139963653,2.18842572172
 12/24  24:00:00,329.472618578,1.91537299095,11.4217804251,0.0,24.9203635341,149.522181205,9.28962802283,7.10118961244,2.18843841039
 12/25  01:00:00,299.660897404,1.53229839276,7.45559274376,0.0,24.9203635341,149.522181205,7.35981145459,7.33981145459,0.02
 12/25  02:00:00,308.617198479,1.91537299095,8.30141243954,0.0,24.9203635341,149.522181205,12.2345689322,10.0461132287,2.18845570342
 12/25  03:00:00,276.053847017,1.53229839276,5.69964327854,0.0,24.9203635341,149.522181205,12.2111140294,10.022642623,2.18847140644
 12/25  04:00:00,281.130520687,1.91537299095,6.44378580734,0.0,24.9203635341,149.522181205,17.1727274488,14.9842402215,2.18848722735
 12/25  05:00:00,282.939840296,1.53229839276,3.90208007801,0.0,24.9203635341,149.522181205,17.226053578,17.206053578,0.02
 12/25  06:00:00,314.948268113,1.91537299095,4.26808859024,0.0,24.9203635341,149.522181205,27.3833528923,23.0223867119,4.36096618041
 12/25  07:00:00,502.511365715,15.1261715848,116.49496728,0.0,24.9203635341,149.522181205,74.4195955107,74.3995955107,0.02
 12/25  08:00:00,565.454128506,20.7957524244,178.074579652,0.0,24.9203635341,149.522181205,92.7795888787,90.5911029835,2.18848589517
 12/25  09:00:00,332.322078671,1.53229839276,2.24853627521,0.0,24.9203635341,149.522181205,13.9605931894,11.7720904561,2.18850273331
 12/25  10:00:00,301.274362211,1.91537299095,3.95457970586,0.0,24.9203635341,149.522181205,12.6175112255,10.4290473056,2.18846391985
