Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/25  11:00:00,243.725021691,1.53229839276,3.24945766484,0.0,24.9203635341,149.522181205,10.9356655591,8.7471853496,2.18848020952
 12/25  12:00:00,254.264949153,1.91537299095,5.14495754922,0.0,24.9203635341,149.522181205,12.2273063641,10.0375290575,2.18977730654
 12/25  13:00:00,248.472679103,1.53229839276,5.11430147573,0.0,24.9203635341,149.522181205,9.16420077412,6.97428930166,2.18991147246
 12/25  14:00:00,259.804262344,1.91537299095,7.67125484294,0.0,24.9203635341,149.522181205,8.71756310058,6.5255875597,2.19197554088
 12/25  15:00:00,250.883035383,1.53229839276,6.63097835397,0.0,24.9203635341,149.522181205,6.94382962465,4.75391654964,2.18991307501
 12/25  16:00:00,262.241617232,1.91537299095,9.11281007035,0.0,24.9203635341,149.522181205,8.13600011353,5.94763106611,2.18836904742
 12/25  17:00:00,299.13045194,1.53229839276,7.28283246432,0.0,24.9203635341,149.522181205,8.14185426962,5.95346893644,2.18838533319
 12/25  18:00:00,394.423571011,1.91537299095,8.49865192092,0.0,24.9203635341,149.522181205,12.528550296,10.3401487064,2.18840158956
 12/25  19:00:00,383.195650331,1.53229839276,5.79610400858,0.0,24.9203635341,149.522181205,11.420536263,11.400536263,0.02
 12/25  20:00:00,365.922129597,1.91537299095,6.24188628586,0.0,24.9203635341,149.522181205,17.0498429709,14.8614251181,2.18841785284
 12/25  21:00:00,356.220402311,1.53229839276,3.8505485306,0.0,24.9203635341,149.522181205,16.7916712443,14.6032371447,2.18843409957
 12/25  22:00:00,339.066167442,1.91537299095,3.95473990787,0.0,24.9203635341,149.522181205,22.2380795223,20.0474400606,2.1906394617
 12/25  23:00:00,305.858489709,1.53229839276,2.43791325164,0.0,24.9203635341,149.522181205,20.9607150782,18.7722955777,2.1884195005
 12/25  24:00:00,289.360249403,1.91537299095,3.16999800946,0.0,24.9203635341,149.522181205,28.0592559544,25.8708202169,2.18843573752
 12/26  01:00:00,519.824872467,17.3918171169,149.308563274,0.0,24.9203635341,199.362908273,66.8009883953,66.7809883953,0.02
 12/26  02:00:00,509.880911301,16.2644613604,136.208245466,0.0,24.9203635341,199.362908273,81.7319184778,79.5426910989,2.18922737893
 12/26  03:00:00,552.076694269,20.4126778262,173.310494807,0.0,24.9203635341,199.362908273,112.645122418,110.455930778,2.18919163973
 12/26  04:00:00,514.183009734,17.0196765377,140.424012928,0.0,24.9203635341,199.362908273,108.315114955,106.125906803,2.18920815261
 12/26  05:00:00,559.649900119,20.4126778262,170.853394203,0.0,24.9203635341,199.362908273,148.073233708,145.884008815,2.18922489291
 12/26  06:00:00,559.004805836,17.0196765377,142.460014465,0.0,49.8407270682,199.362908273,147.171110823,142.808519155,4.36259166863
 12/26  07:00:00,719.573869216,28.4373896149,213.690042082,0.0,49.8407270682,199.362908273,1885.67551371,1883.48504983,2.19046387816
 12/26  08:00:00,501.248811919,28.4373896149,0.0,0.0,149.522181205,199.362908273,1649.19631494,1642.63920908,6.55710586162
 12/26  09:00:00,1175.43121698,28.4373896149,71.3071965914,0.0,448.566543614,448.566543614,457.916395891,444.755511249,13.1608846422
 12/26  10:00:00,1164.20193838,28.4373896149,69.1377656936,0.0,448.566543614,448.566543614,281.945133349,268.775257821,13.1698755279
 12/26  11:00:00,1204.43265435,28.5651943607,150.287155372,0.0,448.566543614,448.566543614,246.344943279,233.169583564,13.1753597151
 12/26  12:00:00,1308.72707257,29.7716756247,252.330902964,0.0,448.566543614,448.566543614,226.111795961,208.501347371,17.6104485893
 12/26  13:00:00,1285.80211247,30.394239671,278.082393563,0.0,448.566543614,398.725816546,230.36478291,210.491927636,19.872855274
 12/26  14:00:00,1346.72195651,30.7515944908,288.32673716,0.0,448.566543614,448.566543614,162.047880911,144.395340752,17.6525401589
 12/26  15:00:00,1360.27782341,30.7328256591,301.387334992,0.0,448.566543614,448.566543614,112.904931756,99.7495929844,13.155338772
 12/26  16:00:00,1365.26233558,29.8734777684,307.046169737,0.0,448.566543614,448.566543614,95.2846664628,84.3205347313,10.9641317314
 12/26  17:00:00,1408.86398431,28.6852242259,303.257013975,0.0,448.566543614,448.566543614,113.991776036,98.5944222448,15.3973537917
 12/26  18:00:00,1319.52145043,28.4373896149,276.37863842,0.0,348.885089477,398.725816546,195.44742718,186.693094305,8.75433287546
 12/26  19:00:00,1043.68307656,28.4373896149,200.659700022,0.0,249.203635341,299.044362409,260.319261683,251.578876854,8.7403848289
 12/26  20:00:00,966.303541562,28.4373896149,148.261054588,0.0,249.203635341,299.044362409,277.842211491,273.469915002,4.37229648913
 12/26  21:00:00,795.277819986,28.4373896149,126.964678804,0.0,149.522181205,249.203635341,369.605956849,363.053719842,6.55223700664
 12/26  22:00:00,759.786850445,28.4373896149,116.077126205,0.0,149.522181205,249.203635341,420.427555776,416.065336606,4.36221916953
 12/26  23:00:00,349.356652636,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/26  24:00:00,299.991893474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916985549,0.0,2.18916985549
 12/27  01:00:00,287.7696974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902849087,0.0,2.18902849087
 12/27  02:00:00,287.769697431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915541353,0.0,2.18915541353
 12/27  03:00:00,287.769697502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901368622,0.0,2.18901368622
 12/27  04:00:00,287.769697481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891408497,0.0,2.1891408497
 12/27  05:00:00,299.991895351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899923455,0.0,2.18899923455
 12/27  06:00:00,349.357990826,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128447723,0.0,2.19128447723
 12/27  07:00:00,771.893042392,28.4373896149,249.853403489,0.0,49.8407270682,199.362908273,761.860414559,757.49923797,4.36117658894
 12/27  08:00:00,769.627331502,28.4373896149,178.306728651,0.0,149.522181205,199.362908273,589.328907239,582.772706527,6.55620071174
 12/27  09:00:00,1314.44979282,28.4373896149,174.339694665,0.0,448.566543614,448.566543614,211.898534072,200.926278437,10.9722556352
 12/27  10:00:00,1372.87981122,28.5335540006,268.125176182,0.0,448.566543614,448.566543614,146.34658133,130.9800238,15.3665575305
 12/27  11:00:00,1355.0998585,30.0722920354,296.61961576,0.0,448.566543614,448.566543614,117.921453767,104.747474295,13.1739794726
 12/27  12:00:00,1349.7878324,31.6257313094,288.83676147,0.0,448.566543614,448.566543614,115.055468808,99.6433657231,15.4121030852
 12/27  13:00:00,1311.03766445,32.1993675827,298.813599615,0.0,448.566543614,398.725816546,120.719811497,100.840160812,19.8796506845
 12/27  14:00:00,1369.88793469,32.745774426,307.192884074,0.0,448.566543614,448.566543614,64.9632815271,45.1051877355,19.8580937916
 12/27  15:00:00,1366.97919357,32.3871373145,304.502754932,0.0,448.566543614,448.566543614,43.6842560025,30.5297337934,13.1545222092
 12/27  16:00:00,1360.99957481,31.3396332634,299.515021592,0.0,448.566543614,448.566543614,42.1837419485,31.2200240592,10.9637178893
 12/27  17:00:00,1396.61557039,29.5220671463,288.635066967,0.0,448.566543614,448.566543614,63.7442903283,48.3463719931,15.3979183351
 12/27  18:00:00,1318.46895087,28.4373896149,273.800193651,0.0,348.885089477,398.725816546,129.955792383,121.200347516,8.75544486672
 12/27  19:00:00,1107.98419784,28.4373896149,263.123503118,0.0,249.203635341,299.044362409,186.168762288,177.427682754,8.74107953439
 12/27  20:00:00,1077.99101521,28.4373896149,257.889533489,0.0,249.203635341,299.044362409,198.212939982,193.840806965,4.37213301663
 12/27  21:00:00,917.769294228,28.4373896149,247.500054645,0.0,149.522181205,249.203635341,238.161986305,231.609960874,6.55202543103
 12/27  22:00:00,882.764185218,28.4373896149,237.183181498,0.0,149.522181205,249.203635341,245.426750627,243.235655494,2.19109513301
 12/27  23:00:00,349.35665426,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924131621,0.0,2.18924131621
 12/27  24:00:00,299.991895118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909869825,0.0,2.18909869825
 12/28  01:00:00,287.769699052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922893138,0.0,2.18922893138
 12/28  02:00:00,287.769699015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908977301,0.0,2.18908977301
 12/28  03:00:00,287.769699108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921973201,0.0,2.18921973201
 12/28  04:00:00,287.769699059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908072486,0.0,2.18908072486
 12/28  05:00:00,299.991896913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921084636,0.0,2.18921084636
 12/28  06:00:00,349.357993213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123379605,0.0,2.19123379605
 12/28  07:00:00,751.779191311,28.4373896149,228.828403241,0.0,49.8407270682,199.362908273,695.199838994,690.838756965,4.36108202931
 12/28  08:00:00,685.226826283,28.4373896149,110.938553754,0.0,149.522181205,199.362908273,505.029182862,498.473056527,6.55612633539
 12/28  09:00:00,1186.53840189,28.4373896149,72.280183601,0.0,448.566543614,448.566543614,214.349836545,203.377517871,10.9723186733
 12/28  10:00:00,1201.96389926,28.4579867594,113.387222594,0.0,448.566543614,448.566543614,172.042193814,156.673177973,15.3690158412
 12/28  11:00:00,1202.73806323,29.1712331315,152.641456585,0.0,448.566543614,448.566543614,160.774416311,147.600135731,13.1742805797
 12/28  12:00:00,1259.04319572,30.5897040816,200.95030021,0.0,448.566543614,448.566543614,163.618977394,148.206275103,15.4127022913
 12/28  13:00:00,1240.85352056,31.0835441984,231.307782259,0.0,448.566543614,398.725816546,181.007269598,158.920252576,22.087017022
 12/28  14:00:00,1301.42170133,31.3815670098,241.393606592,0.0,448.566543614,448.566543614,121.127599892,103.474947574,17.6526523182
 12/28  15:00:00,1308.04964707,31.1445075388,247.942273222,0.0,448.566543614,448.566543614,83.463024631,70.3076271758,13.1553974552
 12/28  16:00:00,1308.67811286,30.1455063595,249.427345366,0.0,448.566543614,448.566543614,76.6442966314,65.6797474831,10.9645491483
 12/28  17:00:00,1352.75170437,28.8864341234,246.056151802,0.0,448.566543614,448.566543614,97.7925791514,82.3954807247,15.3970984267
 12/28  18:00:00,1250.76517207,28.4373896149,206.657915029,0.0,348.885089477,398.725816546,181.883347708,173.128616881,8.75473082677
 12/28  19:00:00,976.271380691,28.4373896149,138.130726415,0.0,249.203635341,299.044362409,244.662991839,235.922152845,8.74083899385
 12/28  20:00:00,893.10073654,28.4373896149,94.4502564791,0.0,249.203635341,299.044362409,264.146676096,259.774889027,4.3717870687
 12/28  21:00:00,710.18976772,28.4373896149,67.6918624388,0.0,149.522181205,249.203635341,332.895651348,326.342996612,6.55265473591
 12/28  22:00:00,663.869355935,28.4373896149,50.3277823361,0.0,149.522181205,249.203635341,368.451014271,364.08853555,4.36247872157
 12/28  23:00:00,349.356655849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903138385,0.0,2.18903138385
 12/28  24:00:00,299.991896696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  01:00:00,287.769700411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916439426,0.0,2.18916439426
 12/29  02:00:00,287.769700506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902770696,0.0,2.18902770696
 12/29  03:00:00,287.769700521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916078371,0.0,2.18916078371
 12/29  04:00:00,287.769700602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902425578,0.0,2.18902425578
 12/29  05:00:00,299.991898383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915748442,0.0,2.18915748442
 12/29  06:00:00,372.10327028,1.14922379457,0.86550830949,0.0,49.8407270682,199.362908273,7.4533371312,5.262291616,2.1910455152
 12/29  07:00:00,712.901612499,28.4373896149,208.578461514,0.0,49.8407270682,199.362908273,891.902765021,887.541448914,4.36131610729
 12/29  08:00:00,500.128427996,28.4373896149,0.0,0.0,149.522181205,199.362908273,695.740237595,689.183358389,6.556879206
 12/29  09:00:00,1248.857,28.4373896149,119.582399556,0.0,448.566543614,448.566543614,238.560500582,225.397788478,13.1627121041
 12/29  10:00:00,1305.94663202,28.652562487,200.634463311,0.0,448.566543614,448.566543614,143.249313685,130.076038618,13.173275067
 12/29  11:00:00,1326.16786544,30.2956606446,266.947576983,0.0,448.566543614,448.566543614,111.179546741,98.003215621,13.1763311197
 12/29  12:00:00,1347.07149169,32.177858939,285.306393558,0.0,448.566543614,448.566543614,115.488905569,97.8763568083,17.6125487605
 12/29  13:00:00,1310.64084735,33.0320307273,297.217764245,0.0,448.566543614,398.725816546,123.682438335,103.806115271,19.8763230643
 12/29  14:00:00,1370.70587473,33.3902816018,306.732308812,0.0,448.566543614,448.566543614,62.2040806741,44.5504477395,17.6536329346
 12/29  15:00:00,1372.22320894,32.8998550566,308.491983357,0.0,448.566543614,448.566543614,39.8531588347,26.6951520042,13.1580068305
 12/29  16:00:00,1369.00497087,31.7199704338,306.389686697,0.0,448.566543614,448.566543614,37.1414431019,26.1778471823,10.9635959196
 12/29  17:00:00,1404.07370999,29.8874806633,294.681737368,0.0,448.566543614,448.566543614,52.7435624648,37.3452731021,15.3982893627
 12/29  18:00:00,1326.16446533,28.4373896149,280.543399509,0.0,348.885089477,398.725816546,116.319877078,105.381569987,10.9383070912
 12/29  19:00:00,1109.90838121,28.4373896149,264.509571943,0.0,249.203635341,299.044362409,178.466226904,171.905550959,6.56067594505
 12/29  20:00:00,1069.42853383,28.4373896149,248.9521573,0.0,249.203635341,299.044362409,197.206552079,190.658613634,6.54793844498
 12/29  21:00:00,897.146342333,28.4373896149,226.525441137,0.0,149.522181205,249.203635341,232.610770017,228.236464782,4.37430523424
 12/29  22:00:00,845.229499886,28.4373896149,199.452584143,0.0,149.522181205,249.203635341,248.7968067,244.4341855,4.36262120069
 12/29  23:00:00,349.356657402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924336575,0.0,2.18924336575
 12/29  24:00:00,299.991898182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910705208,0.0,2.18910705208
 12/30  01:00:00,237.928974864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924445372,0.0,2.18924445372
 12/30  02:00:00,237.928974697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911031735,0.0,2.18911031735
 12/30  03:00:00,237.928974731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  04:00:00,237.928974718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924610667,0.0,2.18924610667
 12/30  05:00:00,250.151172538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911210139,0.0,2.18911210139
 12/30  06:00:00,274.596908286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215859747,0.0,4.36215859747
 12/30  07:00:00,762.270266638,28.4373896149,238.807900885,0.0,49.8407270682,199.362908273,548.664430572,546.47396655,2.19046402244
 12/30  08:00:00,691.484138539,28.4373896149,198.4489083,0.0,49.8407270682,199.362908273,431.01267427,426.646307829,4.3663664413
 12/30  09:00:00,992.240770473,28.4373896149,249.145060925,0.0,249.203635341,249.203635341,223.44095287,219.068637935,4.37231493453
 12/30  10:00:00,1007.23860555,28.4969009687,299.31333304,0.0,249.203635341,249.203635341,149.446536759,140.704315031,8.74222172829
 12/30  11:00:00,996.989501846,29.4519419023,336.08841121,0.0,249.203635341,249.203635341,127.46656717,120.90960851,6.55695865927
 12/30  12:00:00,1015.06138854,30.5127138314,352.668136422,0.0,249.203635341,249.203635341,129.111575858,120.365178978,8.74639688085
 12/30  13:00:00,1030.29744598,31.5846113957,366.415715181,0.0,249.203635341,249.203635341,109.371940617,102.813715228,6.55822538948
 12/30  14:00:00,1032.22677148,31.9283902199,367.934416843,0.0,249.203635341,249.203635341,76.4978416878,69.9412531457,6.55658854214
 12/30  15:00:00,775.778507573,30.9116784954,361.849871747,0.0,74.7610906023,174.442544739,93.7776849544,87.2292817521,6.54840320224
 12/30  16:00:00,772.234823058,29.3240292612,360.222007688,0.0,74.7610906023,174.442544739,99.0385896601,94.6693492369,4.36924042324
 12/30  17:00:00,804.184839893,28.4373896149,344.677184691,0.0,74.7610906023,174.442544739,158.107702904,153.73675161,4.37095129342
 12/30  18:00:00,789.709673849,28.4373896149,326.149244565,0.0,24.9203635341,149.522181205,282.036732383,277.675531398,4.36120098463
 12/30  19:00:00,347.929647999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067084715,0.0,2.19067084715
 12/30  20:00:00,323.485252101,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039878003,0.0,2.19039878003
 12/30  21:00:00,323.48525245,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046458516,0.0,2.19046458516
 12/30  22:00:00,299.041749861,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401633236,0.0,4.36401633236
 12/30  23:00:00,274.595568295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913886628,0.0,2.18913886628
 12/30  24:00:00,250.151172779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900493603,0.0,2.18900493603
 12/31  01:00:00,237.928529448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846048409,0.0,2.18846048409
 12/31  02:00:00,237.928529107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,237.92852962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849269818,0.0,2.18849269818
 12/31  04:00:00,237.928529882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852499547,0.0,2.18852499547
 12/31  05:00:00,250.150727459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833441075,0.0,2.18833441075
 12/31  06:00:00,274.596463068,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064580718,0.0,2.19064580718
 12/31  07:00:00,323.483914184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835306489,0.0,2.18835306489
 12/31  08:00:00,296.666309272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  09:00:00,296.66630965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838578307,0.0,2.18838578307
 12/31  10:00:00,259.99971659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841848224,0.0,2.18841848224
 12/31  11:00:00,211.110925346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845176086,0.0,2.18845176086
 12/31  12:00:00,274.980785071,1.11959651969,22.6750834429,0.0,24.9203635341,149.522181205,2.18985417498,0.0,2.18985417498
 12/31  13:00:00,530.414123295,16.342421348,230.977650411,0.0,24.9203635341,149.522181205,2.18994349263,0.0,2.18994349263
 12/31  14:00:00,512.730590838,15.0866685517,224.201583307,0.0,24.9203635341,149.522181205,2.19179135325,0.0,2.19179135325
 12/31  15:00:00,509.384028322,14.709060963,221.459559473,0.0,24.9203635341,149.522181205,4.35993729572,0.0,4.35993729572
 12/31  16:00:00,373.979002783,7.92535061328,123.497575042,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,259.999716634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840291845,0.0,2.18840291845
 12/31  18:00:00,339.384643474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843567721,0.0,2.18843567721
 12/31  19:00:00,347.928309802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846841612,0.0,2.18846841612
 12/31  20:00:00,323.483913819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  21:00:00,323.483914308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850110346,0.0,2.18850110346
 12/31  22:00:00,299.04085898,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038896888,0.0,2.19038896888
 12/31  23:00:00,274.595123137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852069718,0.0,2.18852069718
 12/31  24:00:00,250.150727791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833034595,0.0,2.18833034595
